Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  07:00:00,430.095613837,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2309.40833439,2307.21552599,2.19280839682
 01/17  08:00:00,553.234501923,29.3057889275,0.0,0.0,149.522181205,199.362908273,1626.30710267,1615.36306349,10.9440391833
 01/17  09:00:00,1058.1272959,29.3057889275,0.0,0.0,448.566543614,448.566543614,997.471080537,979.838706172,17.6323743655
 01/17  10:00:00,1012.72401736,29.3057889275,0.0,0.0,448.566543614,448.566543614,811.578914805,791.71183562,19.8670791845
 01/17  11:00:00,963.705405088,29.3057889275,0.0,0.0,448.566543614,448.566543614,682.675112739,662.799686068,19.875426671
 01/17  12:00:00,963.628759723,29.3057889275,0.0,0.0,448.566543614,448.566543614,605.975412598,581.594564688,24.3808479105
 01/17  13:00:00,913.823087762,29.3057889275,0.0,0.0,448.566543614,398.725816546,655.422991912,626.473027207,28.949964705
 01/17  14:00:00,963.528174876,29.3057889275,0.0,0.0,448.566543614,448.566543614,500.388736995,473.705731656,26.6830053382
 01/17  15:00:00,963.477332163,29.3057889275,0.0,0.0,448.566543614,448.566543614,446.40026941,428.773571375,17.6266980352
 01/17  16:00:00,963.467937928,29.3057889275,0.0,0.0,448.566543614,448.566543614,438.283908786,420.665983101,17.6179256852
 01/17  17:00:00,1012.35400914,29.3057889275,0.0,0.0,448.566543614,448.566543614,433.272828122,411.136277618,22.1365505041
 01/17  18:00:00,933.752763417,29.3057889275,0.0,0.0,348.885089477,398.725816546,532.628229695,519.456916839,13.1713128562
 01/17  19:00:00,751.631434793,29.3057889275,0.0,0.0,249.203635341,299.044362409,719.397653485,708.441964549,10.9556889355
 01/17  20:00:00,727.203751246,29.3057889275,0.0,0.0,249.203635341,299.044362409,736.031059893,727.288676371,8.74238352228
 01/17  21:00:00,577.779632933,29.3057889275,0.0,0.0,149.522181205,249.203635341,848.598182517,839.847593141,8.75058937544
 01/17  22:00:00,553.337783356,29.3057889275,0.0,0.0,149.522181205,249.203635341,850.217593344,845.850517859,4.3670754843
 01/17  23:00:00,349.356958162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072678854,0.0,2.19072678854
 01/17  24:00:00,299.992198892,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084772345,0.0,2.19084772345
 01/18  01:00:00,287.770002272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059416443,0.0,2.19059416443
 01/18  02:00:00,287.770002473,0.0,0.0,0.0,24.9203635341,199.362908273,4.36155803863,0.0,4.36155803863
 01/18  03:00:00,287.770002098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058605366,0.0,2.19058605366
 01/18  04:00:00,287.770002055,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070949401,0.0,2.19070949401
 01/18  05:00:00,301.183198534,1.1853386346,0.0,0.0,24.9203635341,199.362908273,11.126387584,6.76469183012,4.36169575392
 01/18  06:00:00,351.344929491,1.975564391,0.0,0.0,49.8407270682,199.362908273,17.383466934,13.0165117109,4.36695522313
 01/18  07:00:00,428.776709642,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1350.50735753,1348.31457124,2.19278628416
 01/18  08:00:00,552.736633352,29.3057889275,0.0,0.0,149.522181205,199.362908273,1178.41843609,1167.47438955,10.9440465362
 01/18  09:00:00,1057.83623124,29.3057889275,0.0,0.0,448.566543614,448.566543614,691.163508708,673.529577643,17.6339310654
 01/18  10:00:00,1012.49164777,29.3057889275,0.0,0.0,448.566543614,448.566543614,539.69158589,519.823925247,19.8676606429
 01/18  11:00:00,963.495260926,29.3057889275,0.0,0.0,448.566543614,448.566543614,422.679687685,402.803467846,19.8762198387
 01/18  12:00:00,963.377738526,29.3057889275,0.0,0.0,448.566543614,448.566543614,296.828391845,272.446185805,24.3822060405
 01/18  13:00:00,913.503051809,29.3057889275,0.0,0.0,448.566543614,398.725816546,261.664351668,232.712211562,28.9521401065
 01/18  14:00:00,963.301614651,29.3112646909,0.0,0.0,448.566543614,448.566543614,210.605162667,183.919750041,26.6854126253
 01/18  15:00:00,963.457029577,29.5016413433,0.0,0.0,448.566543614,448.566543614,175.370348472,157.742165666,17.6281828051
 01/18  16:00:00,963.285290514,29.3506998309,0.0,0.0,448.566543614,448.566543614,153.505283802,135.888087413,17.6171963886
 01/18  17:00:00,1012.21056562,29.3057889275,0.0,0.0,448.566543614,448.566543614,246.327722157,224.193139774,22.1345823821
 01/18  18:00:00,933.69278435,29.3057889275,0.0,0.0,348.885089477,398.725816546,431.993268576,418.81960596,13.1736626157
 01/18  19:00:00,751.652696503,29.3057889275,0.0,0.0,249.203635341,299.044362409,680.409146879,669.454492806,10.9546540735
 01/18  20:00:00,727.27303203,29.3057889275,0.0,0.0,249.203635341,299.044362409,716.563118486,707.819768332,8.74335015457
 01/18  21:00:00,577.807976235,29.3057889275,0.0,0.0,149.522181205,249.203635341,749.33168598,740.580080579,8.75160540078
 01/18  22:00:00,553.44418261,29.3057889275,0.0,0.0,149.522181205,249.203635341,811.64147883,807.273912345,4.36756648552
 01/18  23:00:00,349.3569591,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059258783,0.0,2.19059258783
 01/18  24:00:00,299.99219994,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071613973,0.0,2.19071613973
 01/19  01:00:00,287.770003511,0.0,0.0,0.0,24.9203635341,199.362908273,4.36143135448,0.0,4.36143135448
 01/19  02:00:00,287.770003305,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071492159,0.0,2.19071492159
 01/19  03:00:00,288.166851038,0.395112878201,0.0,0.0,24.9203635341,199.362908273,3.89011166428,1.69927129809,2.19084036619
 01/19  04:00:00,289.755141952,1.975564391,0.0,0.0,24.9203635341,199.362908273,11.5750266883,9.38443905805,2.19058763021
 01/19  05:00:00,301.58292237,1.5804515128,0.0,0.0,24.9203635341,199.362908273,14.4407741228,10.0790673375,4.36170678529
 01/19  06:00:00,351.347797801,1.975564391,0.0,0.0,49.8407270682,199.362908273,17.8854891564,13.5177576234,4.36773153307
 01/19  07:00:00,428.638696183,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1027.87050803,1025.67796773,2.19254029811
 01/19  08:00:00,553.090515291,29.3057889275,0.0,0.0,149.522181205,199.362908273,1325.7818289,1314.83629744,10.9455314578
 01/19  09:00:00,1049.59615955,29.3057889275,0.0,0.0,448.566543614,448.566543614,834.733113008,817.097758593,17.6353544153
 01/19  10:00:00,1012.74842503,29.3057889275,0.0,0.0,448.566543614,448.566543614,667.826342809,647.960817022,19.8655257869
 01/19  11:00:00,963.71098076,29.3057889275,0.0,0.0,448.566543614,448.566543614,542.208162076,522.331259457,19.876902619
 01/19  12:00:00,963.624308167,29.3057889275,0.0,0.0,448.566543614,448.566543614,475.642217291,451.258779342,24.3834379489
 01/19  13:00:00,913.767109956,29.3057889275,0.0,0.0,448.566543614,398.725816546,469.889438587,440.93539225,28.9540463374
 01/19  14:00:00,963.504616112,29.3057889275,0.0,0.0,448.566543614,448.566543614,380.821791841,354.130453951,26.6913378903
 01/19  15:00:00,963.459236768,29.3057889275,0.0,0.0,448.566543614,448.566543614,345.262721472,327.635620155,17.6271013166
 01/19  16:00:00,963.454531986,29.3057889275,0.0,0.0,448.566543614,448.566543614,347.519690888,329.900911943,17.618778945
 01/19  17:00:00,1012.35271439,29.3057889275,0.0,0.0,448.566543614,448.566543614,361.810265442,339.675335498,22.1349299444
 01/19  18:00:00,933.722803934,29.3057889275,0.0,0.0,348.885089477,398.725816546,420.151963021,406.976063217,13.1758998041
 01/19  19:00:00,751.528014089,29.3057889275,0.0,0.0,249.203635341,299.044362409,509.123823744,498.169577602,10.9542461424
 01/19  20:00:00,727.102517459,29.3057889275,0.0,0.0,249.203635341,299.044362409,534.139353835,525.396064724,8.74328911071
 01/19  21:00:00,577.636417973,29.3057889275,0.0,0.0,149.522181205,249.203635341,595.567098703,586.815779482,8.75131922177
 01/19  22:00:00,553.18314594,29.3057889275,0.0,0.0,149.522181205,249.203635341,589.658249745,585.290801836,4.36744790896
 01/19  23:00:00,349.356960039,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073990439,0.0,2.19073990439
 01/19  24:00:00,299.992201243,0.0,0.0,0.0,24.9203635341,199.362908273,4.36147622404,0.0,4.36147622404
 01/20  01:00:00,287.770004204,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074128531,0.0,2.19074128531
 01/20  02:00:00,287.770004054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086882074,0.0,2.19086882074
 01/20  03:00:00,287.770004205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061784792,0.0,2.19061784792
 01/20  04:00:00,287.77000443,0.0,0.0,0.0,24.9203635341,199.362908273,4.36161901993,0.0,4.36161901993
 01/20  05:00:00,299.992201829,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062241612,0.0,2.19062241612
 01/20  06:00:00,349.358481797,0.0,0.0,0.0,49.8407270682,199.362908273,4.36741853936,0.0,4.36741853936
 01/20  07:00:00,428.22833298,29.3057889275,0.0,0.0,49.8407270682,199.362908273,712.848811693,708.483105495,4.365706198
 01/20  08:00:00,552.207569319,29.3057889275,0.0,0.0,149.522181205,199.362908273,575.907823418,567.148094726,8.75972869254
 01/20  09:00:00,1048.97634922,29.3057889275,0.0,0.0,448.566543614,448.566543614,348.672629904,331.037383978,17.635245926
 01/20  10:00:00,1012.28180099,29.3057889275,0.0,0.0,448.566543614,448.566543614,323.622321917,303.753645736,19.868676181
 01/20  11:00:00,963.377801282,29.3057889275,0.0,0.0,448.566543614,448.566543614,310.123654673,290.246228407,19.8774262665
 01/20  12:00:00,963.379282001,29.3057889275,0.0,0.0,448.566543614,448.566543614,315.11939742,290.734765098,24.3846323223
 01/20  13:00:00,913.566321424,29.3057889275,0.0,0.0,448.566543614,398.725816546,348.703302569,319.747653352,28.9556492178
 01/20  14:00:00,963.376286289,29.3057889275,0.0,0.0,448.566543614,448.566543614,315.979563154,287.066739471,28.9128236833
 01/20  15:00:00,963.363993324,29.3057889275,0.0,0.0,448.566543614,448.566543614,302.881812848,285.253622543,17.6281903056
 01/20  16:00:00,963.361498597,29.3057889275,0.0,0.0,448.566543614,448.566543614,298.991373122,283.573964269,15.4174088533
 01/20  17:00:00,1012.28473027,29.3057889275,0.0,0.0,448.566543614,448.566543614,342.637648671,318.289530646,24.3481180249
 01/20  18:00:00,933.651983207,29.3057889275,0.0,0.0,348.885089477,398.725816546,398.705570986,385.535920518,13.1696504683
 01/20  19:00:00,751.460805359,29.3057889275,0.0,0.0,249.203635341,299.044362409,497.143649051,486.187757224,10.9558918264
 01/20  20:00:00,727.079428757,29.3057889275,0.0,0.0,249.203635341,299.044362409,563.683858095,557.121481402,6.56237669298
 01/20  21:00:00,577.638347946,29.3057889275,0.0,0.0,149.522181205,249.203635341,646.889218154,638.137182143,8.75203601065
 01/20  22:00:00,553.213992931,29.3057889275,0.0,0.0,149.522181205,249.203635341,657.819311737,653.451485503,4.36782623408
 01/20  23:00:00,349.356961472,0.0,0.0,0.0,49.8407270682,199.362908273,4.36171371695,0.0,4.36171371695
 01/20  24:00:00,299.992201847,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063116305,0.0,2.19063116305
 01/21  01:00:00,237.929277929,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076190497,0.0,2.19076190497
 01/21  02:00:00,237.929278319,0.0,0.0,0.0,24.9203635341,149.522181205,4.36088525146,0.0,4.36088525146
 01/21  03:00:00,239.915262833,1.975564391,0.0,0.0,24.9203635341,149.522181205,13.7679519829,11.5770833694,2.19086861352
 01/21  04:00:00,239.519705489,1.5804515128,0.0,0.0,24.9203635341,149.522181205,13.281913469,11.0911042509,2.19080921817
 01/21  05:00:00,252.142778119,1.975564391,0.0,0.0,24.9203635341,149.522181205,19.6994594382,17.5088062415,2.19065319674
 01/21  06:00:00,276.191977316,1.5804515128,0.0,0.0,24.9203635341,149.522181205,20.1010093668,15.7331703946,4.36783897218
 01/21  07:00:00,428.642988114,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1125.040236,1120.67463888,4.36559712781
 01/21  08:00:00,453.503860669,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1470.14082144,1463.59073475,6.55008668875
 01/21  09:00:00,651.274105789,29.3057889275,0.0,0.0,249.203635341,249.203635341,1170.5140931,1163.95112293,6.56297017047
 01/21  10:00:00,614.537572953,29.3057889275,0.0,0.0,249.203635341,249.203635341,1034.42318587,1023.46764538,10.9555404958
 01/21  11:00:00,565.601297131,29.3057889275,0.0,0.0,249.203635341,249.203635341,952.936209271,941.989999106,10.9462101642
 01/21  12:00:00,565.498928606,29.3057889275,0.0,0.0,249.203635341,249.203635341,850.997379435,840.034120481,10.9632589541
 01/21  13:00:00,565.414868397,29.3057889275,0.0,0.0,249.203635341,249.203635341,785.644511936,774.69373584,10.9507760957
 01/21  14:00:00,565.33820215,29.3057889275,0.0,0.0,249.203635341,249.203635341,728.889557688,717.944265468,10.9452922196
 01/21  15:00:00,316.247967537,29.3057889275,0.0,0.0,74.7610906023,174.442544739,835.073400232,828.511067489,6.56233274262
 01/21  16:00:00,316.295211676,29.3057889275,0.0,0.0,74.7610906023,174.442544739,909.534216903,901.1404351,8.39378180313
 01/21  17:00:00,365.15626768,29.3057889275,0.0,0.0,74.7610906023,174.442544739,906.583728633,899.682289151,6.90143948235
 01/21  18:00:00,353.120046259,29.3057889275,0.0,0.0,24.9203635341,149.522181205,1250.62312334,1246.25748403,4.36563930785
 01/21  19:00:00,347.930072327,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275466345,0.0,2.19275466345
 01/21  20:00:00,323.8829115,0.395112878201,0.0,0.0,24.9203635341,149.522181205,6.05108733302,1.68571657764,4.36537075538
 01/21  21:00:00,325.473468662,1.975564391,0.0,0.0,24.9203635341,149.522181205,14.0979806266,9.73244363549,4.36553699109
 01/21  22:00:00,300.639987227,1.5804515128,0.0,0.0,24.9203635341,149.522181205,18.1296969708,13.7596764187,4.37002055211
 01/21  23:00:00,276.596755216,1.975564391,0.0,0.0,24.9203635341,149.522181205,22.4383674584,20.2477671685,2.1906002898
 01/21  24:00:00,251.772590007,1.5804515128,0.0,0.0,24.9203635341,149.522181205,36.8728486153,32.511102936,4.3617456793
 01/22  01:00:00,255.690567629,17.6438725863,0.0,0.0,24.9203635341,149.522181205,97.2430320043,95.0532041067,2.18982789763
 01/22  02:00:00,259.270052234,21.1658367569,0.0,0.0,24.9203635341,149.522181205,146.494783836,144.304950526,2.18983330994
 01/22  03:00:00,255.757107381,17.6438725863,0.0,0.0,24.9203635341,149.522181205,156.25260379,154.062795999,2.18980779041
 01/22  04:00:00,259.335724062,21.1658367569,0.0,0.0,24.9203635341,149.522181205,206.004524667,203.814763198,2.18976146921
 01/22  05:00:00,268.040784512,17.6438725863,0.0,0.0,24.9203635341,149.522181205,210.941975264,208.752156463,2.18981880093
 01/22  06:00:00,296.032026211,21.1658367569,0.0,0.0,24.9203635341,149.522181205,234.298619932,229.933094642,4.36552528956
 01/22  07:00:00,341.3843884,17.6438725863,0.0,0.0,24.9203635341,149.522181205,221.938036456,219.748238672,2.18979778431
 01/22  08:00:00,369.367376087,21.1658367569,0.0,0.0,24.9203635341,149.522181205,237.787064404,235.597230067,2.18983433658
 01/22  09:00:00,314.545390204,17.6438725863,0.0,0.0,24.9203635341,149.522181205,205.947452848,203.757643842,2.1898090068
 01/22  10:00:00,281.406468763,21.1658367569,0.0,0.0,24.9203635341,149.522181205,212.573074976,210.383275895,2.18979908174
 01/22  11:00:00,228.948937908,17.6438725863,0.0,0.0,24.9203635341,149.522181205,173.291566525,171.101746249,2.18982027559
 01/22  12:00:00,232.460927105,21.1658367569,0.0,0.0,24.9203635341,149.522181205,167.793165607,163.429356132,4.36380947537
 01/22  13:00:00,228.893959422,17.6438725863,0.0,0.0,24.9203635341,149.522181205,126.666419536,124.474473932,2.19194560456
 01/22  14:00:00,232.429213139,21.1658367569,0.0,0.0,24.9203635341,149.522181205,141.202186862,136.83265059,4.36953627204
 01/22  15:00:00,228.90116289,17.6438725863,0.0,0.0,24.9203635341,149.522181205,138.955292771,134.591549994,4.3637427771
 01/22  16:00:00,232.442185408,21.1658367569,0.0,0.0,24.9203635341,149.522181205,157.985358096,155.795598835,2.18975926111
 01/22  17:00:00,277.805130952,17.6438725863,0.0,0.0,24.9203635341,149.522181205,156.910656635,154.720819271,2.1898373645
 01/22  18:00:00,343.648911806,21.1658367569,0.0,0.0,24.9203635341,149.522181205,183.193971027,181.004143581,2.18982744595
 01/22  19:00:00,365.755920095,17.6438725863,0.0,0.0,24.9203635341,149.522181205,183.986423196,181.796574575,2.18984862051
 01/22  20:00:00,344.852444344,21.1658367569,0.0,0.0,24.9203635341,149.522181205,205.746483664,203.556691371,2.18979229288
 01/22  21:00:00,341.327357099,17.6438725863,0.0,0.0,24.9203635341,149.522181205,205.155494371,202.96569632,2.18979805014
 01/22  22:00:00,320.43301752,21.1658367569,0.0,0.0,24.9203635341,149.522181205,237.035415133,232.669462313,4.3659528201
 01/22  23:00:00,292.455443682,17.6438725863,0.0,0.0,24.9203635341,149.522181205,226.78192583,224.592086839,2.18983899122
 01/22  24:00:00,271.549120382,21.1658367569,0.0,0.0,24.9203635341,149.522181205,245.61837671,243.428563111,2.18981359888
 01/23  01:00:00,305.623799452,17.6438725863,0.0,0.0,24.9203635341,199.362908273,223.673992094,221.483126053,2.19086604164
 01/23  02:00:00,309.163132193,21.1658367569,0.0,0.0,24.9203635341,199.362908273,245.902790491,241.541519766,4.36127072451
 01/23  03:00:00,305.635582849,17.6438725863,0.0,0.0,24.9203635341,199.362908273,239.015284333,236.824396771,2.1908875627
 01/23  04:00:00,309.180331705,21.1658367569,0.0,0.0,24.9203635341,199.362908273,264.599578007,262.408708481,2.19086952537
 01/23  05:00:00,317.867686668,17.6438725863,0.0,0.0,24.9203635341,199.362908273,251.451895402,249.261006167,2.19088923481
 01/23  06:00:00,370.769060237,21.1658367569,0.0,0.0,49.8407270682,199.362908273,268.683551902,264.315589104,4.36796279889
 01/23  07:00:00,430.488388824,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2437.66478685,2433.29890511,4.3658817426
 01/23  08:00:00,554.194203907,29.3057889275,0.0,0.0,149.522181205,199.362908273,2198.79570283,2187.85018932,10.9455135105
 01/23  09:00:00,1050.40099138,29.3057889275,0.0,0.0,448.566543614,448.566543614,1457.06703234,1439.43030802,17.636724323
 01/23  10:00:00,1013.53344374,29.3057889275,0.0,0.0,448.566543614,448.566543614,1256.17218427,1236.30176539,19.8704188828
 01/23  11:00:00,964.437770091,29.3057889275,0.0,0.0,448.566543614,448.566543614,1073.78526182,1053.90534752,19.8799142982
 01/23  12:00:00,964.306799992,29.3057889275,0.0,0.0,448.566543614,448.566543614,963.15755046,938.772439018,24.3851114416
 01/23  13:00:00,914.633697855,29.3057889275,0.0,0.0,448.566543614,398.725816546,1076.71184061,1047.75379586,28.9580447499
 01/23  14:00:00,964.458831871,29.3057889275,0.0,0.0,448.566543614,448.566543614,1025.31205138,998.615840904,26.6962104762
 01/23  15:00:00,964.517311577,29.3057889275,0.0,0.0,448.566543614,448.566543614,1004.67191424,987.041816491,17.6300977472
 01/23  16:00:00,964.445457287,29.3057889275,0.0,0.0,448.566543614,448.566543614,902.759779987,885.139882514,17.6198974733
 01/23  17:00:00,1013.28702809,29.3057889275,0.0,0.0,448.566543614,448.566543614,855.440679662,833.303164666,22.1375149965
 01/23  18:00:00,926.110699418,29.3057889275,0.0,0.0,348.885089477,398.725816546,890.446186857,875.081111433,15.3650754244
 01/23  19:00:00,752.507351851,29.3057889275,0.0,0.0,249.203635341,299.044362409,1000.68449803,989.72894132,10.9555567118
 01/23  20:00:00,727.99202942,29.3057889275,0.0,0.0,249.203635341,299.044362409,985.322708499,978.759883113,6.56282538518
 01/23  21:00:00,578.59706266,29.3057889275,0.0,0.0,149.522181205,249.203635341,1123.24186743,1114.49055876,8.75130866899
 01/23  22:00:00,554.212162485,29.3057889275,0.0,0.0,149.522181205,249.203635341,1187.19855758,1182.83111741,4.36744017947
 01/23  23:00:00,349.356964036,0.0,0.0,0.0,49.8407270682,199.362908273,4.36155922148,0.0,4.36155922148
 01/23  24:00:00,299.992204683,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082769828,0.0,2.19082769828
 01/24  01:00:00,288.961411185,1.1853386346,0.0,0.0,24.9203635341,199.362908273,6.7524798015,4.5618957202,2.19058408129
 01/24  02:00:00,289.360498362,1.5804515128,0.0,0.0,24.9203635341,199.362908273,9.76006796511,7.56958634919,2.19048161593
 01/24  03:00:00,289.75945079,1.975564391,0.0,0.0,24.9203635341,199.362908273,14.8625138315,10.501047594,4.36146623753
 01/24  04:00:00,289.363779743,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.30692576,10.1161792197,2.19074654032
 01/24  05:00:00,301.983657942,1.975564391,0.0,0.0,24.9203635341,199.362908273,14.3019383844,12.1110546491,2.19088373527
 01/24  06:00:00,350.953314245,1.5804515128,0.0,0.0,49.8407270682,199.362908273,15.3668848904,10.9991587045,4.3677261859
 01/24  07:00:00,428.93026517,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1075.48628072,1071.12082781,4.3654529056
 01/24  08:00:00,552.795452072,29.3057889275,0.0,0.0,149.522181205,199.362908273,1010.37132754,999.426662082,10.94466546
 01/24  09:00:00,1049.36115674,29.3057889275,0.0,0.0,448.566543614,448.566543614,668.977247177,651.338161332,17.6390858457
 01/24  10:00:00,1012.77032042,29.3057889275,0.0,0.0,448.566543614,448.566543614,748.273861833,728.404549764,19.8693120692
 01/24  11:00:00,963.989035778,29.3057889275,0.0,0.0,448.566543614,448.566543614,829.12086918,809.241873651,19.878995529
 01/24  12:00:00,963.99280404,29.3057889275,0.0,0.0,448.566543614,448.566543614,797.622984189,773.238650574,24.384333615
 01/24  13:00:00,914.004434416,29.3057889275,0.0,0.0,448.566543614,398.725816546,643.761669938,614.804236542,28.9574333958
 01/24  14:00:00,963.726531582,29.3057889275,0.0,0.0,448.566543614,448.566543614,534.88359119,508.187420436,26.6961707542
 01/24  15:00:00,963.651419469,29.3057889275,0.0,0.0,448.566543614,448.566543614,468.757427024,451.127451202,17.6299758215
 01/24  16:00:00,963.746718121,29.3057889275,0.0,0.0,448.566543614,448.566543614,549.648156838,532.027089904,17.6210669341
 01/24  17:00:00,1012.83787689,29.3057889275,0.0,0.0,448.566543614,448.566543614,703.906732625,681.768947111,22.1377855138
 01/24  18:00:00,925.733976487,29.3057889275,0.0,0.0,348.885089477,398.725816546,774.463363765,759.098036072,15.3653276931
 01/24  19:00:00,752.150555315,29.3057889275,0.0,0.0,249.203635341,299.044362409,865.288004166,854.332306871,10.9556972952
 01/24  20:00:00,727.77493464,29.3057889275,0.0,0.0,249.203635341,299.044362409,887.130779555,880.567867682,6.5629118735
 01/24  21:00:00,578.360583163,29.3057889275,0.0,0.0,149.522181205,249.203635341,955.422290023,946.670832078,8.75145794485
 01/24  22:00:00,554.08831596,29.3057889275,0.0,0.0,149.522181205,249.203635341,1070.56146817,1066.19396254,4.3675056358
 01/24  23:00:00,349.356964867,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616249591,0.0,4.3616249591
 01/24  24:00:00,299.992205513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086316535,0.0,2.19086316535
 01/25  01:00:00,288.961406668,1.1853386346,0.0,0.0,24.9203635341,199.362908273,6.54773447088,4.35688339567,2.19085107521
 01/25  02:00:00,289.760535113,1.975564391,0.0,0.0,24.9203635341,199.362908273,12.9836898346,10.7929313908,2.19075844377
 01/25  03:00:00,289.365138802,1.5804515128,0.0,0.0,24.9203635341,199.362908273,14.9910012394,10.6294531985,4.36154804086
 01/25  04:00:00,289.769891854,1.975564391,0.0,0.0,24.9203635341,199.362908273,19.8710743727,17.6802066118,2.1908677609
 01/25  05:00:00,301.592833118,1.5804515128,0.0,0.0,24.9203635341,199.362908273,16.9133553458,14.7225021904,2.19085315537
 01/25  06:00:00,355.301225561,5.89264143983,0.0,0.0,49.8407270682,199.362908273,41.1026592246,36.7352640027,4.36739522195
 01/25  07:00:00,428.986936936,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1072.23481124,1067.86925181,4.36555943017
 01/25  08:00:00,553.956354532,29.3057889275,0.0,0.0,149.522181205,199.362908273,1718.52812735,1707.58309939,10.9450279603
 01/25  09:00:00,1050.36905699,29.3057889275,0.0,0.0,448.566543614,448.566543614,1155.60034049,1137.9626604,17.6376800844
 01/25  10:00:00,1013.41522645,29.3057889275,0.0,0.0,448.566543614,448.566543614,929.088344044,909.217920925,19.870423119
 01/25  11:00:00,964.250781882,29.3057889275,0.0,0.0,448.566543614,448.566543614,758.748455192,738.868197004,19.8802581875
 01/25  12:00:00,964.063052346,29.3057889275,0.0,0.0,448.566543614,448.566543614,660.603764664,636.217614487,24.3861501769
 01/25  13:00:00,914.105992342,29.3057889275,0.0,0.0,448.566543614,398.725816546,608.069606494,579.109448476,28.9601580183
 01/25  14:00:00,963.770768349,29.3057889275,0.0,0.0,448.566543614,448.566543614,506.720344765,477.798049029,28.9222957361
 01/25  15:00:00,963.700476831,29.3057889275,0.0,0.0,448.566543614,448.566543614,468.503475933,450.876854356,17.6266215775
 01/25  16:00:00,963.727642882,29.3057889275,0.0,0.0,448.566543614,448.566543614,501.879154045,486.460259851,15.4188941939
 01/25  17:00:00,1012.64672997,29.3057889275,0.0,0.0,448.566543614,448.566543614,538.454693947,514.103030724,24.3516632223
 01/25  18:00:00,925.494985768,29.3057889275,0.0,0.0,348.885089477,398.725816546,601.580446146,588.410747968,13.1696981777
 01/25  19:00:00,752.211736539,29.3057889275,0.0,0.0,249.203635341,299.044362409,951.142857381,940.186789738,10.9560676434
 01/25  20:00:00,728.524342404,29.3057889275,0.0,0.0,249.203635341,299.044362409,1342.40039403,1335.83789758,6.56249645394
 01/25  21:00:00,579.842318082,29.3057889275,0.0,0.0,149.522181205,249.203635341,1490.1555769,1481.40319388,8.75238302208
 01/25  22:00:00,556.301906346,29.3057889275,0.0,0.0,149.522181205,249.203635341,1503.10880448,1498.74085026,4.36795421664
 01/25  23:00:00,349.356965696,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165470571,0.0,4.36165470571
 01/25  24:00:00,301.185216686,1.1853386346,0.0,0.0,24.9203635341,199.362908273,4.96656611519,2.77585728979,2.19070882539
 01/26  01:00:00,289.767159282,1.975564391,0.0,0.0,24.9203635341,199.362908273,10.1007151514,7.90986663421,2.19084851718
 01/26  02:00:00,289.373556611,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.9537796162,8.59227342135,4.36150619483
 01/26  03:00:00,306.327554131,18.4272879961,0.0,0.0,24.9203635341,199.362908273,53.5779123052,51.3870257378,2.19088656739
 01/26  04:00:00,305.152483087,17.2487597081,0.0,0.0,24.9203635341,199.362908273,60.6417020277,58.4508285485,2.19087347923
 01/26  05:00:00,321.776689448,21.5609496351,0.0,0.0,24.9203635341,199.362908273,111.986497281,108.618659466,3.36783781499
 01/26  06:00:00,366.785956263,17.2487597081,0.0,0.0,49.8407270682,199.362908273,98.4944930296,95.3060174703,3.18847555923
 01/26  07:00:00,429.39757566,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1089.18345489,1084.81761293,4.36584195625
 01/26  08:00:00,555.766229293,29.3057889275,0.0,0.0,149.522181205,199.362908273,2239.74260219,2228.79761923,10.9449829599
 01/26  09:00:00,1051.45243349,29.3057889275,0.0,0.0,448.566543614,448.566543614,1271.16993501,1253.5336538,17.6362812078
 01/26  10:00:00,1014.48896942,29.3057889275,0.0,0.0,448.566543614,448.566543614,1094.89833961,1075.03004908,19.8682905318
 01/26  11:00:00,965.575960267,29.3057889275,0.0,0.0,448.566543614,448.566543614,1022.29371634,1002.41606813,19.8776482032
 01/26  12:00:00,965.631308088,29.3057889275,0.0,0.0,448.566543614,448.566543614,999.901850273,975.515076707,24.3867735663
 01/26  13:00:00,915.844714118,29.3057889275,0.0,0.0,448.566543614,398.725816546,965.309792727,936.348618222,28.9611745055
 01/26  14:00:00,965.766486265,29.3057889275,0.0,0.0,448.566543614,448.566543614,944.195701003,915.275837046,28.9198639565
 01/26  15:00:00,966.243562549,29.3057889275,0.0,0.0,448.566543614,448.566543614,1001.72443278,984.094509361,17.6299234151
 01/26  16:00:00,966.502855788,29.3057889275,0.0,0.0,448.566543614,448.566543614,963.946635785,946.326849966,17.6197858189
 01/26  17:00:00,1015.18082188,29.3057889275,0.0,0.0,448.566543614,448.566543614,913.397791734,891.25888996,22.1389017741
 01/26  18:00:00,929.775761179,29.3057889275,0.0,0.0,348.885089477,398.725816546,1315.94071711,1302.76831138,13.1724057285
 01/26  19:00:00,758.271179693,29.3057889275,0.0,0.0,249.203635341,299.044362409,1407.4472737,1396.49042157,10.956852132
 01/26  20:00:00,733.938058469,29.3057889275,0.0,0.0,249.203635341,299.044362409,1476.28928998,1467.54592909,8.74336088212
 01/26  21:00:00,584.662946764,29.3057889275,0.0,0.0,149.522181205,249.203635341,1727.66853295,1718.91658428,8.75194866299
 01/26  22:00:00,560.202802458,29.3057889275,0.0,0.0,149.522181205,249.203635341,1809.3085115,1804.94084821,4.36766329702
 01/26  23:00:00,349.958273929,0.592669317301,0.0,0.0,49.8407270682,199.362908273,4.18618105321,1.99535533474,2.19082571848
 01/26  24:00:00,301.592924158,1.5804515128,0.0,0.0,24.9203635341,199.362908273,6.93842056721,4.7475691204,2.19085144681
 01/27  01:00:00,289.810465753,1.975564391,0.0,0.0,24.9203635341,199.362908273,20.0097337585,15.6481455698,4.3615881887
 01/27  02:00:00,309.082616362,21.1658367569,0.0,0.0,24.9203635341,199.362908273,41.8639320728,39.6730208755,2.19091119735
 01/27  03:00:00,305.648945991,17.6438725863,0.0,0.0,24.9203635341,199.362908273,77.9410789577,75.7502494089,2.19082954888
 01/27  04:00:00,310.187124362,22.069203972,0.0,0.0,24.9203635341,199.362908273,135.035451163,132.844582244,2.19086891932
 01/27  05:00:00,319.190584591,18.7730816052,0.0,0.0,24.9203635341,199.362908273,191.189821291,186.828042421,4.36177886927
 01/27  06:00:00,370.888938625,21.1658367569,0.0,0.0,49.8407270682,199.362908273,181.279625655,176.911477254,4.36814840055
 01/27  07:00:00,429.576936418,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1155.41201347,1151.04653144,4.36548203162
 01/27  08:00:00,559.604655656,29.3057889275,0.0,0.0,149.522181205,199.362908273,2966.02272408,2957.26243955,8.76028453155
 01/27  09:00:00,1055.98990511,29.3057889275,0.0,0.0,448.566543614,448.566543614,1589.23125163,1571.59330151,17.6379501223
 01/27  10:00:00,1017.20143845,29.3057889275,0.0,0.0,448.566543614,448.566543614,1102.90852661,1083.03856559,19.8699610178
 01/27  11:00:00,966.488727281,29.3057889275,0.0,0.0,448.566543614,448.566543614,903.257133266,883.378133656,19.8789996105
 01/27  12:00:00,965.761557016,29.3057889275,0.0,0.0,448.566543614,448.566543614,831.643293314,807.255278454,24.3880148609
 01/27  13:00:00,915.711790732,29.3057889275,0.0,0.0,448.566543614,398.725816546,883.133568012,851.944843606,31.1887244065
 01/27  14:00:00,965.463357876,29.3057889275,0.0,0.0,448.566543614,448.566543614,903.182378526,876.493700168,26.6886783579
 01/27  15:00:00,965.375788966,29.3057889275,0.0,0.0,448.566543614,448.566543614,887.916314259,870.286177768,17.6301364913
 01/27  16:00:00,965.335295848,29.3057889275,0.0,0.0,448.566543614,448.566543614,891.405543983,873.785346557,17.6201974262
 01/27  17:00:00,1014.35177828,29.3057889275,0.0,0.0,448.566543614,448.566543614,951.625162121,929.485824731,22.1393373897
 01/27  18:00:00,927.493127616,29.3057889275,0.0,0.0,348.885089477,398.725816546,1064.86038034,1051.68397672,13.1764036191
 01/27  19:00:00,754.273470302,29.3057889275,0.0,0.0,249.203635341,299.044362409,1195.48225128,1184.52587721,10.956374068
 01/27  20:00:00,730.292511267,29.3057889275,0.0,0.0,249.203635341,299.044362409,1258.58451416,1249.84068839,8.74382576706
 01/27  21:00:00,581.787555098,29.3057889275,0.0,0.0,149.522181205,249.203635341,1429.79521537,1421.04304319,8.7521721812
 01/27  22:00:00,557.644888453,29.3057889275,0.0,0.0,149.522181205,249.203635341,1372.36847121,1368.00067168,4.36779953569
 01/27  23:00:00,349.754446521,0.395112878201,0.0,0.0,49.8407270682,199.362908273,2.85142470801,0.66051463839,2.19091006962
 01/27  24:00:00,301.983887278,1.975564391,0.0,0.0,24.9203635341,199.362908273,8.91365847925,4.55218042913,4.36147805011
 01/28  01:00:00,239.539449798,1.5804515128,0.0,0.0,24.9203635341,149.522181205,10.7700762112,8.57950516954,2.19057104164
 01/28  02:00:00,249.377078167,11.3765493082,0.0,0.0,24.9203635341,149.522181205,23.8424579657,21.651590089,2.19086787666
 01/28  03:00:00,259.238593719,21.1658367569,0.0,0.0,24.9203635341,149.522181205,53.464896679,49.1031725536,4.36172412541
 01/28  04:00:00,255.719352533,17.6438725863,0.0,0.0,24.9203635341,149.522181205,59.023345859,56.8325870273,2.19075883175
 01/28  05:00:00,271.521738759,21.1658367569,0.0,0.0,24.9203635341,149.522181205,91.5459750585,89.3550724722,2.1909025863
 01/28  06:00:00,292.432920954,17.6438725863,0.0,0.0,24.9203635341,149.522181205,97.2319291538,92.8638540537,4.36807510006
 01/28  07:00:00,429.435653143,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1055.34372902,1050.97811283,4.3656161932
 01/28  08:00:00,456.147997856,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2308.29264156,2301.74215922,6.55048233998
 01/28  09:00:00,653.565127255,29.3057889275,0.0,0.0,249.203635341,249.203635341,1637.26168839,1630.69864114,6.56304724563
 01/28  10:00:00,616.440758376,29.3057889275,0.0,0.0,249.203635341,249.203635341,1390.74079624,1379.78495278,10.9558434654
 01/28  11:00:00,566.845230159,29.3057889275,0.0,0.0,249.203635341,249.203635341,1090.0743133,1079.12907658,10.9452367172
 01/28  12:00:00,565.972841265,29.3057889275,0.0,0.0,249.203635341,249.203635341,772.680686937,761.712957708,10.9677292292
 01/28  13:00:00,565.740919031,29.3934298248,0.0,0.0,249.203635341,249.203635341,722.07280419,711.122332951,10.9504712391
 01/28  14:00:00,566.126377162,29.847633379,0.0,0.0,249.203635341,249.203635341,740.992335859,730.047073367,10.9452624922
 01/28  15:00:00,316.592947187,29.3546245688,0.0,0.0,74.7610906023,174.442544739,893.959181808,887.395721815,6.56345999231
 01/28  16:00:00,316.62436313,29.3057889275,0.0,0.0,74.7610906023,174.442544739,984.440883986,977.883382362,6.55750162428
 01/28  17:00:00,365.878531034,29.3057889275,0.0,0.0,74.7610906023,174.442544739,1201.74413055,1193.00402654,8.74010401238
 01/28  18:00:00,354.867373553,29.3057889275,0.0,0.0,24.9203635341,149.522181205,1802.234945,1797.86916443,4.36578056279
 01/28  19:00:00,347.930079973,0.0,0.0,0.0,24.9203635341,149.522181205,2.19284246649,0.0,2.19284246649
 01/28  20:00:00,324.67658005,1.1853386346,0.0,0.0,24.9203635341,149.522181205,6.92377679836,2.55793181496,4.3658449834
 01/28  21:00:00,325.07655635,1.5804515128,0.0,0.0,24.9203635341,149.522181205,9.18982759394,4.8238167384,4.36601085554
 01/28  22:00:00,301.033298606,1.975564391,0.0,0.0,24.9203635341,149.522181205,11.5732477858,7.20336018287,4.36988760297
 01/28  23:00:00,276.19670962,1.5804515128,0.0,0.0,24.9203635341,149.522181205,11.7998139015,9.60890413262,2.19090976892
 01/28  24:00:00,267.87748749,17.6438725863,0.0,0.0,24.9203635341,149.522181205,44.3710202616,40.0092716416,4.36174861997
 01/29  01:00:00,259.203749032,21.1658367569,0.0,0.0,24.9203635341,149.522181205,58.6397435068,56.4498891551,2.18985435165
 01/29  02:00:00,255.68974804,17.6438725863,0.0,0.0,24.9203635341,149.522181205,66.581061752,64.3912223944,2.18983935767
 01/29  03:00:00,259.249863373,21.1658367569,0.0,0.0,24.9203635341,149.522181205,93.0718409314,90.8819752451,2.18986568628
 01/29  04:00:00,255.724708922,17.6438725863,0.0,0.0,24.9203635341,149.522181205,96.5854200565,94.3955483577,2.18987169881
 01/29  05:00:00,271.496409916,21.1658367569,0.0,0.0,24.9203635341,149.522181205,120.003238072,117.81341248,2.18982559174
 01/29  06:00:00,292.415989291,17.6438725863,0.0,0.0,24.9203635341,149.522181205,125.104743324,120.73882087,4.36592245418
 01/29  07:00:00,344.857748231,21.1658367569,0.0,0.0,24.9203635341,149.522181205,152.172466045,149.982628628,2.1898374174
 01/29  08:00:00,365.771982844,17.6438725863,0.0,0.0,24.9203635341,149.522181205,152.250834252,150.060980445,2.18985380698
 01/29  09:00:00,318.030635479,21.1658367569,0.0,0.0,24.9203635341,149.522181205,156.813792772,154.623969431,2.18982334062
 01/29  10:00:00,277.8041351,17.6438725863,0.0,0.0,24.9203635341,149.522181205,130.788203078,128.598378873,2.18982420503
 01/29  11:00:00,232.42523472,21.1658367569,0.0,0.0,24.9203635341,149.522181205,124.083633379,121.893824193,2.1898091858
 01/29  12:00:00,224.925095474,13.7267955375,0.0,0.0,24.9203635341,149.522181205,76.4258869072,72.0621363033,4.36375060389
 01/29  13:00:00,212.725716702,1.5804515128,0.0,0.0,24.9203635341,149.522181205,29.994596817,27.8026640534,2.19193276362
 01/29  14:00:00,213.111651986,1.975564391,0.0,0.0,24.9203635341,149.522181205,23.2127334682,18.8426429192,4.37009054903
 01/29  15:00:00,212.707206967,1.5804515128,0.0,0.0,24.9203635341,149.522181205,16.6727837219,12.3088652503,4.36391847165
 01/29  16:00:00,213.101118408,1.975564391,0.0,0.0,24.9203635341,149.522181205,14.382879695,12.1930165876,2.18986310737
 01/29  17:00:00,261.591194589,1.5804515128,0.0,0.0,24.9203635341,149.522181205,11.3549085516,9.16517050633,2.1897380453
 01/29  18:00:00,315.74512086,1.975564391,0.0,0.0,24.9203635341,149.522181205,15.5472342711,13.3573852136,2.18984905744
 01/29  19:00:00,349.524755244,1.5804515128,0.0,0.0,24.9203635341,149.522181205,15.6596156215,13.4700942107,2.18952141079
 01/29  20:00:00,325.48004874,1.975564391,0.0,0.0,24.9203635341,149.522181205,19.6396122697,17.4498562905,2.18975597918
 01/29  21:00:00,325.081845491,1.5804515128,0.0,0.0,24.9203635341,149.522181205,17.0434260842,14.8535591771,2.18986690717
 01/29  22:00:00,301.038319803,1.975564391,0.0,0.0,24.9203635341,149.522181205,22.9409353684,18.5750895769,4.36584579153
 01/29  23:00:00,276.194231072,1.5804515128,0.0,0.0,24.9203635341,149.522181205,18.1850445283,15.9951670851,2.18987744326
 01/29  24:00:00,252.149156268,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.9213283002,19.7316530347,2.18967526547
 01/30  01:00:00,289.367429843,1.5804515128,0.0,0.0,24.9203635341,199.362908273,19.2204511276,14.8586730453,4.36177808236
 01/30  02:00:00,289.767164176,1.975564391,0.0,0.0,24.9203635341,199.362908273,21.1677687532,18.976950315,2.19081843816
 01/30  03:00:00,289.368463509,1.5804515128,0.0,0.0,24.9203635341,199.362908273,18.0724853549,15.8819042482,2.19058110664
 01/30  04:00:00,289.767407438,1.975564391,0.0,0.0,24.9203635341,199.362908273,21.5247462141,19.334019852,2.19072636207
 01/30  05:00:00,301.590263347,1.5804515128,0.0,0.0,24.9203635341,199.362908273,20.0075400985,15.6457444658,4.36179563266
 01/30  06:00:00,351.35466164,1.975564391,0.0,0.0,49.8407270682,199.362908273,22.7469151265,18.3789385807,4.36797654575
 01/30  07:00:00,429.050513518,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1327.26223333,1322.89709732,4.36513601873
 01/30  08:00:00,552.663526889,29.3057889275,0.0,0.0,149.522181205,199.362908273,974.36200164,965.601384463,8.76061717718
 01/30  09:00:00,1049.15678749,29.3057889275,0.0,0.0,448.566543614,448.566543614,519.351206994,501.712034757,17.6391722375
 01/30  10:00:00,1012.37832431,29.3057889275,0.0,0.0,448.566543614,448.566543614,416.535051088,396.663321579,19.8717295083
 01/30  11:00:00,963.411025311,29.3057889275,0.0,0.0,448.566543614,448.566543614,338.75960533,318.877569326,19.8820360039
 01/30  12:00:00,963.358938321,29.3057889275,0.0,0.0,448.566543614,448.566543614,285.557141499,261.167377878,24.3897636203
 01/30  13:00:00,913.543423841,29.3057889275,0.0,0.0,448.566543614,398.725816546,320.10078379,288.907559411,31.1932243789
 01/30  14:00:00,963.293124317,29.3057889275,0.0,0.0,448.566543614,448.566543614,214.655866677,187.96202463,26.6938420475
 01/30  15:00:00,963.272224277,29.3057889275,0.0,0.0,448.566543614,448.566543614,194.806526154,177.177957539,17.6285686153
 01/30  16:00:00,963.269580943,29.3057889275,0.0,0.0,448.566543614,448.566543614,193.885148673,176.263739049,17.6214096241
 01/30  17:00:00,1012.16339252,29.3057889275,0.0,0.0,448.566543614,448.566543614,199.212661579,177.072067223,22.1405943565
 01/30  18:00:00,916.42230488,29.3057889275,0.0,0.0,348.885089477,398.725816546,238.116243961,222.745254064,15.3709898977
 01/30  19:00:00,751.297818885,29.3057889275,0.0,0.0,249.203635341,299.044362409,317.016706235,306.060797169,10.9559090657
 01/30  20:00:00,726.868707618,29.3057889275,0.0,0.0,249.203635341,299.044362409,338.019139328,331.456086861,6.56305246641
 01/30  21:00:00,577.444220366,29.3057889275,0.0,0.0,149.522181205,249.203635341,464.137434561,455.385615903,8.75181865824
 01/30  22:00:00,553.010024675,29.3057889275,0.0,0.0,149.522181205,249.203635341,482.704102527,478.336460771,4.36764175562
 01/30  23:00:00,349.356969015,0.0,0.0,0.0,49.8407270682,199.362908273,4.36168802744,0.0,4.36168802744
 01/30  24:00:00,299.992209616,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056387418,0.0,2.19056387418
 01/31  01:00:00,287.770012161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071096629,0.0,2.19071096629
 01/31  02:00:00,287.770012534,0.0,0.0,0.0,24.9203635341,199.362908273,4.36147819977,0.0,4.36147819977
 01/31  03:00:00,287.770012412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076747068,0.0,2.19076747068
 01/31  04:00:00,287.770012213,0.0,0.0,0.0,24.9203635341,199.362908273,2.19091367859,0.0,2.19091367859
 01/31  05:00:00,299.992210191,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067751376,0.0,2.19067751376
 01/31  06:00:00,349.358494933,0.0,0.0,0.0,49.8407270682,199.362908273,4.36799712686,0.0,4.36799712686
 01/31  07:00:00,428.094964613,29.3057889275,0.0,0.0,49.8407270682,199.362908273,686.141094408,681.775297341,4.36579706677
 01/31  08:00:00,543.608800514,29.3057889275,0.0,0.0,149.522181205,199.362908273,602.59913156,591.65277041,10.9463611499
 01/31  09:00:00,1048.88964026,29.3057889275,0.0,0.0,448.566543614,448.566543614,285.794847706,268.156390717,17.6384569891
 01/31  10:00:00,1012.19344067,29.3057889275,0.0,0.0,448.566543614,448.566543614,249.434189792,229.566680289,19.8675095028
 01/31  11:00:00,963.284179139,29.3057889275,0.0,0.0,448.566543614,448.566543614,223.493367731,203.616148787,19.8772189438
 01/31  12:00:00,963.27153147,29.3057889275,0.0,0.0,448.566543614,448.566543614,207.275160768,182.885651262,24.3895095054
 01/31  13:00:00,913.448383752,29.3057889275,0.0,0.0,448.566543614,398.725816546,228.633318032,199.669582514,28.9637355178
 01/31  14:00:00,963.24862046,29.3057889275,0.0,0.0,448.566543614,448.566543614,178.767659923,149.848181664,28.9194782589
 01/31  15:00:00,963.230104641,29.3057889275,0.0,0.0,448.566543614,448.566543614,157.077576354,139.447860208,17.6297161456
 01/31  16:00:00,963.226955265,29.3057889275,0.0,0.0,448.566543614,448.566543614,154.01221054,136.390641872,17.6215686681
 01/31  17:00:00,1012.12274684,29.3057889275,0.0,0.0,448.566543614,448.566543614,160.727666872,138.587540843,22.1401260292
 01/31  18:00:00,916.379036613,29.3057889275,0.0,0.0,348.885089477,398.725816546,196.250502956,183.073709842,13.1767931134
 01/31  19:00:00,751.238667283,29.3057889275,0.0,0.0,249.203635341,299.044362409,260.585739081,249.630486558,10.9552525227
 01/31  20:00:00,726.819297469,29.3057889275,0.0,0.0,249.203635341,299.044362409,295.602702026,286.858541055,8.74416097136
 01/31  21:00:00,577.364275353,29.3057889275,0.0,0.0,149.522181205,249.203635341,382.362695365,373.610072375,8.75262299028
 01/31  22:00:00,553.038798942,29.3057889275,0.0,0.0,149.522181205,249.203635341,535.534423911,531.166427362,4.36799654884
 01/31  23:00:00,349.356969233,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908795796,0.0,2.1908795796
 01/31  24:00:00,299.99221033,0.0,0.0,0.0,24.9203635341,199.362908273,4.36168551388,0.0,4.36168551388
 02/01  01:00:00,287.770012665,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068150081,0.0,2.19068150081
 02/01  02:00:00,288.16758861,0.395112878201,0.0,0.0,24.9203635341,199.362908273,5.35841737628,3.16758837695,2.19082899932
 02/01  03:00:00,289.760518026,1.975564391,0.0,0.0,24.9203635341,199.362908273,23.5730246498,19.2116897251,4.36133492475
 02/01  04:00:00,290.953457003,3.14728233233,0.0,0.0,24.9203635341,199.362908273,48.5813183932,46.390427862,2.19089053121
 02/01  05:00:00,321.694411768,21.5609496351,0.0,0.0,24.9203635341,199.362908273,182.899484055,180.708599002,2.19088505386
 02/01  06:00:00,366.780801815,17.2487597081,0.0,0.0,49.8407270682,199.362908273,224.637421392,220.269752847,4.3676685449
 02/01  07:00:00,429.146122747,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1691.07976008,1686.7139285,4.36583158437
 02/01  08:00:00,550.9509897,29.3057889275,0.0,0.0,149.522181205,199.362908273,3759.9027354,3748.95834176,10.9443936409
 02/01  09:00:00,1056.01033337,29.3057889275,0.0,0.0,448.566543614,448.566543614,1692.10826756,1674.46776834,17.6404992137
 02/01  10:00:00,1019.21745789,29.3057889275,0.0,0.0,448.566543614,448.566543614,1399.3778333,1379.50611916,19.8717141416
 02/01  11:00:00,970.168164103,29.3057889275,0.0,0.0,448.566543614,448.566543614,1219.32745522,1199.4454511,19.8820041276
 02/01  12:00:00,970.120301504,29.3057889275,0.0,0.0,448.566543614,448.566543614,1122.92172396,1098.53151549,24.3902084652
 02/01  13:00:00,920.281177985,29.3057889275,0.0,0.0,448.566543614,398.725816546,1110.45168082,1081.4880332,28.9636476174
 02/01  14:00:00,969.979343817,29.4979845353,0.0,0.0,448.566543614,448.566543614,1052.57919047,1023.65581839,28.9233720788
 02/01  15:00:00,970.052288855,29.3057889275,0.0,0.0,448.566543614,448.566543614,1043.35394125,1025.72185316,17.6320880947
 02/01  16:00:00,969.95659251,29.3057889275,0.0,0.0,448.566543614,448.566543614,993.308727951,975.686313552,17.622414399
 02/01  17:00:00,1018.87446353,29.3057889275,0.0,0.0,448.566543614,448.566543614,973.146149075,951.004446868,22.1417022071
 02/01  18:00:00,923.226348909,29.3057889275,0.0,0.0,348.885089477,398.725816546,1039.89382015,1026.71691209,13.1769080577
 02/01  19:00:00,758.209486239,29.3057889275,0.0,0.0,249.203635341,299.044362409,1249.6320471,1238.67589219,10.9561549071
 02/01  20:00:00,733.875102836,29.3057889275,0.0,0.0,249.203635341,299.044362409,1392.74431066,1384.00020643,8.74410423248
 02/01  21:00:00,584.592010994,29.3057889275,0.0,0.0,149.522181205,249.203635341,1659.63964813,1650.88814628,8.75150185097
 02/01  22:00:00,560.219355288,29.3057889275,0.0,0.0,149.522181205,249.203635341,1799.95928474,1795.59184726,4.36743747408
 02/01  23:00:00,350.288169228,0.921930049135,0.0,0.0,49.8407270682,199.362908273,4.43250834348,2.24165219506,2.19085614842
 02/01  24:00:00,312.251875342,12.1599647179,0.0,0.0,24.9203635341,199.362908273,29.77976582,25.4182519808,4.36151383913
 02/02  01:00:00,305.183917631,17.2487597081,0.0,0.0,24.9203635341,199.362908273,50.0041103166,47.8132242648,2.19088605183
 02/02  02:00:00,309.624382462,21.5609496351,0.0,0.0,24.9203635341,199.362908273,101.358178969,99.1672400991,2.19093886982
 02/02  03:00:00,305.314788166,17.2487597081,0.0,0.0,24.9203635341,199.362908273,116.658179846,114.46724554,2.19093430585
 02/02  04:00:00,311.102948941,22.8783601572,0.0,0.0,24.9203635341,199.362908273,201.26371937,196.90186442,4.36185495003
 02/02  05:00:00,319.520592388,19.1307747396,0.0,0.0,24.9203635341,199.362908273,190.27652105,188.085626205,2.19089484555
 02/02  06:00:00,372.964025835,23.0665616603,0.0,0.0,49.8407270682,199.362908273,277.380939409,273.012775237,4.36816417194
 02/02  07:00:00,429.633735204,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1202.37604599,1198.01011968,4.36592630276
 02/02  08:00:00,551.25204032,29.3057889275,0.0,0.0,149.522181205,199.362908273,3119.97011319,3111.20995438,8.76015880809
 02/02  09:00:00,1056.15822557,29.3057889275,0.0,0.0,448.566543614,448.566543614,1780.82574166,1760.98374452,19.8419971395
 02/02  10:00:00,1019.33182403,29.3057889275,0.0,0.0,448.566543614,448.566543614,1504.98918033,1485.11965957,19.8695207641
 02/02  11:00:00,970.340672498,29.3057889275,0.0,0.0,448.566543614,448.566543614,1391.86872876,1371.98838271,19.8803460501
 02/02  12:00:00,970.270377691,29.3057889275,0.0,0.0,448.566543614,448.566543614,1305.73398604,1281.34337848,24.3906075663
 02/02  13:00:00,920.442031003,29.3057889275,0.0,0.0,448.566543614,398.725816546,1298.70515663,1269.73991969,28.9652369396
 02/02  14:00:00,970.182957749,29.3057889275,0.0,0.0,448.566543614,448.566543614,1224.85779414,1195.93266674,28.9251273957
 02/02  15:00:00,970.09705723,29.3057889275,0.0,0.0,448.566543614,448.566543614,1107.46701903,1089.83644602,17.6305730059
 02/02  16:00:00,969.984267445,29.3057889275,0.0,0.0,448.566543614,448.566543614,1029.27505232,1011.6540296,17.6210227236
 02/02  17:00:00,1018.93848303,29.3057889275,0.0,0.0,448.566543614,448.566543614,1038.40074774,1016.25771699,22.1430307444
