Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  18:00:00,923.312342506,29.3057889275,0.0,0.0,348.885089477,398.725816546,1142.37240629,1129.19834989,13.1740563972
 02/02  19:00:00,758.270717447,29.3057889275,0.0,0.0,249.203635341,299.044362409,1317.99162975,1307.03479404,10.9568357151
 02/02  20:00:00,733.917396241,29.3057889275,0.0,0.0,249.203635341,299.044362409,1427.7242008,1418.98070867,8.74349213763
 02/02  21:00:00,584.7293199,29.3057889275,0.0,0.0,149.522181205,249.203635341,1769.29228503,1760.5389111,8.75337392682
 02/02  22:00:00,560.368068636,29.3057889275,0.0,0.0,149.522181205,249.203635341,1977.21076394,1972.8436285,4.36713544588
 02/02  23:00:00,354.3621387,4.97071139069,0.0,0.0,49.8407270682,199.362908273,11.1434814719,8.95264818038,2.1908332915
 02/02  24:00:00,321.787017247,21.5609496351,0.0,0.0,24.9203635341,199.362908273,72.4798714467,70.2891463377,2.19072510903
 02/03  01:00:00,307.20808622,19.1307747396,0.0,0.0,24.9203635341,199.362908273,115.509324431,111.147905619,4.36141881263
 02/03  02:00:00,311.386560344,23.0665616603,0.0,0.0,24.9203635341,199.362908273,235.075872301,232.884926923,2.19094537779
 02/03  03:00:00,307.48930907,19.1307747396,0.0,0.0,24.9203635341,199.362908273,279.251720355,277.060778667,2.19094168738
 02/03  04:00:00,311.59462148,23.0665616603,0.0,0.0,24.9203635341,199.362908273,384.746103082,380.384596543,4.36150653908
 02/03  05:00:00,319.773103559,19.1307747396,0.0,0.0,24.9203635341,199.362908273,340.178528159,337.987616699,2.19091146
 02/03  06:00:00,373.210862506,23.0665616603,0.0,0.0,49.8407270682,199.362908273,423.143483462,418.775381337,4.36810212503
 02/03  07:00:00,430.116183239,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1478.32223395,1473.95623758,4.36599636623
 02/03  08:00:00,551.685787942,29.3057889275,0.0,0.0,149.522181205,199.362908273,3319.73201269,3310.97237496,8.75963772504
 02/03  09:00:00,1056.35584974,29.3057889275,0.0,0.0,448.566543614,448.566543614,1974.50327211,1954.65978873,19.8434833835
 02/03  10:00:00,1019.36174824,29.3057889275,0.0,0.0,448.566543614,448.566543614,1574.01598284,1554.14740169,19.868581152
 02/03  11:00:00,970.261035762,29.3057889275,0.0,0.0,448.566543614,448.566543614,1307.84092853,1287.95950931,19.8814192155
 02/03  12:00:00,969.450314956,29.3149746389,0.0,0.0,448.566543614,448.566543614,1113.16245684,1088.7725682,24.3898886463
 02/03  13:00:00,918.065011108,30.0198587022,0.0,0.0,448.566543614,398.725816546,934.655062905,905.690600117,28.9644627888
 02/03  14:00:00,967.800081235,31.4263712009,0.0,0.0,448.566543614,448.566543614,778.501207284,749.576597772,28.9246095116
 02/03  15:00:00,967.33933642,31.5285918905,0.0,0.0,448.566543614,448.566543614,728.2885921,710.658404694,17.6301874059
 02/03  16:00:00,966.184774081,30.4919135839,0.0,0.0,448.566543614,448.566543614,736.66784057,721.247576198,15.4202643718
 02/03  17:00:00,1014.38388466,29.3511416679,0.0,0.0,448.566543614,448.566543614,882.992979862,858.63694237,24.3560374918
 02/03  18:00:00,919.388517899,29.3057889275,0.0,0.0,348.885089477,398.725816546,1029.20179356,1016.0232483,13.1785452578
 02/03  19:00:00,755.119779957,29.3057889275,0.0,0.0,249.203635341,299.044362409,1186.0581983,1175.1015644,10.9566339043
 02/03  20:00:00,731.860069758,29.3057889275,0.0,0.0,249.203635341,299.044362409,1328.84350049,1320.0990659,8.7444345868
 02/03  21:00:00,583.589438339,29.3057889275,0.0,0.0,149.522181205,249.203635341,1407.15250142,1398.39925916,8.75324226406
 02/03  22:00:00,559.951545827,29.3057889275,0.0,0.0,149.522181205,249.203635341,1469.70287297,1465.33472247,4.36815050388
 02/03  23:00:00,350.151866745,0.790225756401,0.0,0.0,49.8407270682,199.362908273,3.13443821141,0.943513755696,2.19092445571
 02/03  24:00:00,301.589465815,1.5804515128,0.0,0.0,24.9203635341,199.362908273,5.64411036968,3.4531888191,2.19092155058
 02/04  01:00:00,258.05823831,19.9941188156,0.0,0.0,24.9203635341,149.522181205,35.6598694186,31.2980345259,4.36183489276
 02/04  02:00:00,255.338404748,17.2487597081,0.0,0.0,24.9203635341,149.522181205,47.3002079077,45.1094496878,2.19075821997
 02/04  03:00:00,259.797751954,21.5609496351,0.0,0.0,24.9203635341,149.522181205,107.385099961,105.194191438,2.19090852205
 02/04  04:00:00,257.342497158,19.1307747396,0.0,0.0,24.9203635341,149.522181205,118.897568627,114.535756816,4.36181181149
 02/04  05:00:00,273.717391503,23.0665616603,0.0,0.0,24.9203635341,149.522181205,234.252540152,232.061638432,2.1909017197
 02/04  06:00:00,294.190702262,19.1307747396,0.0,0.0,24.9203635341,149.522181205,240.969567534,236.60139933,4.36816820418
 02/04  07:00:00,430.18245704,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1451.76456761,1447.39862127,4.36594633875
 02/04  08:00:00,452.093574096,29.3057889275,0.0,0.0,49.8407270682,199.362908273,3408.20616386,3403.83280792,4.37335593539
 02/04  09:00:00,658.094405408,29.3057889275,0.0,0.0,249.203635341,249.203635341,2391.32077968,2382.57572625,8.74505342815
 02/04  10:00:00,621.085367243,29.3057889275,0.0,0.0,249.203635341,249.203635341,2098.2463301,2087.28963982,10.9566902722
 02/04  11:00:00,571.869141429,29.3057889275,0.0,0.0,249.203635341,249.203635341,1759.04192025,1748.09582557,10.9460946788
 02/04  12:00:00,570.503488307,29.3057889275,0.0,0.0,249.203635341,249.203635341,1349.53831168,1338.57079355,10.9675181315
 02/04  13:00:00,569.051907954,29.3057889275,0.0,0.0,249.203635341,249.203635341,1219.37108237,1208.41925996,10.951822417
 02/04  14:00:00,568.677131733,29.3057889275,0.0,0.0,249.203635341,249.203635341,1202.01050944,1191.06515874,10.9453506951
 02/04  15:00:00,319.01597789,29.3057889275,0.0,0.0,74.7610906023,174.442544739,1185.30776749,1178.74421157,6.56355592201
 02/04  16:00:00,318.415596856,29.3057889275,0.0,0.0,74.7610906023,174.442544739,1165.13264254,1158.57501006,6.55763247935
 02/04  17:00:00,367.429800011,29.3057889275,0.0,0.0,74.7610906023,174.442544739,1341.71147482,1332.97105451,8.74042030725
 02/04  18:00:00,348.399231444,29.3057889275,0.0,0.0,24.9203635341,149.522181205,1874.74705307,1870.38113546,4.36591760855
 02/04  19:00:00,348.52568106,0.592669317301,0.0,0.0,24.9203635341,149.522181205,3.04120110912,0.848278908417,2.1929222007
 02/04  20:00:00,329.015045744,5.49752856163,0.0,0.0,24.9203635341,149.522181205,13.8034060586,9.43764283353,4.36576322503
 02/04  21:00:00,345.172936997,21.5609496351,0.0,0.0,24.9203635341,149.522181205,45.6370862424,41.2710697962,4.36601644614
 02/04  22:00:00,316.445647806,17.2487597081,0.0,0.0,24.9203635341,149.522181205,62.2752016249,57.904906793,4.37029483194
 02/04  23:00:00,297.56352956,22.690158654,0.0,0.0,24.9203635341,149.522181205,123.794635194,119.432819709,4.36181548481
 02/04  24:00:00,269.544866279,19.1307747396,0.0,0.0,24.9203635341,149.522181205,129.500946209,127.309994034,2.19095217506
 02/05  01:00:00,261.249631998,22.9912810591,0.0,0.0,24.9203635341,149.522181205,178.170636171,175.980765707,2.18987046407
 02/05  02:00:00,257.365569526,19.1307747396,0.0,0.0,24.9203635341,149.522181205,178.590893769,176.401015964,2.18987780496
 02/05  03:00:00,261.398990733,23.0665616603,0.0,0.0,24.9203635341,149.522181205,249.40072602,247.21087193,2.18985409044
 02/05  04:00:00,257.418834908,19.1307747396,0.0,0.0,24.9203635341,149.522181205,233.002025637,230.812179668,2.18984596846
 02/05  05:00:00,273.660564103,23.0665616603,0.0,0.0,24.9203635341,149.522181205,298.323827236,296.13439259,2.18943464574
 02/05  06:00:00,294.114667719,19.1307747396,0.0,0.0,24.9203635341,149.522181205,271.689738716,267.323664727,4.36607398883
 02/05  07:00:00,347.032262043,23.0665616603,0.0,0.0,24.9203635341,149.522181205,343.963127111,341.773256494,2.18987061677
 02/05  08:00:00,358.939496611,19.1307747396,0.0,0.0,24.9203635341,149.522181205,309.499103645,307.309241118,2.18986252647
 02/05  09:00:00,320.222244773,23.0665616603,0.0,0.0,24.9203635341,149.522181205,362.77186406,360.582009609,2.18985445113
 02/05  10:00:00,279.514656666,19.1307747396,0.0,0.0,24.9203635341,149.522181205,288.935430544,286.745584155,2.18984638901
 02/05  11:00:00,234.60841597,23.0665616603,0.0,0.0,24.9203635341,149.522181205,327.962506094,325.772688841,2.1898172529
 02/05  12:00:00,229.579045462,18.1521269232,0.0,0.0,24.9203635341,149.522181205,245.259385848,240.895432749,4.36395309868
 02/05  13:00:00,233.010702177,21.5609496351,0.0,0.0,24.9203635341,149.522181205,263.352770999,261.160771017,2.19199998177
 02/05  14:00:00,228.599298435,17.2487597081,0.0,0.0,24.9203635341,149.522181205,192.097538003,185.552138684,6.5453993188
 02/05  15:00:00,232.93564603,21.5609496351,0.0,0.0,24.9203635341,149.522181205,211.243185489,209.051205561,2.19197992775
 02/05  16:00:00,228.581466782,17.2487597081,0.0,0.0,24.9203635341,149.522181205,181.993819034,179.80403343,2.18978560377
 02/05  17:00:00,281.859285619,21.5609496351,0.0,0.0,24.9203635341,149.522181205,249.342431224,247.152729766,2.1897014579
 02/05  18:00:00,324.635866401,19.1307747396,0.0,0.0,24.9203635341,149.522181205,251.879936361,249.69005394,2.18988242075
 02/05  19:00:00,371.379183134,23.0665616603,0.0,0.0,24.9203635341,149.522181205,333.564747454,331.374873109,2.18987434464
 02/05  20:00:00,342.964315051,19.1307747396,0.0,0.0,24.9203635341,149.522181205,308.183121057,305.993254776,2.1898662807
 02/05  21:00:00,346.968201342,23.0665616603,0.0,0.0,24.9203635341,149.522181205,373.777895184,369.418140029,4.35975515468
 02/05  22:00:00,318.548899135,19.1307747396,0.0,0.0,24.9203635341,149.522181205,337.693821876,335.500861624,2.19296025232
 02/05  23:00:00,298.107972647,23.0665616603,0.0,0.0,24.9203635341,149.522181205,400.231193497,398.041300094,2.18989340276
 02/05  24:00:00,269.688896918,19.1307747396,0.0,0.0,24.9203635341,149.522181205,365.490053042,363.300167656,2.18988538547
 02/06  01:00:00,311.358680461,23.0665616603,0.0,0.0,24.9203635341,199.362908273,466.862944941,462.501043825,4.36190111571
 02/06  02:00:00,307.474500782,19.1307747396,0.0,0.0,24.9203635341,199.362908273,498.37718105,496.18623269,2.19094836066
 02/06  03:00:00,311.497865732,23.0665616603,0.0,0.0,24.9203635341,199.362908273,552.004098666,549.813151752,2.19094691419
 02/06  04:00:00,307.406916059,19.1307747396,0.0,0.0,24.9203635341,199.362908273,416.498073998,412.13618447,4.36188952815
 02/06  05:00:00,323.634317883,23.0665616603,0.0,0.0,24.9203635341,199.362908273,467.38421882,465.193276191,2.19094262897
 02/06  06:00:00,368.975398182,19.1307747396,0.0,0.0,49.8407270682,199.362908273,395.306591051,390.938507982,4.36808306917
 02/06  07:00:00,431.357939516,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2549.7667398,2545.40069737,4.36604242707
 02/06  08:00:00,550.383799803,29.3057889275,0.0,0.0,149.522181205,199.362908273,3526.44469849,3517.68487181,8.75982668
 02/06  09:00:00,1054.77073636,29.3057889275,0.0,0.0,448.566543614,448.566543614,2071.50364205,2051.65936672,19.8442753345
 02/06  10:00:00,1017.33084187,29.3057889275,0.0,0.0,448.566543614,448.566543614,1672.52405907,1652.65445778,19.8696012975
 02/06  11:00:00,967.544897769,29.3057889275,0.0,0.0,448.566543614,448.566543614,1447.02587842,1427.14514848,19.8807299353
 02/06  12:00:00,966.143281569,29.3057889275,0.0,0.0,448.566543614,448.566543614,1100.77683197,1076.38422517,24.3926067977
 02/06  13:00:00,915.892822784,29.3057889275,0.0,0.0,448.566543614,398.725816546,1155.65260321,1126.68528228,28.9673209276
 02/06  14:00:00,965.662021262,29.3057889275,0.0,0.0,448.566543614,448.566543614,1152.54301934,1123.61923008,28.9237892643
 02/06  15:00:00,965.513742319,29.3057889275,0.0,0.0,448.566543614,448.566543614,1050.10802716,1032.47588684,17.6321403254
 02/06  16:00:00,965.461995351,29.3057889275,0.0,0.0,448.566543614,448.566543614,1016.39183436,998.769075773,17.6227585882
 02/06  17:00:00,1014.31280611,29.3057889275,0.0,0.0,448.566543614,448.566543614,1009.08376169,986.941008268,22.1427534176
 02/06  18:00:00,911.104034715,29.3057889275,0.0,0.0,348.885089477,398.725816546,1378.82054677,1365.64491831,13.1756284561
 02/06  19:00:00,754.966023083,29.3057889275,0.0,0.0,249.203635341,299.044362409,1364.78176135,1353.8258685,10.9558928552
 02/06  20:00:00,732.350009701,29.3057889275,0.0,0.0,249.203635341,299.044362409,1758.37156482,1749.62699159,8.74457323603
 02/06  21:00:00,584.592837519,29.3057889275,0.0,0.0,149.522181205,249.203635341,1736.99138807,1728.23932845,8.75205962723
 02/06  22:00:00,557.820548159,29.3057889275,0.0,0.0,149.522181205,249.203635341,1336.63444788,1332.26675555,4.36769233517
 02/06  23:00:00,349.356971651,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085359832,0.0,2.19085359832
 02/06  24:00:00,301.185514091,1.1853386346,0.0,0.0,24.9203635341,199.362908273,7.07868677762,2.71713757752,4.3615492001
 02/07  01:00:00,289.76980952,1.975564391,0.0,0.0,24.9203635341,199.362908273,10.5721404913,8.3812124679,2.19092802344
 02/07  02:00:00,309.069408821,21.1658367569,0.0,0.0,24.9203635341,199.362908273,52.229159798,50.0382325888,2.19092720923
 02/07  03:00:00,305.57704757,17.6438725863,0.0,0.0,24.9203635341,199.362908273,73.6362507341,69.2743991184,4.36185161574
 02/07  04:00:00,309.161381573,21.1658367569,0.0,0.0,24.9203635341,199.362908273,110.441359464,108.25077434,2.19058512341
 02/07  05:00:00,319.644518289,19.3753264153,0.0,0.0,24.9203635341,199.362908273,150.839402915,148.648479061,2.19092385382
 02/07  06:00:00,372.360209723,22.6714487821,0.0,0.0,49.8407270682,199.362908273,198.81429281,194.446104104,4.36818870623
 02/07  07:00:00,429.829113245,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1485.97420951,1481.60845775,4.36575176031
 02/07  08:00:00,551.234110813,29.3057889275,0.0,0.0,149.522181205,199.362908273,3267.31180682,3256.36622708,10.9455797388
 02/07  09:00:00,1056.03640587,29.3057889275,0.0,0.0,448.566543614,448.566543614,1741.63328241,1723.9936904,17.6395920105
 02/07  10:00:00,1017.41019285,29.3057889275,0.0,0.0,448.566543614,448.566543614,1286.93191953,1267.05930194,19.872617595
 02/07  11:00:00,967.807387841,29.3057889275,0.0,0.0,448.566543614,448.566543614,1270.3049241,1250.42110464,19.8838194661
 02/07  12:00:00,967.942231752,29.3057889275,0.0,0.0,448.566543614,448.566543614,1221.32489777,1196.93445913,24.3904386412
 02/07  13:00:00,917.09731904,29.3057889275,0.0,0.0,448.566543614,398.725816546,1040.41908487,1011.4511919,28.9678929667
 02/07  14:00:00,966.178977163,29.3057889275,0.0,0.0,448.566543614,448.566543614,964.059584821,935.137536968,28.9220478538
 02/07  15:00:00,965.964760409,29.3057889275,0.0,0.0,448.566543614,448.566543614,901.192776448,883.561963744,17.6308127033
 02/07  16:00:00,965.820139486,29.3057889275,0.0,0.0,448.566543614,448.566543614,847.646391173,830.023889309,17.6225018644
 02/07  17:00:00,1014.67520469,29.3057889275,0.0,0.0,448.566543614,448.566543614,848.123321717,825.98108324,22.142238477
 02/07  18:00:00,911.903957145,29.3057889275,0.0,0.0,348.885089477,398.725816546,1233.9457539,1220.7678002,13.1779536967
 02/07  19:00:00,757.392621166,29.3057889275,0.0,0.0,249.203635341,299.044362409,1393.61485502,1382.65859848,10.9562565365
 02/07  20:00:00,733.857618403,29.3057889275,0.0,0.0,249.203635341,299.044362409,1410.65795872,1401.9129556,8.74500311961
 02/07  21:00:00,584.52973657,29.3057889275,0.0,0.0,149.522181205,249.203635341,1569.7137277,1560.96137107,8.75235662757
 02/07  22:00:00,560.218914274,29.3057889275,0.0,0.0,149.522181205,249.203635341,1745.15841743,1740.79115827,4.36725916269
 02/07  23:00:00,350.354129212,0.987782195502,0.0,0.0,49.8407270682,199.362908273,6.62580519685,2.26426495133,4.36154024552
 02/07  24:00:00,318.958697613,18.8155905276,0.0,0.0,24.9203635341,199.362908273,43.2894331084,41.098509743,2.19092336546
 02/08  01:00:00,307.195811293,19.1494846115,0.0,0.0,24.9203635341,199.362908273,95.1065346563,92.9156112703,2.19092338604
 02/08  02:00:00,311.341002308,23.0478517884,0.0,0.0,24.9203635341,199.362908273,217.508084023,215.317160983,2.1909230396
 02/08  03:00:00,307.49318177,19.1494846115,0.0,0.0,24.9203635341,199.362908273,275.19250935,270.83066427,4.36184508039
 02/08  04:00:00,311.652477862,23.0478517884,0.0,0.0,24.9203635341,199.362908273,426.312723705,424.121801651,2.19092205427
 02/08  05:00:00,319.978842599,19.1494846115,0.0,0.0,24.9203635341,199.362908273,444.000404052,441.809482314,2.19092173798
 02/08  06:00:00,373.419119572,23.0478517884,0.0,0.0,49.8407270682,199.362908273,541.902879977,537.534636713,4.36824326451
 02/08  07:00:00,430.573056629,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1697.56497795,1693.19903106,4.36594689462
 02/08  08:00:00,552.021543685,29.3057889275,0.0,0.0,149.522181205,199.362908273,3534.98618378,3524.04001406,10.9461697156
 02/08  09:00:00,1056.54226081,29.3057889275,0.0,0.0,448.566543614,448.566543614,2168.65340551,2151.01308936,17.6403161484
 02/08  10:00:00,1019.52642886,29.3057889275,0.0,0.0,448.566543614,448.566543614,1781.30465054,1761.43631797,19.868332568
 02/08  11:00:00,970.321897712,29.3057889275,0.0,0.0,448.566543614,448.566543614,1417.96307804,1398.0829702,19.8801078449
 02/08  12:00:00,970.154932037,29.3057889275,0.0,0.0,448.566543614,448.566543614,1223.96716794,1199.57515794,24.3920100028
 02/08  13:00:00,918.911128414,29.4920249343,0.0,0.0,448.566543614,398.725816546,1050.38396125,1019.18713968,31.1968215618
 02/08  14:00:00,967.765839384,30.809285375,0.0,0.0,448.566543614,448.566543614,825.836949695,799.142338613,26.6946110812
 02/08  15:00:00,967.554087528,31.2854966285,0.0,0.0,448.566543614,448.566543614,799.933627036,782.302289442,17.6313375938
 02/08  16:00:00,966.713462172,30.3934140752,0.0,0.0,448.566543614,448.566543614,856.14896461,838.526762159,17.6222024513
 02/08  17:00:00,1014.84138187,29.3285736447,0.0,0.0,448.566543614,448.566543614,892.933736816,870.791402864,22.1423339525
 02/08  18:00:00,910.806823323,29.3057889275,0.0,0.0,348.885089477,398.725816546,932.38738124,917.019519909,15.3678613314
 02/08  19:00:00,756.943861827,29.3057889275,0.0,0.0,249.203635341,299.044362409,1424.9086872,1413.95157978,10.957107421
 02/08  20:00:00,733.830648648,29.3057889275,0.0,0.0,249.203635341,299.044362409,1369.89198798,1363.32919432,6.56279366186
 02/08  21:00:00,584.445152674,29.3057889275,0.0,0.0,149.522181205,249.203635341,1478.50836019,1469.75543004,8.75293015577
 02/08  22:00:00,560.044334407,29.3057889275,0.0,0.0,149.522181205,249.203635341,1544.54176053,1540.17360626,4.36815426706
 02/08  23:00:00,350.351775275,0.987782195502,0.0,0.0,49.8407270682,199.362908273,5.86230966122,1.50046551106,4.36184415016
 02/08  24:00:00,314.198774003,14.115098069,0.0,0.0,24.9203635341,199.362908273,23.3750895597,21.1842591021,2.19083045755
 02/09  01:00:00,309.917847725,21.9373526414,0.0,0.0,24.9203635341,199.362908273,61.6340565514,59.4434563921,2.19060015931
 02/09  02:00:00,307.218114452,19.1307747396,0.0,0.0,24.9203635341,199.362908273,115.055295884,110.693477116,4.36181876816
 02/09  03:00:00,311.252311078,23.0665616603,0.0,0.0,24.9203635341,199.362908273,175.291390995,173.100481436,2.19090955927
 02/09  04:00:00,307.433629458,19.1307747396,0.0,0.0,24.9203635341,199.362908273,254.133370029,251.942441359,2.19092866981
 02/09  05:00:00,323.700218719,23.0665616603,0.0,0.0,24.9203635341,199.362908273,332.84039088,328.4785331,4.36185777919
 02/09  06:00:00,369.267677223,19.1307747396,0.0,0.0,49.8407270682,199.362908273,419.441939606,415.073717215,4.36822239036
 02/09  07:00:00,430.372886694,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1590.15236659,1587.95980933,2.19255725788
 02/09  08:00:00,543.429621897,29.3057889275,0.0,0.0,149.522181205,199.362908273,3543.19191746,3532.24481031,10.9471071461
 02/09  09:00:00,1056.49241561,29.3057889275,0.0,0.0,448.566543614,448.566543614,2167.65193116,2150.01288813,17.6390430275
 02/09  10:00:00,1019.36972165,29.3057889275,0.0,0.0,448.566543614,448.566543614,1654.89754098,1635.02514236,19.8723986183
 02/09  11:00:00,970.2225232,29.3057889275,0.0,0.0,448.566543614,448.566543614,1272.81791904,1252.93532245,19.8825965941
 02/09  12:00:00,968.312338995,29.3482134164,0.0,0.0,448.566543614,448.566543614,952.362748419,926.673084276,25.6896641429
 02/09  13:00:00,916.890352947,30.3291211114,0.0,0.0,448.566543614,398.725816546,735.787455246,705.899375746,29.8880794999
 02/09  14:00:00,966.874597854,31.2734836611,0.0,0.0,448.566543614,448.566543614,660.55519007,633.85445061,26.7007394599
 02/09  15:00:00,966.194525384,30.8566786537,0.0,0.0,448.566543614,448.566543614,651.29790004,633.665042171,17.6328578697
 02/09  16:00:00,965.129443392,29.7651589311,0.0,0.0,448.566543614,448.566543614,698.847602746,681.223789332,17.6238134141
 02/09  17:00:00,1013.69484987,29.3063126813,0.0,0.0,448.566543614,448.566543614,748.817324867,724.460141002,24.3571838659
 02/09  18:00:00,909.519152548,29.3057889275,0.0,0.0,348.885089477,398.725816546,782.110711384,768.937073885,13.1736374989
 02/09  19:00:00,755.579314622,29.3057889275,0.0,0.0,249.203635341,299.044362409,1521.45492467,1510.49763618,10.9572884945
 02/09  20:00:00,733.633167861,29.3057889275,0.0,0.0,249.203635341,299.044362409,1371.76984658,1363.02608968,8.74375690137
 02/09  21:00:00,582.717000749,29.3057889275,0.0,0.0,149.522181205,249.203635341,1168.70519091,1159.95254279,8.7526481191
 02/09  22:00:00,559.101754661,29.3057889275,0.0,0.0,149.522181205,249.203635341,1466.27284165,1461.90489928,4.3679423662
 02/09  23:00:00,349.754946634,0.395112878201,0.0,0.0,49.8407270682,199.362908273,2.77949995445,0.588540249433,2.19095970502
 02/09  24:00:00,301.988639103,1.975564391,0.0,0.0,24.9203635341,199.362908273,6.55718371656,4.36626143571,2.19092228084
 02/10  01:00:00,309.079567694,21.1658367569,0.0,0.0,24.9203635341,199.362908273,38.6360695528,34.2742233894,4.36184616335
 02/10  02:00:00,305.58926914,17.6438725863,0.0,0.0,24.9203635341,199.362908273,52.3638150365,50.1728912542,2.19092378237
 02/10  03:00:00,309.153132334,21.1658367569,0.0,0.0,24.9203635341,199.362908273,75.0156642602,72.8248953555,2.19076890468
 02/10  04:00:00,305.596813627,17.6438725863,0.0,0.0,24.9203635341,199.362908273,74.2555360483,69.8937249386,4.36181110969
 02/10  05:00:00,321.375534155,21.1658367569,0.0,0.0,24.9203635341,199.362908273,94.5594368683,92.3685113059,2.19092556237
 02/10  06:00:00,367.195129154,17.6438725863,0.0,0.0,49.8407270682,199.362908273,93.9272380607,89.55951921,4.36771885074
 02/10  07:00:00,429.423664623,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1022.69495202,1018.32905951,4.36589250686
 02/10  08:00:00,538.117049058,29.3057889275,0.0,0.0,149.522181205,199.362908273,2079.7211847,2070.95917024,8.7620144589
 02/10  09:00:00,1051.64767557,29.3057889275,0.0,0.0,448.566543614,448.566543614,1441.65276188,1421.81008195,19.8426799256
 02/10  10:00:00,1014.50394381,29.3057889275,0.0,0.0,448.566543614,448.566543614,1108.9893594,1089.12055802,19.8688013788
 02/10  11:00:00,965.106930961,29.3057889275,0.0,0.0,448.566543614,448.566543614,931.665854465,911.785763324,19.880091141
 02/10  12:00:00,964.903378531,29.3057889275,0.0,0.0,448.566543614,448.566543614,886.951553937,862.559369027,24.3921849107
 02/10  13:00:00,915.054529309,29.3057889275,0.0,0.0,448.566543614,398.725816546,911.056500795,882.089169283,28.9673315127
 02/10  14:00:00,964.797881562,29.3057889275,0.0,0.0,448.566543614,448.566543614,868.631494506,839.704992036,28.9265024701
 02/10  15:00:00,964.730927332,29.3057889275,0.0,0.0,448.566543614,448.566543614,828.357609036,810.72532713,17.6322819052
 02/10  16:00:00,964.693853013,29.3057889275,0.0,0.0,448.566543614,448.566543614,814.126447612,796.503422817,17.6230247947
 02/10  17:00:00,1013.68202876,29.3057889275,0.0,0.0,448.566543614,448.566543614,865.358169011,843.215711974,22.1424570366
 02/10  18:00:00,909.500014402,29.3057889275,0.0,0.0,348.885089477,398.725816546,917.241147788,904.065155952,13.1759918355
 02/10  19:00:00,752.969479382,29.3057889275,0.0,0.0,249.203635341,299.044362409,982.894995452,971.938771863,10.9562235888
 02/10  20:00:00,728.445891031,29.3057889275,0.0,0.0,249.203635341,299.044362409,960.961489196,952.216649735,8.74483946074
 02/10  21:00:00,578.956628848,29.3057889275,0.0,0.0,149.522181205,249.203635341,1028.65106367,1019.89869799,8.75236567682
 02/10  22:00:00,554.554149308,29.3057889275,0.0,0.0,149.522181205,249.203635341,1093.73114389,1089.36330933,4.36783455547
 02/10  23:00:00,349.356972565,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092361802,0.0,2.19092361802
 02/10  24:00:00,300.389959845,0.395112878201,0.0,0.0,24.9203635341,199.362908273,5.8733455935,1.5117275386,4.3616180549
 02/11  01:00:00,239.919029466,1.975564391,0.0,0.0,24.9203635341,149.522181205,10.3625807566,8.171654412,2.19092634457
 02/11  02:00:00,239.527555953,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.5278928758,10.3371211424,2.19077173349
 02/11  03:00:00,239.928170929,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.9849716586,13.6233497951,4.36162186359
 02/11  04:00:00,239.539210509,1.5804515128,0.0,0.0,24.9203635341,149.522181205,19.5254862091,17.3345573288,2.19092888035
 02/11  05:00:00,267.893551825,17.6438725863,0.0,0.0,24.9203635341,149.522181205,61.4736058072,59.2826761987,2.19092960846
 02/11  06:00:00,295.891347481,21.1658367569,0.0,0.0,24.9203635341,149.522181205,85.56393325,81.1958858228,4.36804742714
 02/11  07:00:00,429.137236286,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1084.96091246,1080.5949816,4.36593086534
 02/11  08:00:00,437.130994645,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1665.2256229,1658.67449618,6.5511267239
 02/11  09:00:00,651.735768575,29.3057889275,0.0,0.0,249.203635341,249.203635341,1289.17196663,1282.60917321,6.56279342089
 02/11  10:00:00,614.834235934,29.3057889275,0.0,0.0,249.203635341,249.203635341,1122.05295575,1111.0967797,10.9561760548
 02/11  11:00:00,565.660097598,29.3057889275,0.0,0.0,249.203635341,249.203635341,941.056892652,930.109563212,10.9473294399
 02/11  12:00:00,565.40216311,29.3057889275,0.0,0.0,249.203635341,249.203635341,786.44764078,773.293770113,13.1538706671
 02/11  13:00:00,565.239085248,29.3057889275,0.0,0.0,249.203635341,249.203635341,692.540491155,683.775810908,8.76468024745
 02/11  14:00:00,565.050781823,29.3057889275,0.0,0.0,249.203635341,249.203635341,570.107531697,559.160663461,10.9468682363
 02/11  15:00:00,315.922008697,29.3057889275,0.0,0.0,74.7610906023,174.442544739,677.040086351,668.296234298,8.7438520534
 02/11  16:00:00,315.970302984,29.3057889275,0.0,0.0,74.7610906023,174.442544739,766.384443268,759.827559992,6.55688327528
 02/11  17:00:00,364.890533396,29.3057889275,0.0,0.0,74.7610906023,174.442544739,833.261607627,826.701904679,6.55970294825
 02/11  18:00:00,335.383689428,29.3057889275,0.0,0.0,24.9203635341,149.522181205,910.494285945,906.128747683,4.36553826211
 02/11  19:00:00,347.930087639,0.0,0.0,0.0,24.9203635341,149.522181205,4.36606573922,0.0,4.36606573922
 02/11  20:00:00,323.485691641,0.0,0.0,0.0,24.9203635341,149.522181205,4.36553663744,0.0,4.36553663744
 02/11  21:00:00,323.485691713,0.0,0.0,0.0,24.9203635341,149.522181205,2.19299789,0.0,2.19299789
 02/11  22:00:00,299.042314806,0.0,0.0,0.0,24.9203635341,149.522181205,6.54478288056,0.0,6.54478288056
 02/11  23:00:00,275.787088026,1.1853386346,0.0,0.0,24.9203635341,149.522181205,8.43268647418,6.24180140565,2.19088506853
 02/11  24:00:00,252.138723153,1.975564391,0.0,0.0,24.9203635341,149.522181205,14.6186903696,12.4280352082,2.19065516145
 02/12  01:00:00,239.519488687,1.5804515128,0.0,0.0,24.9203635341,149.522181205,13.1212070118,10.9313696031,2.18983740871
 02/12  02:00:00,239.918840199,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.6534952531,15.463695596,2.18979965709
 02/12  03:00:00,239.521865854,1.5804515128,0.0,0.0,24.9203635341,149.522181205,15.6795199256,13.4899140321,2.18960589352
 02/12  04:00:00,239.922900005,1.975564391,0.0,0.0,24.9203635341,149.522181205,22.0194526918,19.8295683776,2.1898843142
 02/12  05:00:00,251.746540995,1.5804515128,0.0,0.0,24.9203635341,149.522181205,20.5216331432,16.1618814044,4.35975173882
 02/12  06:00:00,276.594583752,1.975564391,0.0,0.0,24.9203635341,149.522181205,25.8600808513,23.6670147402,2.19306611113
 02/12  07:00:00,325.082469168,1.5804515128,0.0,0.0,24.9203635341,149.522181205,21.3006241242,19.1107321097,2.18989201456
 02/12  08:00:00,332.843691396,1.975564391,0.0,0.0,24.9203635341,149.522181205,30.9826506908,28.7927638886,2.18988680218
 02/12  09:00:00,298.267130937,1.5804515128,0.0,0.0,24.9203635341,149.522181205,25.8864184847,21.526724543,4.3596939417
 02/12  10:00:00,262.003628285,1.975564391,0.0,0.0,24.9203635341,149.522181205,32.2266631933,30.0369188342,2.18974435909
 02/12  11:00:00,212.712378115,1.5804515128,0.0,0.0,24.9203635341,149.522181205,24.3493621826,22.1594963956,2.189865787
 02/12  12:00:00,213.118400718,1.975564391,0.0,0.0,24.9203635341,149.522181205,34.8639729287,32.6719814687,2.19199145995
 02/12  13:00:00,212.71300078,1.5804515128,0.0,0.0,24.9203635341,149.522181205,26.0437442262,21.6797957943,4.36394843197
 02/12  14:00:00,213.119294599,1.975564391,0.0,0.0,24.9203635341,149.522181205,36.3017905157,31.9314278685,4.37036264721
 02/12  15:00:00,212.715126909,1.5804515128,0.0,0.0,24.9203635341,149.522181205,28.2688069979,23.904986367,4.3638206309
 02/12  16:00:00,213.12234006,1.975564391,0.0,0.0,24.9203635341,149.522181205,40.0033778445,37.8136139446,2.18976389985
 02/12  17:00:00,261.610592697,1.5804515128,0.0,0.0,24.9203635341,149.522181205,34.1934706397,32.0035853856,2.18988525403
 02/12  18:00:00,319.034036617,13.7267955375,0.0,0.0,24.9203635341,149.522181205,105.022898779,102.833018741,2.18988003798
 02/12  19:00:00,369.244724286,21.1658367569,0.0,0.0,24.9203635341,149.522181205,162.51672519,160.32691324,2.18981195053
 02/12  20:00:00,341.299443844,17.6438725863,0.0,0.0,24.9203635341,149.522181205,186.069832988,183.879963377,2.18986961116
 02/12  21:00:00,344.852239362,21.1658367569,0.0,0.0,24.9203635341,149.522181205,219.944546912,217.754651319,2.18989559293
 02/12  22:00:00,316.898643871,17.6438725863,0.0,0.0,24.9203635341,149.522181205,234.462894431,230.096788003,4.36610642812
 02/12  23:00:00,295.99872526,21.1658367569,0.0,0.0,24.9203635341,149.522181205,257.859120504,255.669223269,2.18989723535
 02/12  24:00:00,268.04123887,17.6438725863,0.0,0.0,24.9203635341,149.522181205,266.650753863,264.460852888,2.1899009751
 02/13  01:00:00,309.197838921,21.1658367569,0.0,0.0,24.9203635341,199.362908273,281.98756113,279.796659384,2.19090174568
 02/13  02:00:00,305.675680028,17.6438725863,0.0,0.0,24.9203635341,199.362908273,280.180276595,277.989373869,2.19090272565
 02/13  03:00:00,309.215952198,21.1658367569,0.0,0.0,24.9203635341,199.362908273,299.800744109,295.438935718,4.36180839115
 02/13  04:00:00,305.696560565,17.6438725863,0.0,0.0,24.9203635341,199.362908273,298.3094605,296.118554835,2.19090566492
 02/13  05:00:00,321.460854217,21.1658367569,0.0,0.0,24.9203635341,199.362908273,316.899075643,314.708168999,2.19090664382
 02/13  06:00:00,367.306541339,17.6438725863,0.0,0.0,49.8407270682,199.362908273,317.893035016,313.524896423,4.36813859223
 02/13  07:00:00,430.368774647,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2298.53934655,2294.1733683,4.365978251
 02/13  08:00:00,538.372320119,29.3057889275,0.0,0.0,149.522181205,199.362908273,2677.7397259,2666.79313861,10.9465872906
 02/13  09:00:00,1051.57223142,29.3057889275,0.0,0.0,448.566543614,448.566543614,1661.416799,1643.77815991,17.6386390859
 02/13  10:00:00,1014.63420622,29.3057889275,0.0,0.0,448.566543614,448.566543614,1367.40394982,1347.53473167,19.8692181465
 02/13  11:00:00,965.569286707,29.3057889275,0.0,0.0,448.566543614,448.566543614,1216.11881356,1196.23846283,19.8803507369
 02/13  12:00:00,965.028087476,29.3057889275,0.0,0.0,448.566543614,448.566543614,952.701033337,928.308218168,24.3928151686
 02/13  13:00:00,914.94447807,29.3057889275,0.0,0.0,448.566543614,398.725816546,910.432835971,879.237571539,31.195264432
 02/13  14:00:00,964.539455003,29.3057889275,0.0,0.0,448.566543614,448.566543614,808.380666528,781.683724898,26.6969416302
 02/13  15:00:00,964.423363997,29.3057889275,0.0,0.0,448.566543614,448.566543614,758.9042016,741.273762431,17.6304391685
 02/13  16:00:00,964.393401414,29.3057889275,0.0,0.0,448.566543614,448.566543614,756.602395251,738.980928052,17.6214671997
 02/13  17:00:00,1013.3637636,29.3057889275,0.0,0.0,448.566543614,448.566543614,814.564035553,791.11097481,23.4530607432
 02/13  18:00:00,900.709605592,29.3057889275,0.0,0.0,348.885089477,398.725816546,920.632377627,906.566968868,14.0654087594
 02/13  19:00:00,752.927353602,29.3057889275,0.0,0.0,249.203635341,299.044362409,1090.58072548,1079.62326,10.9574654776
 02/13  20:00:00,728.714297346,29.3057889275,0.0,0.0,249.203635341,299.044362409,1192.84646582,1186.2831193,6.563346522
 02/13  21:00:00,579.54683393,29.3057889275,0.0,0.0,149.522181205,249.203635341,1349.15704517,1338.22175585,10.9352893254
 02/13  22:00:00,555.223117597,29.3057889275,0.0,0.0,149.522181205,249.203635341,1369.0694708,1364.70205066,4.36742014707
 02/13  23:00:00,349.356972919,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089211742,0.0,2.19089211742
 02/13  24:00:00,300.787465619,0.790225756401,0.0,0.0,24.9203635341,199.362908273,4.81608296428,2.62542139521,2.19066156907
 02/14  01:00:00,289.36191899,1.5804515128,0.0,0.0,24.9203635341,199.362908273,10.3495475301,6.00912592712,4.34042160298
 02/14  02:00:00,289.767129331,1.975564391,0.0,0.0,24.9203635341,199.362908273,13.6066642126,11.3947213006,2.21194291199
 02/14  03:00:00,289.370529103,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.8856557806,10.6947595268,2.19089625376
 02/14  04:00:00,308.674142097,20.7775342254,0.0,0.0,24.9203635341,199.362908273,72.2688786865,70.0780188952,2.19085979133
 02/14  05:00:00,317.362019496,17.2487597081,0.0,0.0,24.9203635341,199.362908273,75.6571650911,71.2957523551,4.36141273595
 02/14  06:00:00,371.109084214,21.5609496351,0.0,0.0,49.8407270682,199.362908273,123.389222767,119.021272425,4.36795034206
 02/14  07:00:00,429.376361189,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1246.68021246,1242.31456549,4.36564697355
 02/14  08:00:00,538.341250691,29.3057889275,0.0,0.0,149.522181205,199.362908273,2333.59252292,2324.83151892,8.76100400552
 02/14  09:00:00,1051.71170768,29.3057889275,0.0,0.0,448.566543614,448.566543614,1460.77518365,1443.1348971,17.6402865462
 02/14  10:00:00,1014.83215317,29.3057889275,0.0,0.0,448.566543614,448.566543614,1193.72762544,1173.85274016,19.8748852868
 02/14  11:00:00,965.601668458,29.3057889275,0.0,0.0,448.566543614,448.566543614,1020.83410021,998.744018214,22.0900819941
 02/14  12:00:00,965.311809152,29.3057889275,0.0,0.0,448.566543614,448.566543614,909.707039823,885.314073821,24.3929660026
 02/14  13:00:00,915.366243575,29.3057889275,0.0,0.0,448.566543614,398.725816546,894.692821844,865.728431512,28.9643903317
 02/14  14:00:00,965.158162218,29.3057889275,0.0,0.0,448.566543614,448.566543614,909.769628705,880.840501669,28.9291270357
 02/14  15:00:00,965.17333264,29.3057889275,0.0,0.0,448.566543614,448.566543614,903.810655389,886.180131693,17.6305236964
 02/14  16:00:00,965.137415758,29.3057889275,0.0,0.0,448.566543614,448.566543614,887.620081828,872.199277507,15.4208043208
 02/14  17:00:00,1013.99351462,29.3057889275,0.0,0.0,448.566543614,448.566543614,884.358157305,859.999945445,24.3582118598
 02/14  18:00:00,901.344112471,29.3057889275,0.0,0.0,348.885089477,398.725816546,970.966250706,957.791563096,13.1746876104
 02/14  19:00:00,753.499911695,29.3057889275,0.0,0.0,249.203635341,299.044362409,1071.65819135,1060.70075171,10.9574396395
 02/14  20:00:00,729.278276091,29.3057889275,0.0,0.0,249.203635341,299.044362409,1143.85079935,1135.1068115,8.74398785002
 02/14  21:00:00,580.031957837,29.3057889275,0.0,0.0,149.522181205,249.203635341,1235.57066012,1226.81789709,8.75276302519
 02/14  22:00:00,555.647753795,29.3057889275,0.0,0.0,149.522181205,249.203635341,1271.05942138,1266.69200607,4.36741531094
 02/14  23:00:00,349.356972655,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090699382,0.0,2.19090699382
 02/14  24:00:00,301.185537943,1.1853386346,0.0,0.0,24.9203635341,199.362908273,7.73994380232,3.37843647747,4.36150732485
 02/15  01:00:00,289.367329098,1.5804515128,0.0,0.0,24.9203635341,199.362908273,9.38585012998,7.19490139022,2.19094873976
 02/15  02:00:00,289.76997572,1.975564391,0.0,0.0,24.9203635341,199.362908273,12.7225452349,10.5315955581,2.1909496768
 02/15  03:00:00,304.352722885,16.4653442983,0.0,0.0,24.9203635341,199.362908273,55.3204565218,53.12950591,2.19095061179
 02/15  04:00:00,309.509941178,21.5609496351,0.0,0.0,24.9203635341,199.362908273,93.1597714633,88.7982552403,4.36151622307
 02/15  05:00:00,317.444978449,17.2487597081,0.0,0.0,24.9203635341,199.362908273,112.890714649,110.699916775,2.19079787361
 02/15  06:00:00,371.157659152,21.5609496351,0.0,0.0,49.8407270682,199.362908273,144.128635211,139.760692031,4.36794318016
 02/15  07:00:00,429.406242432,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1201.76876176,1197.40324386,4.36551790013
 02/15  08:00:00,540.476822405,29.3057889275,0.0,0.0,149.522181205,199.362908273,2782.09347971,2773.33284527,8.76063443482
 02/15  09:00:00,1053.09868704,29.3057889275,0.0,0.0,448.566543614,448.566543614,1412.18375973,1392.34038687,19.8433728593
 02/15  10:00:00,1015.50812509,29.3057889275,0.0,0.0,448.566543614,448.566543614,1129.15516486,1109.28312301,19.8720418547
 02/15  11:00:00,966.14288854,29.3057889275,0.0,0.0,448.566543614,448.566543614,1021.90537665,1002.02197234,19.8834043083
 02/15  12:00:00,965.493196778,29.3057889275,0.0,0.0,448.566543614,448.566543614,849.73454667,825.341684073,24.3928625968
 02/15  13:00:00,915.220042231,29.3057889275,0.0,0.0,448.566543614,398.725816546,765.408374873,736.440260251,28.9681146221
 02/15  14:00:00,964.876485246,29.3057889275,0.0,0.0,448.566543614,448.566543614,743.839572682,714.914477992,28.9250946893
 02/15  15:00:00,964.70042167,29.3057889275,0.0,0.0,448.566543614,448.566543614,696.676383167,679.045931015,17.6304521517
 02/15  16:00:00,964.56587826,29.3057889275,0.0,0.0,448.566543614,448.566543614,670.691577117,653.069896303,17.6216808146
 02/15  17:00:00,1013.80450879,29.3057889275,0.0,0.0,448.566543614,448.566543614,837.290909521,815.147896101,22.1430134198
 02/15  18:00:00,901.4448579,29.3057889275,0.0,0.0,348.885089477,398.725816546,998.479289523,985.300903013,13.1783865098
 02/15  19:00:00,754.020027389,29.3057889275,0.0,0.0,249.203635341,299.044362409,1187.54162206,1176.58499522,10.956626844
 02/15  20:00:00,729.778677676,29.3057889275,0.0,0.0,249.203635341,299.044362409,1146.77413699,1138.02992292,8.7442140699
 02/15  21:00:00,581.075453712,29.3057889275,0.0,0.0,149.522181205,249.203635341,1361.65725502,1352.90455334,8.75270167459
 02/15  22:00:00,557.392212966,29.3057889275,0.0,0.0,149.522181205,249.203635341,1399.22866141,1394.86124031,4.36742109912
 02/15  23:00:00,349.356972891,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616254407,0.0,4.3616254407
 02/15  24:00:00,301.187090267,1.1853386346,0.0,0.0,24.9203635341,199.362908273,4.92009526774,2.72924358859,2.19085167915
 02/16  01:00:00,289.776528149,1.975564391,0.0,0.0,24.9203635341,199.362908273,11.2186301999,9.02800853548,2.19062166444
 02/16  02:00:00,301.184035445,13.3316826593,0.0,0.0,24.9203635341,199.362908273,27.7006586559,25.5097271021,2.19093155378
 02/16  03:00:00,309.524173912,21.5609496351,0.0,0.0,24.9203635341,199.362908273,73.1975779168,68.8357124673,4.36186544943
 02/16  04:00:00,305.211139162,17.2487597081,0.0,0.0,24.9203635341,199.362908273,81.2678984055,79.0770430671,2.19085533841
 02/16  05:00:00,321.870405036,21.5609496351,0.0,0.0,24.9203635341,199.362908273,150.401823647,148.211198219,2.190625428
 02/16  06:00:00,366.86831882,17.2487597081,0.0,0.0,49.8407270682,199.362908273,140.088500286,135.720554117,4.36794616864
 02/16  07:00:00,429.72815492,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1246.75950725,1242.39347643,4.36603081949
 02/16  08:00:00,542.575896591,29.3057889275,0.0,0.0,149.522181205,199.362908273,3015.48225509,3004.53554716,10.9467079338
 02/16  09:00:00,1056.08115131,29.3057889275,0.0,0.0,448.566543614,448.566543614,1670.70475717,1653.06470137,17.6400557987
 02/16  10:00:00,1018.53125387,29.3057889275,0.0,0.0,448.566543614,448.566543614,1322.0256621,1302.15630339,19.8693587065
 02/16  11:00:00,967.328798523,29.3057889275,0.0,0.0,448.566543614,448.566543614,1044.01081693,1024.13034374,19.8804731877
 02/16  12:00:00,966.031310364,29.3057889275,0.0,0.0,448.566543614,448.566543614,913.296446144,888.90352575,24.3929203934
 02/16  13:00:00,915.466394557,29.3057889275,0.0,0.0,448.566543614,398.725816546,830.70030227,799.50498076,31.1953215098
 02/16  14:00:00,964.764856601,29.3057889275,0.0,0.0,448.566543614,448.566543614,719.820387524,693.123430599,26.6969569247
 02/16  15:00:00,964.284880548,29.3057889275,0.0,0.0,448.566543614,448.566543614,573.515407639,555.88495547,17.6304521681
 02/16  16:00:00,964.115753454,29.3057889275,0.0,0.0,448.566543614,448.566543614,550.345967687,532.72450282,17.6214648672
 02/16  17:00:00,1012.94050684,29.3057889275,0.0,0.0,448.566543614,448.566543614,561.734100318,538.227345158,23.5067551603
 02/16  18:00:00,900.040610632,29.3057889275,0.0,0.0,348.885089477,398.725816546,574.789543819,560.777490474,14.0120533446
 02/16  19:00:00,752.040119155,29.3057889275,0.0,0.0,249.203635341,299.044362409,685.161083187,674.203642217,10.9574409701
 02/16  20:00:00,727.611250416,29.3057889275,0.0,0.0,249.203635341,299.044362409,726.419336194,719.856004499,6.563331695
 02/16  21:00:00,578.259100515,29.3057889275,0.0,0.0,149.522181205,249.203635341,882.894418095,871.959159858,10.9352582376
 02/16  22:00:00,554.000154743,29.3057889275,0.0,0.0,149.522181205,249.203635341,1018.18770541,1013.8202966,4.36740881244
 02/16  23:00:00,349.356972775,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088542954,0.0,2.19088542954
 02/16  24:00:00,299.992213503,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065561194,0.0,2.19065561194
 02/17  01:00:00,288.962028564,1.1853386346,0.0,0.0,24.9203635341,199.362908273,7.10173812583,4.91092830433,2.1908098215
 02/17  02:00:00,289.760180211,1.975564391,0.0,0.0,24.9203635341,199.362908273,15.1399789625,10.778086049,4.3618929135
 02/17  03:00:00,289.364087857,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.2846228794,10.0937348194,2.19088806002
 02/17  04:00:00,289.766191331,1.975564391,0.0,0.0,24.9203635341,199.362908273,17.5260882481,15.335430277,2.1906579711
 02/17  05:00:00,301.589840192,1.5804515128,0.0,0.0,24.9203635341,199.362908273,17.1913220803,12.8300014585,4.36132062179
 02/17  06:00:00,351.361905478,1.975564391,0.0,0.0,49.8407270682,199.362908273,25.2437793183,20.8758515101,4.36792780815
 02/17  07:00:00,428.946503944,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1044.74021801,1040.37459482,4.36562319546
 02/17  08:00:00,528.071074919,29.3057889275,0.0,0.0,149.522181205,199.362908273,1562.22498461,1553.46404994,8.76093466645
 02/17  09:00:00,1050.05330213,29.3057889275,0.0,0.0,448.566543614,448.566543614,1001.84713141,984.206184302,17.6409471039
 02/17  10:00:00,1012.89716715,29.3057889275,0.0,0.0,448.566543614,448.566543614,646.984320359,627.109722163,19.8745981963
 02/17  11:00:00,963.762204476,29.3057889275,0.0,0.0,448.566543614,448.566543614,492.673464039,470.583745748,22.0897182915
 02/17  12:00:00,963.601438251,29.3057889275,0.0,0.0,448.566543614,448.566543614,386.881152394,362.488680606,24.3924717873
 02/17  13:00:00,913.722380073,29.3057889275,0.0,0.0,448.566543614,398.725816546,371.333410207,342.368263824,28.9651463822
 02/17  14:00:00,963.567533996,29.3057889275,0.0,0.0,448.566543614,448.566543614,387.222987927,358.29467842,28.9283095062
 02/17  15:00:00,963.636645099,29.3057889275,0.0,0.0,448.566543614,448.566543614,448.552488416,430.922440506,17.6300479107
 02/17  16:00:00,963.635419362,29.3057889275,0.0,0.0,448.566543614,448.566543614,443.512325104,428.091967035,15.4203580688
 02/17  17:00:00,1012.55799392,29.3057889275,0.0,0.0,448.566543614,448.566543614,470.60633428,446.24890888,24.3574254001
 02/17  18:00:00,899.845578578,29.3057889275,0.0,0.0,348.885089477,398.725816546,574.45781868,561.283546773,13.1742719065
 02/17  19:00:00,752.007385864,29.3057889275,0.0,0.0,249.203635341,299.044362409,767.685941919,756.728853651,10.957088268
 02/17  20:00:00,727.647696882,29.3057889275,0.0,0.0,249.203635341,299.044362409,813.604897508,804.861187694,8.74370981373
 02/17  21:00:00,578.252681395,29.3057889275,0.0,0.0,149.522181205,249.203635341,890.344860397,881.591149713,8.75371068446
 02/17  22:00:00,553.96829478,29.3057889275,0.0,0.0,149.522181205,249.203635341,973.797015528,969.429742966,4.36727256137
 02/17  23:00:00,349.356972389,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083623539,0.0,2.19083623539
 02/17  24:00:00,299.992213588,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079723113,0.0,2.19079723113
 02/18  01:00:00,239.121202107,1.1853386346,0.0,0.0,24.9203635341,149.522181205,9.02184883305,4.66017746529,4.36167136775
 02/18  02:00:00,239.52258073,1.5804515128,0.0,0.0,24.9203635341,149.522181205,11.3193479578,9.1284737119,2.19087424594
 02/18  03:00:00,239.924283257,1.975564391,0.0,0.0,24.9203635341,149.522181205,16.0614348794,13.8707910106,2.19064386881
 02/18  04:00:00,239.535694903,1.5804515128,0.0,0.0,24.9203635341,149.522181205,22.9619945838,18.6000884428,4.36190614105
 02/18  05:00:00,252.156913641,1.975564391,0.0,0.0,24.9203635341,149.522181205,23.6627973578,21.4718439749,2.19095338281
 02/18  06:00:00,276.21693007,1.5804515128,0.0,0.0,24.9203635341,149.522181205,32.5154384235,28.1471692646,4.36826915889
 02/18  07:00:00,428.945112397,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1000.91762126,996.552000856,4.36562040152
 02/18  08:00:00,428.822234535,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1761.94904499,1755.39878798,6.55025701522
 02/18  09:00:00,651.835946273,29.3057889275,0.0,0.0,249.203635341,249.203635341,1192.59393112,1186.03092632,6.56300480213
 02/18  10:00:00,614.420274169,29.3057889275,0.0,0.0,249.203635341,249.203635341,732.621869301,721.665663559,10.9562057418
 02/18  11:00:00,565.164526539,29.3057889275,0.0,0.0,249.203635341,249.203635341,542.287870938,531.342055129,10.9458158093
 02/18  12:00:00,564.996968407,29.3057889275,0.0,0.0,249.203635341,249.203635341,461.182245106,450.216838711,10.9654063955
 02/18  13:00:00,564.801772118,29.3057889275,0.0,0.0,249.203635341,249.203635341,341.67842634,330.726769435,10.9516569052
 02/18  14:00:00,564.721463253,29.3057889275,0.0,0.0,249.203635341,249.203635341,295.908815209,284.962109003,10.9467062064
 02/18  15:00:00,315.629545614,29.3057889275,0.0,0.0,74.7610906023,174.442544739,416.754215761,410.190929111,6.56328664975
 02/18  16:00:00,315.739277813,29.3057889275,0.0,0.0,74.7610906023,174.442544739,557.654125357,548.918859618,8.73526573913
 02/18  17:00:00,364.760545556,29.3057889275,0.0,0.0,74.7610906023,174.442544739,714.494926613,707.934109263,6.56081734965
 02/18  18:00:00,326.764287487,29.3057889275,0.0,0.0,24.9203635341,149.522181205,839.40480198,835.039354282,4.36544769811
 02/18  19:00:00,347.930086889,0.0,0.0,0.0,24.9203635341,149.522181205,4.36570954942,0.0,4.36570954942
 02/18  20:00:00,323.485691408,0.0,0.0,0.0,24.9203635341,149.522181205,2.19308240044,0.0,2.19308240044
 02/18  21:00:00,323.485691346,0.0,0.0,0.0,24.9203635341,149.522181205,4.36557169549,0.0,4.36557169549
 02/18  22:00:00,299.042314327,0.0,0.0,0.0,24.9203635341,149.522181205,4.36945293816,0.0,4.36945293816
 02/18  23:00:00,276.185059981,1.5804515128,0.0,0.0,24.9203635341,149.522181205,13.6889478282,9.32717642444,4.36177140374
 02/18  24:00:00,252.141816141,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.9871259752,15.7962007909,2.19092518431
 02/19  01:00:00,239.528128967,1.5804515128,0.0,0.0,24.9203635341,149.522181205,22.4195153005,20.2298302344,2.18968506609
