Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  02:00:00,243.864650463,5.89264143983,0.0,0.0,24.9203635341,149.522181205,48.4751206333,46.2852524268,2.18986820644
 02/19  03:00:00,259.220073276,21.1658367569,0.0,0.0,24.9203635341,149.522181205,137.296186423,135.106324454,2.18986196925
 02/19  04:00:00,255.710656147,17.6438725863,0.0,0.0,24.9203635341,149.522181205,151.872921768,149.683087164,2.18983460387
 02/19  05:00:00,271.501686312,21.1658367569,0.0,0.0,24.9203635341,149.522181205,203.688898944,201.499049521,2.18984942353
 02/19  06:00:00,292.42985266,17.6438725863,0.0,0.0,24.9203635341,149.522181205,210.588231365,206.222199724,4.36603164052
 02/19  07:00:00,344.891853044,21.1658367569,0.0,0.0,24.9203635341,149.522181205,265.167579352,262.977691683,2.18988766928
 02/19  08:00:00,340.189901417,17.6438725863,0.0,0.0,24.9203635341,149.522181205,269.56830301,267.378421669,2.18988134097
 02/19  09:00:00,318.051506356,21.1658367569,0.0,0.0,24.9203635341,149.522181205,234.463387435,232.273512418,2.18987501682
 02/19  10:00:00,277.789522555,17.6438725863,0.0,0.0,24.9203635341,149.522181205,153.828026402,151.638157703,2.18986869843
 02/19  11:00:00,232.401506187,21.1658367569,0.0,0.0,24.9203635341,149.522181205,130.169548182,127.979685795,2.18986238737
 02/19  12:00:00,224.926684932,13.7267955375,0.0,0.0,24.9203635341,149.522181205,93.7592922101,89.3954028734,4.36388933669
 02/19  13:00:00,212.740804029,1.5804515128,0.0,0.0,24.9203635341,149.522181205,53.0148540357,48.6510565472,4.36379748846
 02/19  14:00:00,213.12593711,1.975564391,0.0,0.0,24.9203635341,149.522181205,41.1560347624,36.785811578,4.3702231844
 02/19  15:00:00,212.717673544,1.5804515128,0.0,0.0,24.9203635341,149.522181205,27.2454374643,25.0537393985,2.1916980658
 02/19  16:00:00,213.105617211,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.0797816591,18.8899987099,2.18978294912
 02/19  17:00:00,261.596609417,1.5804515128,0.0,0.0,24.9203635341,149.522181205,18.3936299435,16.2037588317,2.18987111182
 02/19  18:00:00,308.079476485,11.3765493082,0.0,0.0,24.9203635341,149.522181205,40.807328083,36.4475847061,4.35974337695
 02/19  19:00:00,369.176225721,21.1658367569,0.0,0.0,24.9203635341,149.522181205,84.624183323,82.4343312023,2.18985212067
 02/19  20:00:00,341.221017144,17.6438725863,0.0,0.0,24.9203635341,149.522181205,96.5609112854,94.3713176935,2.18959359189
 02/19  21:00:00,344.77701658,21.1658367569,0.0,0.0,24.9203635341,149.522181205,132.137421458,129.947519308,2.18990214947
 02/19  22:00:00,316.804062692,17.6438725863,0.0,0.0,24.9203635341,149.522181205,126.889173358,122.52315094,4.36602241793
 02/19  23:00:00,295.920984773,21.1658367569,0.0,0.0,24.9203635341,149.522181205,167.783560885,165.593682466,2.18987841845
 02/19  24:00:00,267.948013397,17.6438725863,0.0,0.0,24.9203635341,149.522181205,161.527933378,159.338061226,2.18987215264
 02/20  01:00:00,259.307129117,21.1658367569,0.0,0.0,24.9203635341,149.522181205,223.625237534,221.435372373,2.18986516034
 02/20  02:00:00,255.779843201,17.6438725863,0.0,0.0,24.9203635341,149.522181205,217.929268549,215.739474003,2.18979454626
 02/20  03:00:00,259.377659755,21.1658367569,0.0,0.0,24.9203635341,149.522181205,295.636449273,293.446597665,2.18985160725
 02/20  04:00:00,255.829729472,17.6438725863,0.0,0.0,24.9203635341,149.522181205,266.941273476,264.751428568,2.18984490815
 02/20  05:00:00,271.650174995,21.1658367569,0.0,0.0,24.9203635341,149.522181205,342.377870835,340.187970078,2.1899007576
 02/20  06:00:00,292.543807771,17.6438725863,0.0,0.0,24.9203635341,149.522181205,310.135129457,305.769044404,4.36608505235
 02/20  07:00:00,346.391838943,22.5208875796,0.0,0.0,24.9203635341,149.522181205,387.017248607,384.827373223,2.18987538341
 02/20  08:00:00,342.00787846,19.3753264153,0.0,0.0,24.9203635341,149.522181205,330.710904557,328.521035936,2.18986862138
 02/20  09:00:00,318.147007411,21.1658367569,0.0,0.0,24.9203635341,149.522181205,305.142944317,302.953082461,2.18986185636
 02/20  10:00:00,277.842991738,17.6438725863,0.0,0.0,24.9203635341,149.522181205,190.279550237,188.08969515,2.18985508713
 02/20  11:00:00,232.433374677,21.1658367569,0.0,0.0,24.9203635341,149.522181205,148.224297643,146.034575947,2.1897216964
 02/20  12:00:00,228.867958715,17.6438725863,0.0,0.0,24.9203635341,149.522181205,108.844014091,104.480087648,4.3639264432
 02/20  13:00:00,224.522741351,13.3316826593,0.0,0.0,24.9203635341,149.522181205,76.2551261935,74.063243138,2.19188305546
 02/20  14:00:00,213.124671662,1.975564391,0.0,0.0,24.9203635341,149.522181205,37.6661189839,33.2959712888,4.37014769512
 02/20  15:00:00,212.715225711,1.5804515128,0.0,0.0,24.9203635341,149.522181205,25.6577762421,21.2938076046,4.36396863745
 02/20  16:00:00,213.106719629,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.0875773202,18.8977172725,2.18986004765
 02/20  17:00:00,261.596105574,1.5804515128,0.0,0.0,24.9203635341,149.522181205,17.0662813117,14.8763972549,2.18988405685
 02/20  18:00:00,309.649388044,12.9433801277,0.0,0.0,24.9203635341,149.522181205,39.7461017262,37.5562552821,2.18984644409
 02/20  19:00:00,360.621233855,21.1658367569,0.0,0.0,24.9203635341,149.522181205,69.8504617307,67.6606986754,2.18976305535
 02/20  20:00:00,341.209502857,17.6438725863,0.0,0.0,24.9203635341,149.522181205,81.1736808825,78.9838065304,2.18987435217
 02/20  21:00:00,344.764435245,21.1658367569,0.0,0.0,24.9203635341,149.522181205,114.475134072,112.285245455,2.1898886173
 02/20  22:00:00,316.797387875,17.6438725863,0.0,0.0,24.9203635341,149.522181205,115.890290357,111.52442287,4.36586748722
 02/20  23:00:00,295.918358633,21.1658367569,0.0,0.0,24.9203635341,149.522181205,160.449259131,158.25939652,2.18986261066
 02/20  24:00:00,267.939011087,17.6438725863,0.0,0.0,24.9203635341,149.522181205,149.342924007,147.15306814,2.18985586679
 02/21  01:00:00,309.108727577,21.1658367569,0.0,0.0,24.9203635341,199.362908273,183.043347554,178.681545046,4.36180250829
 02/21  02:00:00,305.565178804,17.6438725863,0.0,0.0,24.9203635341,199.362908273,160.382445717,158.191548199,2.19089751837
 02/21  03:00:00,309.133472257,21.1658367569,0.0,0.0,24.9203635341,199.362908273,210.849868593,208.659202733,2.19066586069
 02/21  04:00:00,305.586134523,17.6438725863,0.0,0.0,24.9203635341,199.362908273,187.814497458,183.452705437,4.36179202052
 02/21  05:00:00,321.373951646,21.1658367569,0.0,0.0,24.9203635341,199.362908273,233.794828226,231.603934064,2.19089416157
 02/21  06:00:00,367.171279766,17.6438725863,0.0,0.0,49.8407270682,199.362908273,186.811233743,182.442996442,4.3682373012
 02/21  07:00:00,430.363580913,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2326.70894015,2322.34328029,4.36565986513
 02/21  08:00:00,527.860472481,29.3057889275,0.0,0.0,149.522181205,199.362908273,1727.90286076,1719.14140049,8.76146026824
 02/21  09:00:00,1049.59315965,29.3057889275,0.0,0.0,448.566543614,448.566543614,938.592440145,920.953205583,17.6392345619
 02/21  10:00:00,1012.70800485,29.3057889275,0.0,0.0,448.566543614,448.566543614,752.799568847,732.92424159,19.875327257
 02/21  11:00:00,963.641688793,29.3057889275,0.0,0.0,448.566543614,448.566543614,585.637081619,563.549605781,22.0874758376
 02/21  12:00:00,963.497132531,29.3057889275,0.0,0.0,448.566543614,448.566543614,437.282450161,412.890506302,24.3919438586
 02/21  13:00:00,913.658307526,29.3057889275,0.0,0.0,448.566543614,398.725816546,449.342761859,420.379164478,28.9635973811
 02/21  14:00:00,963.361031999,29.3057889275,0.0,0.0,448.566543614,448.566543614,297.312321545,268.384367718,28.9279538263
 02/21  15:00:00,963.315839277,29.3057889275,0.0,0.0,448.566543614,448.566543614,247.892547566,230.262697745,17.6298498213
 02/21  16:00:00,963.298718626,29.3057889275,0.0,0.0,448.566543614,448.566543614,228.083362038,212.663272019,15.4200900188
 02/21  17:00:00,1012.19582759,29.3057889275,0.0,0.0,448.566543614,448.566543614,242.200294271,217.843638813,24.356655459
 02/21  18:00:00,899.415894988,29.3057889275,0.0,0.0,348.885089477,398.725816546,337.016398235,323.842512119,13.173886116
 02/21  19:00:00,742.902839713,29.3057889275,0.0,0.0,249.203635341,299.044362409,504.133784525,493.177042227,10.9567422981
 02/21  20:00:00,727.018412062,29.3057889275,0.0,0.0,249.203635341,299.044362409,530.645187727,521.900664638,8.74452308939
 02/21  21:00:00,577.630664834,29.3057889275,0.0,0.0,149.522181205,249.203635341,701.372615844,692.61923283,8.75338301444
 02/21  22:00:00,553.188386621,29.3057889275,0.0,0.0,149.522181205,249.203635341,706.944906,702.57778395,4.36712204939
 02/21  23:00:00,349.356971558,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095218753,0.0,2.19095218753
 02/21  24:00:00,299.99221265,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907206396,0.0,2.1907206396
 02/22  01:00:00,287.770014684,0.0,0.0,0.0,24.9203635341,199.362908273,4.36151204093,0.0,4.36151204093
 02/22  02:00:00,287.770014319,0.0,0.0,0.0,24.9203635341,199.362908273,2.190791614,0.0,2.190791614
 02/22  03:00:00,287.77001453,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094292952,0.0,2.19094292952
 02/22  04:00:00,287.770014741,0.0,0.0,0.0,24.9203635341,199.362908273,4.36157314625,0.0,4.36157314625
 02/22  05:00:00,299.992212269,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063015071,0.0,2.19063015071
 02/22  06:00:00,349.358498364,0.0,0.0,0.0,49.8407270682,199.362908273,4.36758754512,0.0,4.36758754512
 02/22  07:00:00,428.525357925,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1172.40828088,1168.04233929,4.365941594
 02/22  08:00:00,526.764907222,29.3057889275,0.0,0.0,149.522181205,199.362908273,862.979665931,854.21988907,8.75977686127
 02/22  09:00:00,1048.99570107,29.3057889275,0.0,0.0,448.566543614,448.566543614,403.261025497,383.417533142,19.8434923553
 02/22  10:00:00,1012.2611057,29.3057889275,0.0,0.0,448.566543614,448.566543614,321.36755362,301.498217541,19.8693360786
 02/22  11:00:00,963.342193617,29.3057889275,0.0,0.0,448.566543614,448.566543614,286.024898882,266.14449399,19.8804048921
 02/22  12:00:00,963.322183743,29.3057889275,0.0,0.0,448.566543614,448.566543614,262.665395503,238.273291532,24.3921039711
 02/22  13:00:00,913.499815464,29.3057889275,0.0,0.0,448.566543614,398.725816546,285.343392701,256.376816048,28.9665766532
 02/22  14:00:00,963.298467769,29.3057889275,0.0,0.0,448.566543614,448.566543614,236.100494641,207.174550173,28.9259444679
 02/22  15:00:00,963.279696103,29.3057889275,0.0,0.0,448.566543614,448.566543614,215.130224139,197.498612382,17.6316117573
 02/22  16:00:00,963.273942978,29.3057889275,0.0,0.0,448.566543614,448.566543614,209.475573549,191.853368071,17.622205478
 02/22  17:00:00,1012.15976147,29.3057889275,0.0,0.0,448.566543614,448.566543614,203.993526888,181.849604156,22.1439227326
 02/22  18:00:00,899.333604446,29.3057889275,0.0,0.0,348.885089477,398.725816546,245.062393996,231.887235397,13.175158599
 02/22  19:00:00,742.745909775,29.3057889275,0.0,0.0,249.203635341,299.044362409,319.751475213,308.794452495,10.9570227178
 02/22  20:00:00,726.857997169,29.3057889275,0.0,0.0,249.203635341,299.044362409,338.703589968,329.95933853,8.74425143781
 02/22  21:00:00,577.406557078,29.3057889275,0.0,0.0,149.522181205,249.203635341,428.897076434,420.145350143,8.75172629038
 02/22  22:00:00,552.984046261,29.3057889275,0.0,0.0,149.522181205,249.203635341,459.187029379,454.819499029,4.3675303497
 02/22  23:00:00,349.35697128,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077209996,0.0,2.19077209996
 02/22  24:00:00,299.992212569,0.0,0.0,0.0,24.9203635341,199.362908273,4.36161469558,0.0,4.36161469558
 02/23  01:00:00,287.770014218,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084141334,0.0,2.19084141334
 02/23  02:00:00,287.770014055,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060864515,0.0,2.19060864515
 02/23  03:00:00,287.770014293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075955317,0.0,2.19075955317
 02/23  04:00:00,287.770014347,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158750436,0.0,4.36158750436
 02/23  05:00:00,299.992211808,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908281064,0.0,2.1908281064
 02/23  06:00:00,349.358497925,0.0,0.0,0.0,49.8407270682,199.362908273,4.36797905663,0.0,4.36797905663
 02/23  07:00:00,428.259280417,29.3057889275,0.0,0.0,49.8407270682,199.362908273,881.579802036,877.214257908,4.36554412869
 02/23  08:00:00,518.025499806,29.3057889275,0.0,0.0,149.522181205,199.362908273,646.252305929,637.491776255,8.76052967422
 02/23  09:00:00,1048.91826169,29.3057889275,0.0,0.0,448.566543614,448.566543614,317.624214737,297.78123361,19.8429811277
 02/23  10:00:00,1012.19697768,29.3057889275,0.0,0.0,448.566543614,448.566543614,249.147572504,229.276732278,19.8708402259
 02/23  11:00:00,963.292375965,29.3057889275,0.0,0.0,448.566543614,448.566543614,229.920084597,210.038236148,19.8818484488
 02/23  12:00:00,963.277697229,29.3057889275,0.0,0.0,448.566543614,448.566543614,211.784126726,187.393810068,24.3903166582
 02/23  13:00:00,913.447585621,29.3057889275,0.0,0.0,448.566543614,398.725816546,224.253117907,195.288944897,28.9641730097
 02/23  14:00:00,963.246384289,29.3057889275,0.0,0.0,448.566543614,448.566543614,173.526234752,144.601679121,28.9245556309
 02/23  15:00:00,963.228870627,29.3057889275,0.0,0.0,448.566543614,448.566543614,153.381248941,135.748601023,17.6326479178
 02/23  16:00:00,963.223436597,29.3057889275,0.0,0.0,448.566543614,448.566543614,147.506359997,129.883205251,17.6231547457
 02/23  17:00:00,1012.11940847,29.3057889275,0.0,0.0,448.566543614,448.566543614,154.478000238,132.336187794,22.1418124446
 02/23  18:00:00,899.296203811,29.3057889275,0.0,0.0,348.885089477,398.725816546,199.621680228,186.445857591,13.1758226373
 02/23  19:00:00,742.708090121,29.3057889275,0.0,0.0,249.203635341,299.044362409,274.412864803,263.45682574,10.9560390632
 02/23  20:00:00,726.815610232,29.3057889275,0.0,0.0,249.203635341,299.044362409,287.489173729,278.74449462,8.7446791089
 02/23  21:00:00,577.338673387,29.3057889275,0.0,0.0,149.522181205,249.203635341,345.461797347,336.709661482,8.75213586574
 02/23  22:00:00,552.911096924,29.3057889275,0.0,0.0,149.522181205,249.203635341,369.068066674,364.700329917,4.36773675681
 02/23  23:00:00,349.35697103,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087496178,0.0,2.19087496178
 02/23  24:00:00,299.992212228,0.0,0.0,0.0,24.9203635341,199.362908273,4.36143510796,0.0,4.36143510796
 02/24  01:00:00,287.77001383,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094190819,0.0,2.19094190819
 02/24  02:00:00,287.770013618,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907085086,0.0,2.1907085086
 02/24  03:00:00,287.770013984,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148314319,0.0,4.36148314319
 02/24  04:00:00,287.770013877,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077478889,0.0,2.19077478889
 02/24  05:00:00,299.992211474,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092442324,0.0,2.19092442324
 02/24  06:00:00,349.358497473,0.0,0.0,0.0,49.8407270682,199.362908273,4.36816653155,0.0,4.36816653155
 02/24  07:00:00,428.229722836,29.3057889275,0.0,0.0,49.8407270682,199.362908273,848.009254176,843.643525741,4.36572843515
 02/24  08:00:00,518.203617034,29.3057889275,0.0,0.0,149.522181205,199.362908273,847.145927626,837.362271759,9.78365586684
 02/24  09:00:00,1049.12137291,29.3057889275,0.0,0.0,448.566543614,448.566543614,538.726846404,519.915091717,18.8117546863
 02/24  10:00:00,1012.39911863,29.3057889275,0.0,0.0,448.566543614,448.566543614,466.205604363,446.334172403,19.8714319602
 02/24  11:00:00,963.453656904,29.3057889275,0.0,0.0,448.566543614,448.566543614,396.810763804,376.928399805,19.8823639991
 02/24  12:00:00,963.397720813,29.3057889275,0.0,0.0,448.566543614,448.566543614,331.556013025,307.165232726,24.3907802996
 02/24  13:00:00,913.567355284,29.3057889275,0.0,0.0,448.566543614,398.725816546,341.741492824,312.777001032,28.9644917912
 02/24  14:00:00,963.336268489,29.3057889275,0.0,0.0,448.566543614,448.566543614,261.271377294,232.348571146,28.922806148
 02/24  15:00:00,963.29068679,29.3057889275,0.0,0.0,448.566543614,448.566543614,210.155211608,192.523366602,17.6318450062
 02/24  16:00:00,963.31024214,29.3057889275,0.0,0.0,448.566543614,448.566543614,233.85355435,216.230320039,17.6232343112
 02/24  17:00:00,1012.23287372,29.3057889275,0.0,0.0,448.566543614,448.566543614,271.07415034,248.932382145,22.1417681948
 02/24  18:00:00,899.413201065,29.3057889275,0.0,0.0,348.885089477,398.725816546,314.5978375,301.422025157,13.1758123435
 02/24  19:00:00,742.84091966,29.3057889275,0.0,0.0,249.203635341,299.044362409,399.664735737,388.708724941,10.9560107968
 02/24  20:00:00,726.963572087,29.3057889275,0.0,0.0,249.203635341,299.044362409,428.539522808,419.794864767,8.74465804156
 02/24  21:00:00,577.494979647,29.3057889275,0.0,0.0,149.522181205,249.203635341,489.467381194,480.715284814,8.75209638056
 02/24  22:00:00,553.066281881,29.3057889275,0.0,0.0,149.522181205,249.203635341,507.730002413,503.362281179,4.36772123422
 02/24  23:00:00,349.356970638,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086749427,0.0,2.19086749427
 02/24  24:00:00,299.992211845,0.0,0.0,0.0,24.9203635341,199.362908273,4.36141786987,0.0,4.36141786987
 02/25  01:00:00,237.929286334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093182449,0.0,2.19093182449
 02/25  02:00:00,237.929286126,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069764591,0.0,2.19069764591
 02/25  03:00:00,237.929286486,0.0,0.0,0.0,24.9203635341,149.522181205,4.3614587248,0.0,4.3614587248
 02/25  04:00:00,237.929286392,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076123446,0.0,2.19076123446
 02/25  05:00:00,250.548640661,0.395112878201,0.0,0.0,24.9203635341,149.522181205,4.55082065764,2.35991074233,2.19090991531
 02/25  06:00:00,276.582813182,1.975564391,0.0,0.0,24.9203635341,149.522181205,15.7378116869,11.369680733,4.3681309539
 02/25  07:00:00,428.332251533,29.3057889275,0.0,0.0,49.8407270682,199.362908273,863.879148906,859.513458433,4.36569047295
 02/25  08:00:00,418.570233204,29.3057889275,0.0,0.0,49.8407270682,199.362908273,825.191504097,818.640818579,6.5506855182
 02/25  09:00:00,650.494771029,29.3057889275,0.0,0.0,249.203635341,249.203635341,609.270229306,602.706874933,6.5633543729
 02/25  10:00:00,613.729628189,29.3057889275,0.0,0.0,249.203635341,249.203635341,504.253795866,493.297195755,10.9566001107
 02/25  11:00:00,564.737051899,29.3057889275,0.0,0.0,249.203635341,249.203635341,395.815024,384.868915478,10.9461085223
 02/25  12:00:00,564.670112958,29.3057889275,0.0,0.0,249.203635341,249.203635341,324.382407866,313.41689394,10.9655139257
 02/25  13:00:00,564.647049326,29.3057889275,0.0,0.0,249.203635341,249.203635341,304.526011467,293.574331296,10.951680171
 02/25  14:00:00,564.629399567,29.3057889275,0.0,0.0,249.203635341,249.203635341,288.675755301,277.730515971,10.9452393299
 02/25  15:00:00,315.531614978,29.3057889275,0.0,0.0,74.7610906023,174.442544739,415.504203558,408.940990097,6.56321346142
 02/25  16:00:00,315.569370181,29.3057889275,0.0,0.0,74.7610906023,174.442544739,471.201062246,462.465861625,8.73520062094
 02/25  17:00:00,364.500751041,29.3057889275,0.0,0.0,74.7610906023,174.442544739,526.805820575,520.245173058,6.56064751742
 02/25  18:00:00,326.490110211,29.3057889275,0.0,0.0,24.9203635341,149.522181205,637.744484827,633.379130431,4.36535439553
 02/25  19:00:00,339.386417182,0.0,0.0,0.0,24.9203635341,149.522181205,4.36559689723,0.0,4.36559689723
 02/25  20:00:00,323.485688304,0.0,0.0,0.0,24.9203635341,149.522181205,2.19301839092,0.0,2.19301839092
 02/25  21:00:00,323.485688392,0.0,0.0,0.0,24.9203635341,149.522181205,4.36543129139,0.0,4.36543129139
 02/25  22:00:00,299.042310452,0.0,0.0,0.0,24.9203635341,149.522181205,4.36928240187,0.0,4.36928240187
 02/25  23:00:00,274.59587992,0.0,0.0,0.0,24.9203635341,149.522181205,4.36160334415,0.0,4.36160334415
 02/25  24:00:00,250.151484008,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064174557,0.0,2.19064174557
 02/26  01:00:00,237.928777158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959314951,0.0,2.18959314951
 02/26  02:00:00,239.517016069,1.5804515128,0.0,0.0,24.9203635341,149.522181205,11.7909726887,9.60126538087,2.18970730782
 02/26  03:00:00,239.915223297,1.975564391,0.0,0.0,24.9203635341,149.522181205,15.6089155147,13.4190931567,2.18982235798
 02/26  04:00:00,239.51980022,1.5804515128,0.0,0.0,24.9203635341,149.522181205,15.2285401826,13.0387083241,2.18983185849
 02/26  05:00:00,252.140253098,1.975564391,0.0,0.0,24.9203635341,149.522181205,19.1059406777,16.9162044199,2.18973625779
 02/26  06:00:00,276.190667048,1.5804515128,0.0,0.0,24.9203635341,149.522181205,20.7950442259,16.4290375781,4.3660066478
 02/26  07:00:00,325.475741784,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.9445385099,19.7547000521,2.18983845785
 02/26  08:00:00,315.348781029,1.5804515128,0.0,0.0,24.9203635341,149.522181205,19.9975081868,17.8076353231,2.18987286375
 02/26  09:00:00,298.657518328,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.1757775665,18.9861037797,2.18967378682
 02/26  10:00:00,261.590707347,1.5804515128,0.0,0.0,24.9203635341,149.522181205,14.8810208548,12.69146526,2.18955559479
 02/26  11:00:00,213.093354342,1.975564391,0.0,0.0,24.9203635341,149.522181205,10.3482237376,8.15847790726,2.18974583038
 02/26  12:00:00,212.698214436,1.5804515128,0.0,0.0,24.9203635341,149.522181205,11.2373950625,6.87345185428,4.36394320823
 02/26  13:00:00,213.093832853,1.975564391,0.0,0.0,24.9203635341,149.522181205,9.69030958949,7.49831565123,2.19199393826
 02/26  14:00:00,211.113716084,0.0,0.0,0.0,24.9203635341,149.522181205,6.54502026314,0.0,6.54502026314
 02/26  15:00:00,211.112189854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195926269,0.0,2.19195926269
 02/26  16:00:00,211.111172798,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898520498,0.0,2.1898520498
 02/26  17:00:00,261.584801204,1.5804515128,0.0,0.0,24.9203635341,149.522181205,7.6007047506,5.41084419882,2.18986055177
 02/26  18:00:00,298.649196426,1.975564391,0.0,0.0,24.9203635341,149.522181205,10.9191707689,8.72950931951,2.18966144942
 02/26  19:00:00,340.973093956,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.0304058313,9.56597112107,2.46443471022
 02/26  20:00:00,325.470514792,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.3991450524,13.3143319402,4.08481311218
 02/26  21:00:00,325.076315112,1.5804515128,0.0,0.0,24.9203635341,149.522181205,16.6313700758,14.4414873474,2.18988272837
 02/26  22:00:00,301.032258569,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.1997261708,19.0067373706,2.19298880024
 02/26  23:00:00,276.191981231,1.5804515128,0.0,0.0,24.9203635341,149.522181205,22.1246301398,19.9347883396,2.18984180025
 02/26  24:00:00,252.148516051,1.975564391,0.0,0.0,24.9203635341,149.522181205,31.4574426498,27.0979832742,4.35945937565
 02/27  01:00:00,289.371339068,1.5804515128,0.0,0.0,24.9203635341,199.362908273,27.9071709525,25.7162526455,2.19091830699
 02/27  02:00:00,289.770715751,1.975564391,0.0,0.0,24.9203635341,199.362908273,33.1267317885,30.9358197911,2.19091199742
 02/27  03:00:00,289.377768971,1.5804515128,0.0,0.0,24.9203635341,199.362908273,35.7389799128,33.5480742359,2.19090567691
 02/27  04:00:00,289.779868518,1.975564391,0.0,0.0,24.9203635341,199.362908273,46.3946757394,42.0332697839,4.36140595549
 02/27  05:00:00,301.614681994,1.5804515128,0.0,0.0,24.9203635341,199.362908273,53.4860969963,51.2953653312,2.19073166515
 02/27  06:00:00,351.383804839,1.975564391,0.0,0.0,49.8407270682,199.362908273,64.7221629526,60.3544037874,4.36775916524
 02/27  07:00:00,429.074884048,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1597.20161532,1592.83604,4.36557531861
 02/27  08:00:00,520.104907163,29.3057889275,0.0,0.0,149.522181205,199.362908273,2237.79176098,2229.03186014,8.75990083943
 02/27  09:00:00,1050.81022695,29.3057889275,0.0,0.0,448.566543614,448.566543614,1408.60334236,1388.76281612,19.8405262426
 02/27  10:00:00,1013.82214684,29.3057889275,0.0,0.0,448.566543614,448.566543614,1053.27739377,1033.40896779,19.8684259736
 02/27  11:00:00,964.634543684,29.3057889275,0.0,0.0,448.566543614,448.566543614,852.983346523,833.104289058,19.8790574651
 02/27  12:00:00,964.508298764,29.3057889275,0.0,0.0,448.566543614,448.566543614,783.692038325,759.30241159,24.3896267346
 02/27  13:00:00,914.478099707,29.3057889275,0.0,0.0,448.566543614,398.725816546,687.933586179,658.971116359,28.9624698194
 02/27  14:00:00,964.144224158,29.3057889275,0.0,0.0,448.566543614,448.566543614,612.337174161,583.411202867,28.9259712944
 02/27  15:00:00,964.030470806,29.3057889275,0.0,0.0,448.566543614,448.566543614,555.37040727,537.74168777,17.6287194997
 02/27  16:00:00,963.917071246,29.3057889275,0.0,0.0,448.566543614,448.566543614,494.96372183,479.543105868,15.4206159621
 02/27  17:00:00,1012.77580769,29.3057889275,0.0,0.0,448.566543614,448.566543614,483.740747516,459.387088376,24.3536591406
 02/27  18:00:00,900.005595996,29.3057889275,0.0,0.0,348.885089477,398.725816546,532.099922479,518.926627131,13.1732953473
 02/27  19:00:00,743.769301987,29.3057889275,0.0,0.0,249.203635341,299.044362409,784.34143367,773.384525805,10.956907865
 02/27  20:00:00,728.107424707,29.3057889275,0.0,0.0,249.203635341,299.044362409,904.419150875,895.675718848,8.74343202649
 02/27  21:00:00,578.793509614,29.3057889275,0.0,0.0,149.522181205,249.203635341,999.583855812,990.831683476,8.75217233568
 02/27  22:00:00,554.493867539,29.3057889275,0.0,0.0,149.522181205,249.203635341,1038.30497656,1033.93723614,4.36774042501
 02/27  23:00:00,349.356969359,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086175322,0.0,2.19086175322
 02/27  24:00:00,299.992210171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081603548,0.0,2.19081603548
 02/28  01:00:00,289.757918014,1.975564391,0.0,0.0,24.9203635341,199.362908273,11.1166730308,6.75506220798,4.36161082281
 02/28  02:00:00,289.363820229,1.5804515128,0.0,0.0,24.9203635341,199.362908273,9.54434937073,7.35347975762,2.19086961311
 02/28  03:00:00,289.770101016,1.975564391,0.0,0.0,24.9203635341,199.362908273,15.7876581362,13.5970255726,2.19063256353
 02/28  04:00:00,289.37194894,1.5804515128,0.0,0.0,24.9203635341,199.362908273,14.1865766227,11.9956440794,2.1909325433
 02/28  05:00:00,302.005704647,1.975564391,0.0,0.0,24.9203635341,199.362908273,25.681738476,21.3198958894,4.36184258655
 02/28  06:00:00,350.968243535,1.5804515128,0.0,0.0,49.8407270682,199.362908273,20.9376471741,16.5695597184,4.3680874557
 02/28  07:00:00,428.829931081,29.3057889275,0.0,0.0,49.8407270682,199.362908273,771.7188261,767.353333257,4.36549284329
 02/28  08:00:00,519.072423089,29.3057889275,0.0,0.0,149.522181205,199.362908273,1126.1581031,1117.39726041,8.76084268974
 02/28  09:00:00,1049.73853469,29.3057889275,0.0,0.0,448.566543614,448.566543614,802.509681006,784.873132803,17.6365482032
 02/28  10:00:00,1012.73111529,29.3057889275,0.0,0.0,448.566543614,448.566543614,563.815161486,543.942866794,19.8722946916
 02/28  11:00:00,963.525739253,29.3057889275,0.0,0.0,448.566543614,448.566543614,337.298258901,316.093597848,21.2046610528
 02/28  12:00:00,963.354476539,29.3059268296,0.0,0.0,448.566543614,448.566543614,209.683411129,186.622678087,23.0607330416
 02/28  13:00:00,914.035875145,29.8472439672,0.0,0.0,448.566543614,398.725816546,205.071544126,173.880148806,31.1913953199
 02/28  14:00:00,965.466789,31.4943375853,0.0,0.0,448.566543614,448.566543614,157.209159255,130.514288812,26.694870443
 02/28  15:00:00,965.784267193,31.8600996985,0.0,0.0,448.566543614,448.566543614,116.474534072,98.845365497,17.6291685749
 02/28  16:00:00,965.043732249,31.1590671665,0.0,0.0,448.566543614,448.566543614,81.6049256351,63.9843886037,17.6205370314
 02/28  17:00:00,1012.40530719,29.6271568769,0.0,0.0,448.566543614,448.566543614,86.0792533948,63.9402563398,22.138997055
 02/28  18:00:00,899.242767055,29.3057889275,0.0,0.0,348.885089477,398.725816546,102.876367482,87.5084381146,15.367929367
 02/28  19:00:00,734.137917699,29.3057889275,0.0,0.0,249.203635341,299.044362409,184.691328104,173.734996497,10.9563316065
 02/28  20:00:00,726.82818308,29.3057889275,0.0,0.0,249.203635341,299.044362409,235.646202453,229.082898995,6.56330345866
 02/28  21:00:00,577.386238577,29.3057889275,0.0,0.0,149.522181205,249.203635341,326.295637289,317.543483025,8.75215426375
 02/28  22:00:00,552.982319246,29.3057889275,0.0,0.0,149.522181205,249.203635341,377.654918449,373.287111449,4.36780699983
 02/28  23:00:00,349.356969142,0.0,0.0,0.0,49.8407270682,199.362908273,4.3617759762,0.0,4.3617759762
 02/28  24:00:00,299.992209575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064628667,0.0,2.19064628667
 03/01  01:00:00,287.770011145,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078992676,0.0,2.19078992676
 03/01  02:00:00,287.770011546,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162968778,0.0,4.36162968778
 03/01  03:00:00,287.770011298,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083989748,0.0,2.19083989748
 03/01  04:00:00,287.770011133,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060182182,0.0,2.19060182182
 03/01  05:00:00,299.992209185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074602957,0.0,2.19074602957
 03/01  06:00:00,350.151799747,0.790225756401,0.0,0.0,49.8407270682,199.362908273,7.67590535644,3.30778596683,4.36811938961
 03/01  07:00:00,428.252163364,29.3057889275,0.0,0.0,49.8407270682,199.362908273,735.532869256,731.167061317,4.36580793908
 03/01  08:00:00,518.034696947,29.3057889275,0.0,0.0,149.522181205,199.362908273,570.734627285,559.789475652,10.9451516329
 03/01  09:00:00,1048.98408611,29.3057889275,0.0,0.0,448.566543614,448.566543614,349.938280815,332.300281438,17.6379993779
 03/01  10:00:00,1012.24353072,29.3057889275,0.0,0.0,448.566543614,448.566543614,274.518014491,254.651459488,19.8665550023
 03/01  11:00:00,963.28752592,29.3057889275,0.0,0.0,448.566543614,448.566543614,202.189476201,182.31274415,19.8767320506
 03/01  12:00:00,963.260532653,29.3057889275,0.0,0.0,448.566543614,448.566543614,173.596990172,149.207055264,24.3899349082
 03/01  13:00:00,913.456440013,29.3057889275,0.0,0.0,448.566543614,398.725816546,216.198673411,187.236750311,28.9619231001
 03/01  14:00:00,963.264471527,29.3057889275,0.0,0.0,448.566543614,448.566543614,181.931029154,153.013457442,28.9175717123
 03/01  15:00:00,963.25282915,29.3057889275,0.0,0.0,448.566543614,448.566543614,170.343959285,152.71552244,17.628436845
 03/01  16:00:00,963.261673206,29.3057889275,0.0,0.0,448.566543614,448.566543614,182.742025209,165.120938124,17.6210870848
 03/01  17:00:00,1012.16853244,29.3057889275,0.0,0.0,448.566543614,448.566543614,203.426420463,181.28531221,22.141108253
 03/01  18:00:00,899.352064165,29.3057889275,0.0,0.0,348.885089477,398.725816546,253.823021738,240.64750285,13.1755188886
 03/01  19:00:00,734.22931766,29.3057889275,0.0,0.0,249.203635341,299.044362409,335.621112698,324.665418786,10.9556939127
 03/01  20:00:00,726.890365152,29.3057889275,0.0,0.0,249.203635341,299.044362409,360.722142842,351.97775976,8.74438308167
 03/01  21:00:00,577.417096435,29.3057889275,0.0,0.0,149.522181205,249.203635341,420.364622449,411.612917651,8.75170479857
 03/01  22:00:00,552.98783108,29.3057889275,0.0,0.0,149.522181205,249.203635341,440.699977783,436.332423573,4.36755420969
 03/01  23:00:00,349.356968053,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078614613,0.0,2.19078614613
 03/01  24:00:00,299.992209346,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162180634,0.0,4.36162180634
 03/02  01:00:00,287.770010675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083345749,0.0,2.19083345749
 03/02  02:00:00,287.770010513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059429977,0.0,2.19059429977
 03/02  03:00:00,287.770010753,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073714961,0.0,2.19073714961
 03/02  04:00:00,287.770010823,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152018423,0.0,4.36152018423
 03/02  05:00:00,301.183614991,1.1853386346,0.0,0.0,24.9203635341,199.362908273,9.61094083293,7.42007941178,2.19086142115
 03/02  06:00:00,350.949159161,1.5804515128,0.0,0.0,49.8407270682,199.362908273,16.8617479172,12.4936364996,4.3681114176
 03/02  07:00:00,428.386620388,29.3057889275,0.0,0.0,49.8407270682,199.362908273,953.718487849,949.35310386,4.36538398916
 03/02  08:00:00,509.964698395,29.3057889275,0.0,0.0,149.522181205,199.362908273,1094.10691229,1085.34703297,8.75987932046
 03/02  09:00:00,1049.26915919,29.3057889275,0.0,0.0,448.566543614,448.566543614,621.318361274,601.47804963,19.840311644
 03/02  10:00:00,1012.26499272,29.3057889275,0.0,0.0,448.566543614,448.566543614,271.83023121,251.961473472,19.8687577382
 03/02  11:00:00,963.269655705,29.3057889275,0.0,0.0,448.566543614,448.566543614,165.912729079,146.035071046,19.8776580333
 03/02  12:00:00,963.278390481,29.3057889275,0.0,0.0,448.566543614,448.566543614,176.975294422,152.588045967,24.3872484552
 03/02  13:00:00,913.451109533,29.3057889275,0.0,0.0,448.566543614,398.725816546,192.330050834,163.37002803,28.9600228043
 03/02  14:00:00,963.881147966,29.939962827,0.0,0.0,448.566543614,448.566543614,146.681269895,119.983105101,26.6981647939
 03/02  15:00:00,964.622551036,30.7199321834,0.0,0.0,448.566543614,448.566543614,108.703995698,91.0728576589,17.6311380391
 03/02  16:00:00,964.193741485,30.3210479643,0.0,0.0,448.566543614,448.566543614,77.8461126631,60.2246728553,17.6214398078
 03/02  17:00:00,1012.12941183,29.3409258579,0.0,0.0,448.566543614,448.566543614,107.908531286,83.5561050693,24.3524262167
 03/02  18:00:00,899.33931285,29.3057889275,0.0,0.0,348.885089477,398.725816546,215.177691948,202.006723538,13.1709684104
 03/02  19:00:00,734.329041863,29.3057889275,0.0,0.0,249.203635341,299.044362409,405.039140751,394.082727501,10.9564132497
 03/02  20:00:00,727.133257024,29.3057889275,0.0,0.0,249.203635341,299.044362409,564.382918599,557.820211287,6.56270731132
 03/02  21:00:00,577.780003839,29.3057889275,0.0,0.0,149.522181205,249.203635341,714.629268139,705.876507367,8.75276077204
 03/02  22:00:00,553.445456107,29.3057889275,0.0,0.0,149.522181205,249.203635341,785.794181114,781.426063015,4.36811809896
 03/02  23:00:00,349.356967749,0.0,0.0,0.0,49.8407270682,199.362908273,4.36155045397,0.0,4.36155045397
 03/02  24:00:00,299.992208275,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079744067,0.0,2.19079744067
 03/03  01:00:00,287.77001003,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055643403,0.0,2.19055643403
 03/03  02:00:00,287.770010207,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153695839,0.0,4.36153695839
 03/03  03:00:00,289.357516188,1.5804515128,0.0,0.0,24.9203635341,199.362908273,8.78392155363,6.59332291481,2.19059863882
 03/03  04:00:00,289.756912068,1.975564391,0.0,0.0,24.9203635341,199.362908273,12.8028373686,10.6119432042,2.1908941644
 03/03  05:00:00,301.58437226,1.5804515128,0.0,0.0,24.9203635341,199.362908273,15.3417548569,10.9803173216,4.36143753524
 03/03  06:00:00,351.349470285,1.975564391,0.0,0.0,49.8407270682,199.362908273,18.8404204379,14.4727505805,4.36766985736
 03/03  07:00:00,428.435318635,29.3057889275,0.0,0.0,49.8407270682,199.362908273,806.614877807,804.421954828,2.1929229783
 03/03  08:00:00,510.274647049,29.3057889275,0.0,0.0,149.522181205,199.362908273,1175.71043521,1164.76480811,10.9456270999
 03/03  09:00:00,1049.7187377,29.3057889275,0.0,0.0,448.566543614,448.566543614,876.945379064,859.307007129,17.6383719347
 03/03  10:00:00,1012.87737941,29.3057889275,0.0,0.0,448.566543614,448.566543614,705.106930038,685.240240869,19.8666891686
 03/03  11:00:00,963.673831717,29.3057889275,0.0,0.0,448.566543614,448.566543614,449.581868939,429.704304777,19.8775641612
 03/03  12:00:00,963.529760952,29.3057889275,0.0,0.0,448.566543614,448.566543614,344.549596531,320.160773615,24.3888229162
 03/03  13:00:00,913.599587587,29.3057889275,0.0,0.0,448.566543614,398.725816546,281.37108763,252.410671446,28.960416184
 03/03  14:00:00,963.353421998,29.3057889275,0.0,0.0,448.566543614,448.566543614,217.283500594,188.367840199,28.9156603956
 03/03  15:00:00,963.346674223,29.3057889275,0.0,0.0,448.566543614,448.566543614,213.612170682,195.984865456,17.6273052259
 03/03  16:00:00,963.377238222,29.3057889275,0.0,0.0,448.566543614,448.566543614,245.742253275,228.120116795,17.6221364804
 03/03  17:00:00,1012.3325266,29.3057889275,0.0,0.0,448.566543614,448.566543614,309.686806672,287.547819978,22.1389866943
 03/03  18:00:00,899.563719639,29.3057889275,0.0,0.0,348.885089477,398.725816546,393.285132365,380.110832227,13.1743001379
 03/03  19:00:00,734.548681997,29.3057889275,0.0,0.0,249.203635341,299.044362409,557.527175971,546.571000626,10.9561753455
 03/03  20:00:00,727.27720537,29.3057889275,0.0,0.0,249.203635341,299.044362409,633.646997666,624.903451728,8.74354593826
 03/03  21:00:00,577.865606727,29.3057889275,0.0,0.0,149.522181205,249.203635341,727.060538244,718.308549136,8.75198910875
 03/03  22:00:00,553.486361006,29.3057889275,0.0,0.0,149.522181205,249.203635341,771.318410686,766.951288092,4.36712259396
 03/03  23:00:00,349.356966672,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076423396,0.0,2.19076423396
 03/03  24:00:00,299.99220781,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907134794,0.0,2.1907134794
 03/04  01:00:00,238.326590622,0.395112878201,0.0,0.0,24.9203635341,149.522181205,6.31142627939,1.94996201834,4.36146426105
 03/04  02:00:00,239.916894331,1.975564391,0.0,0.0,24.9203635341,149.522181205,12.9064017278,10.7155536767,2.19084805112
 03/04  03:00:00,239.524212857,1.5804515128,0.0,0.0,24.9203635341,149.522181205,15.096647129,12.9057565879,2.1908905411
 03/04  04:00:00,239.925343355,1.975564391,0.0,0.0,24.9203635341,149.522181205,22.6678742853,18.3064370408,4.36143724449
 03/04  05:00:00,251.756137925,1.5804515128,0.0,0.0,24.9203635341,149.522181205,23.8425616724,21.6520150692,2.19054660318
 03/04  06:00:00,276.599630223,1.975564391,0.0,0.0,24.9203635341,149.522181205,28.2440156752,23.8766727317,4.36734294351
 03/04  07:00:00,428.658280772,29.3057889275,0.0,0.0,49.8407270682,199.362908273,953.063225849,948.697562509,4.36566334023
 03/04  08:00:00,410.423078325,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1010.92589502,1006.55202299,4.37387203447
 03/04  09:00:00,650.783594995,29.3057889275,0.0,0.0,249.203635341,249.203635341,765.657944605,756.913718146,8.74422645892
 03/04  10:00:00,614.036686254,29.3057889275,0.0,0.0,249.203635341,249.203635341,704.045899005,693.090688651,10.9552103543
 03/04  11:00:00,565.038017079,29.3057889275,0.0,0.0,249.203635341,249.203635341,616.008601156,605.064184149,10.9444170071
 03/04  12:00:00,564.942087308,29.3057889275,0.0,0.0,249.203635341,249.203635341,536.679915678,525.712856418,10.9670592604
 03/04  13:00:00,564.887886347,29.3057889275,0.0,0.0,249.203635341,249.203635341,497.759029092,486.808033309,10.950995783
 03/04  14:00:00,564.771270269,29.3057889275,0.0,0.0,249.203635341,249.203635341,390.701893457,381.941925483,8.7599679735
 03/04  15:00:00,315.583194679,29.3057889275,0.0,0.0,74.7610906023,174.442544739,423.716881149,414.97242214,8.74445900877
 03/04  16:00:00,315.588484816,29.3057889275,0.0,0.0,74.7610906023,174.442544739,445.507158714,438.951131148,6.55602756548
 03/04  17:00:00,364.476975848,29.3057889275,0.0,0.0,74.7610906023,174.442544739,462.179404382,453.439266851,8.74013753094
 03/04  18:00:00,326.440160587,29.3057889275,0.0,0.0,24.9203635341,149.522181205,539.974075361,537.781051428,2.19302393273
 03/04  19:00:00,330.842744985,0.0,0.0,0.0,24.9203635341,149.522181205,4.36563016663,0.0,4.36563016663
 03/04  20:00:00,323.485682801,0.0,0.0,0.0,24.9203635341,149.522181205,4.365622566,0.0,4.365622566
 03/04  21:00:00,323.485682819,0.0,0.0,0.0,24.9203635341,149.522181205,4.36582573531,0.0,4.36582573531
 03/04  22:00:00,299.042303064,0.0,0.0,0.0,24.9203635341,149.522181205,4.36951567264,0.0,4.36951567264
 03/04  23:00:00,274.595875382,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062568488,0.0,2.19062568488
 03/04  24:00:00,251.34306835,1.1853386346,0.0,0.0,24.9203635341,149.522181205,9.4958110183,7.30504576956,2.19076524874
 03/05  01:00:00,239.917271515,1.975564391,0.0,0.0,24.9203635341,149.522181205,19.4827764047,15.123278482,4.35949792272
 03/05  02:00:00,239.521016337,1.5804515128,0.0,0.0,24.9203635341,149.522181205,15.9826542692,13.7928411109,2.18981315821
 03/05  03:00:00,239.922844806,1.975564391,0.0,0.0,24.9203635341,149.522181205,23.843522985,21.6536689043,2.1898540807
 03/05  04:00:00,239.52541378,1.5804515128,0.0,0.0,24.9203635341,149.522181205,21.1312308328,18.9415836037,2.18964722906
 03/05  05:00:00,252.15253223,1.975564391,0.0,0.0,24.9203635341,149.522181205,32.5877753946,30.3979603381,2.18981505648
 03/05  06:00:00,276.199220868,1.5804515128,0.0,0.0,24.9203635341,149.522181205,29.9201366247,25.5541116668,4.3660249579
 03/05  07:00:00,325.495873909,1.975564391,0.0,0.0,24.9203635341,149.522181205,44.310821123,42.1210736544,2.18974746858
 03/05  08:00:00,320.193092405,14.8985134788,0.0,0.0,24.9203635341,149.522181205,100.437552393,98.2476996252,2.18985276803
 03/05  09:00:00,316.776018997,19.9941188156,0.0,0.0,24.9203635341,149.522181205,136.823162629,134.633329964,2.18983266505
 03/05  10:00:00,272.620333384,12.5482672495,0.0,0.0,24.9203635341,149.522181205,86.3674798821,84.1777307562,2.18974912593
 03/05  11:00:00,213.14134913,1.975564391,0.0,0.0,24.9203635341,149.522181205,65.6712815177,63.4814271299,2.18985438784
 03/05  12:00:00,212.729707675,1.5804515128,0.0,0.0,24.9203635341,149.522181205,44.9177955656,42.7258993803,2.19189618526
 03/05  13:00:00,213.135104281,1.975564391,0.0,0.0,24.9203635341,149.522181205,58.5523809331,54.1884900141,4.36389091902
 03/05  14:00:00,212.725137702,1.5804515128,0.0,0.0,24.9203635341,149.522181205,39.6172591203,35.2471970367,4.37006208359
 03/05  15:00:00,213.13339342,1.975564391,0.0,0.0,24.9203635341,149.522181205,56.0359860368,51.6724174101,4.36356862672
 03/05  16:00:00,212.727859306,1.5804515128,0.0,0.0,24.9203635341,149.522181205,43.0071348696,40.8175067025,2.1896281671
 03/05  17:00:00,262.037623826,1.975564391,0.0,0.0,24.9203635341,149.522181205,71.6464203156,69.4565623187,2.18985799692
 03/05  18:00:00,310.073841554,13.3316826593,0.0,0.0,24.9203635341,149.522181205,86.071143729,83.881306358,2.189837371
 03/05  19:00:00,348.630776339,17.6438725863,0.0,0.0,24.9203635341,149.522181205,163.395203823,161.205386158,2.18981766542
 03/05  20:00:00,344.820599354,21.1658367569,0.0,0.0,24.9203635341,149.522181205,190.789721664,188.599882968,2.18983869518
 03/05  21:00:00,341.337528589,17.6438725863,0.0,0.0,24.9203635341,149.522181205,232.867170823,230.677331349,2.18983947483
 03/05  22:00:00,320.428400521,21.1658367569,0.0,0.0,24.9203635341,149.522181205,246.957095827,242.591105407,4.3659904198
 03/05  23:00:00,292.518838952,17.6438725863,0.0,0.0,24.9203635341,149.522181205,305.481745433,303.291910585,2.18983484814
 03/05  24:00:00,271.592307959,21.1658367569,0.0,0.0,24.9203635341,149.522181205,297.427304527,295.237489807,2.18981471976
 03/06  01:00:00,305.748109129,17.6438725863,0.0,0.0,24.9203635341,199.362908273,353.977480223,351.786874078,2.19060614529
 03/06  02:00:00,309.406353075,21.3163979594,0.0,0.0,24.9203635341,199.362908273,332.482130699,330.291234457,2.19089624226
 03/06  03:00:00,307.465137114,19.300045814,0.0,0.0,24.9203635341,199.362908273,402.579064817,398.217320224,4.36174459237
 03/06  04:00:00,310.821088849,22.6714487821,0.0,0.0,24.9203635341,199.362908273,375.870472326,373.67962402,2.19084830613
 03/06  05:00:00,319.98249622,19.5258876178,0.0,0.0,24.9203635341,199.362908273,445.800701213,443.609793245,2.19090796779
 03/06  06:00:00,372.443482365,22.6714487821,0.0,0.0,49.8407270682,199.362908273,389.340821542,384.972804352,4.36801718987
 03/06  07:00:00,430.534349597,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2200.67087524,2196.30510907,4.36576617143
 03/06  08:00:00,516.789219149,29.3057889275,0.0,0.0,149.522181205,199.362908273,3462.97897278,3452.0341645,10.9448082783
 03/06  09:00:00,1053.3582965,29.3057889275,0.0,0.0,448.566543614,448.566543614,1421.30610283,1403.67020735,17.6358954822
 03/06  10:00:00,1014.63919634,29.3057889275,0.0,0.0,448.566543614,448.566543614,956.999684673,937.13004143,19.8696432429
 03/06  11:00:00,964.651570286,29.3057889275,0.0,0.0,448.566543614,448.566543614,669.562677868,649.683335172,19.8793426961
 03/06  12:00:00,964.116223171,29.3057889275,0.0,0.0,448.566543614,448.566543614,516.052801402,491.668016268,24.3847851338
 03/06  13:00:00,914.15624509,29.3057889275,0.0,0.0,448.566543614,398.725816546,523.464564337,494.506393456,28.9581708814
 03/06  14:00:00,964.34048313,29.8391715271,0.0,0.0,448.566543614,448.566543614,449.901036934,423.204367842,26.6966690919
 03/06  15:00:00,964.348019224,29.9495444147,0.0,0.0,448.566543614,448.566543614,406.944996484,389.314665555,17.6303309292
 03/06  16:00:00,963.701549885,29.3662414247,0.0,0.0,448.566543614,448.566543614,377.34968736,359.729436294,17.6202510654
 03/06  17:00:00,1012.48960836,29.3057889275,0.0,0.0,448.566543614,448.566543614,357.583650053,335.44535926,22.1382907931
 03/06  18:00:00,899.719413181,29.3057889275,0.0,0.0,348.885089477,398.725816546,427.048693703,411.685331508,15.3633621959
 03/06  19:00:00,734.732821237,29.3057889275,0.0,0.0,249.203635341,299.044362409,586.730970647,575.775013179,10.9559574684
 03/06  20:00:00,727.561297257,29.3057889275,0.0,0.0,249.203635341,299.044362409,738.948526737,732.385461596,6.56306514076
 03/06  21:00:00,578.312829553,29.3057889275,0.0,0.0,149.522181205,249.203635341,951.675502934,942.923838137,8.75166479679
 03/06  22:00:00,553.953646713,29.3057889275,0.0,0.0,149.522181205,249.203635341,1012.41332843,1008.04572148,4.36760695273
 03/06  23:00:00,349.356964999,0.0,0.0,0.0,49.8407270682,199.362908273,4.36164989796,0.0,4.36164989796
 03/06  24:00:00,299.992205629,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040715142,0.0,2.19040715142
 03/07  01:00:00,288.563506841,0.790225756401,0.0,0.0,24.9203635341,199.362908273,4.68358190656,2.4929145612,2.19066734537
 03/07  02:00:00,289.3586016,1.5804515128,0.0,0.0,24.9203635341,199.362908273,10.572034133,6.21029277777,4.36174135526
 03/07  03:00:00,289.760081713,1.975564391,0.0,0.0,24.9203635341,199.362908273,13.289845256,11.0990009693,2.19084428664
 03/07  04:00:00,289.363858855,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.4738752907,10.2830505739,2.19082471688
 03/07  05:00:00,301.989319629,1.975564391,0.0,0.0,24.9203635341,199.362908273,18.7812261649,16.5906473817,2.19057878316
 03/07  06:00:00,350.955965522,1.5804515128,0.0,0.0,49.8407270682,199.362908273,17.5187035389,13.1509839295,4.36771960931
 03/07  07:00:00,428.87010661,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1021.51932333,1017.15394236,4.3653809701
 03/07  08:00:00,510.526892543,29.3057889275,0.0,0.0,149.522181205,199.362908273,1314.4775213,1303.53258787,10.944933427
 03/07  09:00:00,1049.69568451,29.3057889275,0.0,0.0,448.566543614,448.566543614,856.916658761,839.279584946,17.6370738146
 03/07  10:00:00,1012.94046075,29.3057889275,0.0,0.0,448.566543614,448.566543614,774.589615978,754.720208344,19.8694076337
 03/07  11:00:00,963.944012504,29.3057889275,0.0,0.0,448.566543614,448.566543614,678.468799606,658.589860353,19.8789392528
 03/07  12:00:00,963.75745007,29.3057889275,0.0,0.0,448.566543614,448.566543614,536.663486137,512.27950233,24.3839838068
 03/07  13:00:00,913.83170065,29.3057889275,0.0,0.0,448.566543614,398.725816546,481.61804915,452.661273253,28.9567758973
 03/07  14:00:00,963.526342877,29.3057889275,0.0,0.0,448.566543614,448.566543614,368.528770514,341.833748361,26.6950221522
 03/07  15:00:00,963.419227012,29.3057889275,0.0,0.0,448.566543614,448.566543614,283.773124618,266.14376118,17.6293634386
 03/07  16:00:00,963.385018705,29.3057889275,0.0,0.0,448.566543614,448.566543614,260.849432413,243.2302509,17.6191815134
 03/07  17:00:00,1012.25832593,29.3057889275,0.0,0.0,448.566543614,448.566543614,252.050530941,229.91388522,22.1366457207
