Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  18:00:00,899.419751029,29.3057889275,0.0,0.0,348.885089477,398.725816546,277.698555745,262.330343213,15.3682125326
 03/07  19:00:00,734.278764473,29.3057889275,0.0,0.0,249.203635341,299.044362409,331.709208408,320.754095702,10.9551127057
 03/07  20:00:00,726.923008504,29.3057889275,0.0,0.0,249.203635341,299.044362409,341.785061884,335.222499259,6.56256262531
 03/07  21:00:00,577.451805588,29.3057889275,0.0,0.0,149.522181205,249.203635341,406.559689296,397.80872477,8.75096452561
 03/07  22:00:00,553.035314138,29.3057889275,0.0,0.0,149.522181205,249.203635341,447.244028066,442.876759211,4.36726885523
 03/07  23:00:00,349.356964038,0.0,0.0,0.0,49.8407270682,199.362908273,4.36146453362,0.0,4.36146453362
 03/07  24:00:00,299.992204751,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074297752,0.0,2.19074297752
 03/08  01:00:00,287.770005928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087409209,0.0,2.19087409209
 03/08  02:00:00,287.770006107,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062682155,0.0,2.19062682155
 03/08  03:00:00,287.770006343,0.0,0.0,0.0,24.9203635341,199.362908273,4.36165073847,0.0,4.36165073847
 03/08  04:00:00,287.770005937,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064412723,0.0,2.19064412723
 03/08  05:00:00,299.992203767,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077647905,0.0,2.19077647905
 03/08  06:00:00,349.358484883,0.0,0.0,0.0,49.8407270682,199.362908273,4.36734204882,0.0,4.36734204882
 03/08  07:00:00,428.314459881,29.3057889275,0.0,0.0,49.8407270682,199.362908273,825.468292537,821.10245927,4.36583326681
 03/08  08:00:00,501.004390323,29.3057889275,0.0,0.0,149.522181205,199.362908273,652.869672363,641.92580398,10.9438683834
 03/08  09:00:00,1048.9796001,29.3057889275,0.0,0.0,448.566543614,448.566543614,354.773796928,337.13577745,17.6380194782
 03/08  10:00:00,1012.19387488,29.3057889275,0.0,0.0,448.566543614,448.566543614,223.150067677,203.28219156,19.8678761171
 03/08  11:00:00,963.24908568,29.3057889275,0.0,0.0,448.566543614,448.566543614,160.227853635,140.348222892,19.8796307432
 03/08  12:00:00,963.730856389,29.7834056073,0.0,0.0,448.566543614,448.566543614,165.787539695,141.403680232,24.3838594625
 03/08  13:00:00,915.265521293,31.1482433429,0.0,0.0,448.566543614,398.725816546,177.908613325,148.952337688,28.9562756375
 03/08  14:00:00,966.445665241,32.5199165364,0.0,0.0,448.566543614,448.566543614,141.245642751,114.555255151,26.6903875998
 03/08  15:00:00,966.432591942,32.5429426014,0.0,0.0,448.566543614,448.566543614,102.600057599,84.9735735572,17.6264840416
 03/08  16:00:00,965.367002728,31.5054106067,0.0,0.0,448.566543614,448.566543614,70.6276707231,53.0091263458,17.6185443774
 03/08  17:00:00,1012.46650609,29.7087695185,0.0,0.0,448.566543614,448.566543614,77.407919445,55.2709272092,22.1369922357
 03/08  18:00:00,899.221411987,29.3057889275,0.0,0.0,348.885089477,398.725816546,95.3787813643,82.2025319885,13.1762493758
 03/08  19:00:00,725.544217971,29.3057889275,0.0,0.0,249.203635341,299.044362409,161.591510685,150.636884957,10.9546257277
 03/08  20:00:00,726.776159962,29.3057889275,0.0,0.0,249.203635341,299.044362409,218.263303103,209.5196909,8.74361220272
 03/08  21:00:00,577.350281984,29.3057889275,0.0,0.0,149.522181205,249.203635341,334.354664643,325.602885615,8.75177902768
 03/08  22:00:00,552.9683687,29.3057889275,0.0,0.0,149.522181205,249.203635341,410.973538125,406.605893098,4.36764502762
 03/08  23:00:00,349.356962958,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083588785,0.0,2.19083588785
 03/08  24:00:00,299.992204115,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130747211,0.0,4.36130747211
 03/09  01:00:00,287.770005213,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084867419,0.0,2.19084867419
 03/09  02:00:00,287.770005038,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059978638,0.0,2.19059978638
 03/09  03:00:00,287.770005335,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073028262,0.0,2.19073028262
 03/09  04:00:00,287.770005377,0.0,0.0,0.0,24.9203635341,199.362908273,4.36147202798,0.0,4.36147202798
 03/09  05:00:00,301.182237359,1.1853386346,0.0,0.0,24.9203635341,199.362908273,7.84433537746,5.65364870025,2.19068667721
 03/09  06:00:00,350.947291907,1.5804515128,0.0,0.0,49.8407270682,199.362908273,14.4315799956,10.0636323424,4.36794765326
 03/09  07:00:00,428.345715577,29.3057889275,0.0,0.0,49.8407270682,199.362908273,910.790836364,906.425386059,4.36545030466
 03/09  08:00:00,501.50611778,29.3057889275,0.0,0.0,149.522181205,199.362908273,1159.51802039,1150.75902594,8.7589944541
 03/09  09:00:00,1049.28013368,29.3057889275,0.0,0.0,448.566543614,448.566543614,608.364745343,588.525781093,19.8389642503
 03/09  10:00:00,1012.260048,29.3057889275,0.0,0.0,448.566543614,448.566543614,255.231365164,237.569517022,17.6618481414
 03/09  11:00:00,963.260869466,29.3169642756,0.0,0.0,448.566543614,448.566543614,141.233249118,121.35495505,19.8782940676
 03/09  12:00:00,964.446868193,30.5153074307,0.0,0.0,448.566543614,448.566543614,131.229280121,106.84503725,24.3842428703
 03/09  13:00:00,915.999234278,31.8918087453,0.0,0.0,448.566543614,398.725816546,149.131831484,120.175871884,28.9559595998
 03/09  14:00:00,967.065391613,33.1482657576,0.0,0.0,448.566543614,448.566543614,120.824776984,91.9150781659,28.9096988178
 03/09  15:00:00,966.958148705,33.0777773716,0.0,0.0,448.566543614,448.566543614,83.1004028219,65.4741629449,17.626239877
 03/09  16:00:00,965.829841818,31.9716206591,0.0,0.0,448.566543614,448.566543614,61.0781607896,43.4577737419,17.6203870476
 03/09  17:00:00,1012.70359771,29.9488413964,0.0,0.0,448.566543614,448.566543614,68.1103354342,45.9721514781,22.138183956
 03/09  18:00:00,899.218367923,29.3057889275,0.0,0.0,348.885089477,398.725816546,83.1994518074,70.0263929825,13.1730588249
 03/09  19:00:00,725.54654622,29.3057889275,0.0,0.0,249.203635341,299.044362409,148.294951762,137.337703215,10.957248547
 03/09  20:00:00,726.810575198,29.3057889275,0.0,0.0,249.203635341,299.044362409,234.403571816,225.660527506,8.74304431049
 03/09  21:00:00,577.40900459,29.3057889275,0.0,0.0,149.522181205,249.203635341,366.441011632,357.689569151,8.75144248038
 03/09  22:00:00,552.992117492,29.3057889275,0.0,0.0,149.522181205,249.203635341,399.366183861,394.998728965,4.3674548961
 03/09  23:00:00,349.356962253,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905341874,0.0,2.1905341874
 03/09  24:00:00,299.992202943,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066469325,0.0,2.19066469325
 03/10  01:00:00,287.770004545,0.0,0.0,0.0,24.9203635341,199.362908273,4.3613344666,0.0,4.3613344666
 03/10  02:00:00,287.770004444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067050328,0.0,2.19067050328
 03/10  03:00:00,287.770004151,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079875088,0.0,2.19079875088
 03/10  04:00:00,287.770004341,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054810391,0.0,2.19054810391
 03/10  05:00:00,299.992202324,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148124575,0.0,4.36148124575
 03/10  06:00:00,351.342326848,1.975564391,0.0,0.0,49.8407270682,199.362908273,13.4608221445,9.09338139045,4.36744075408
 03/10  07:00:00,428.25022596,29.3057889275,0.0,0.0,49.8407270682,199.362908273,744.501689876,742.309174333,2.19251554367
 03/10  08:00:00,501.121456372,29.3057889275,0.0,0.0,149.522181205,199.362908273,750.143204276,739.197667332,10.9455369446
 03/10  09:00:00,1048.95721327,29.3057889275,0.0,0.0,448.566543614,448.566543614,310.688097521,293.051584045,17.6365134756
 03/10  10:00:00,1012.12469224,29.3057889275,0.0,0.0,448.566543614,448.566543614,138.193790265,118.326827286,19.8669629793
 03/10  11:00:00,963.242807584,29.3499412484,0.0,0.0,448.566543614,448.566543614,98.7730178792,78.8966952038,19.8763226754
 03/10  12:00:00,964.813729509,30.935321632,0.0,0.0,448.566543614,448.566543614,83.8112739376,59.4263938779,24.3848800598
 03/10  13:00:00,936.841118344,32.567053067,0.265473376483,0.0,448.566543614,398.725816546,96.8030968728,67.8467961795,28.9563006932
 03/10  14:00:00,1030.37068427,33.9491139734,20.8155778726,0.0,448.566543614,448.566543614,68.9794478611,42.2856443895,26.6938034716
 03/10  15:00:00,1093.02489678,33.9913496966,81.9627584845,0.0,448.566543614,448.566543614,37.0250548289,19.3964336433,17.6286211856
 03/10  16:00:00,1197.80270874,32.7811823259,150.314975017,0.0,448.566543614,448.566543614,28.7688159075,11.1507272927,17.6180886149
 03/10  17:00:00,1273.50510209,30.7730606582,178.681085681,0.0,448.566543614,448.566543614,34.5221999812,12.3878944241,22.1343055572
 03/10  18:00:00,1066.04441446,29.3558365395,87.9719993764,0.0,348.885089477,398.725816546,37.9176433014,24.7402408492,13.1774024523
 03/10  19:00:00,753.716048614,29.3057889275,2.81211253279,0.0,249.203635341,299.044362409,75.9006300732,64.9451638298,10.9554662434
 03/10  20:00:00,726.691228508,29.3057889275,0.0,0.0,249.203635341,299.044362409,109.663073513,100.918787456,8.7442860574
 03/10  21:00:00,589.865846492,29.3057889275,0.000323311388075,0.0,149.522181205,249.203635341,150.155786846,141.403422894,8.75236395261
 03/10  22:00:00,552.770840756,29.3057889275,0.0,0.0,149.522181205,249.203635341,164.169835479,159.801883767,4.36795171197
 03/10  23:00:00,349.356961078,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080057475,0.0,2.19080057475
 03/10  24:00:00,299.992202195,0.0,0.0,0.0,24.9203635341,199.362908273,4.36160456021,0.0,4.36160456021
 03/11  01:00:00,237.929276006,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061229295,0.0,2.19061229295
 03/11  02:00:00,237.929276027,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073852143,0.0,2.19073852143
 03/11  03:00:00,237.929276439,0.0,0.0,0.0,24.9203635341,149.522181205,4.3614766089,0.0,4.3614766089
 03/11  04:00:00,237.929276243,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073827182,0.0,2.19073827182
 03/11  05:00:00,250.151473902,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086413444,0.0,2.19086413444
 03/11  06:00:00,274.597390015,0.0,0.0,0.0,24.9203635341,149.522181205,4.36789245257,0.0,4.36789245257
 03/11  07:00:00,427.860778374,29.3057889275,0.0,0.0,49.8407270682,199.362908273,359.273267407,354.907870012,4.36539739502
 03/11  08:00:00,401.025844719,29.3057889275,0.0,0.0,49.8407270682,199.362908273,344.082743365,337.532823434,6.54991993099
 03/11  09:00:00,650.18550149,29.3057889275,0.0,0.0,249.203635341,249.203635341,293.931431091,287.369213751,6.56221733999
 03/11  10:00:00,613.505037852,29.3057889275,0.0,0.0,249.203635341,249.203635341,281.27328433,270.317953651,10.9553306782
 03/11  11:00:00,564.601633217,29.3057889275,0.0,0.0,249.203635341,249.203635341,267.518161046,256.573889109,10.9442719372
 03/11  12:00:00,564.581412149,29.3057889275,0.0,0.0,249.203635341,249.203635341,242.683419308,231.717021616,10.9663976925
 03/11  13:00:00,564.567016505,29.3057889275,0.0,0.0,249.203635341,249.203635341,228.681267028,217.731151661,10.9501153667
 03/11  14:00:00,564.544282438,29.3057889275,0.0,0.0,249.203635341,249.203635341,200.515573627,191.756513519,8.75906010812
 03/11  15:00:00,315.391856728,29.3057889275,0.0,0.0,74.7610906023,174.442544739,268.106105188,259.362641699,8.74346348923
 03/11  16:00:00,315.412126002,29.3057889275,0.0,0.0,74.7610906023,174.442544739,294.277268799,287.721133311,6.5561354872
 03/11  17:00:00,364.331513355,29.3057889275,0.0,0.0,74.7610906023,174.442544739,334.017251701,327.457731791,6.55951991042
 03/11  18:00:00,326.321623981,29.3057889275,0.0,0.0,24.9203635341,149.522181205,445.91987712,441.554215861,4.36566125907
 03/11  19:00:00,322.299070122,0.0,0.0,0.0,24.9203635341,149.522181205,4.36571154096,0.0,4.36571154096
 03/11  20:00:00,323.485674506,0.0,0.0,0.0,24.9203635341,149.522181205,4.36544551038,0.0,4.36544551038
 03/11  21:00:00,323.485674259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19264992047,0.0,2.19264992047
 03/11  22:00:00,299.042292235,0.0,0.0,0.0,24.9203635341,149.522181205,6.54437783715,0.0,6.54437783715
 03/11  23:00:00,274.59586955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060226005,0.0,2.19060226005
 03/11  24:00:00,250.151473917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072831882,0.0,2.19072831882
 03/12  01:00:00,237.928768724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974011765,0.0,2.18974011765
 03/12  02:00:00,237.928768789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983113024,0.0,2.18983113024
 03/12  03:00:00,237.928768753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961327679,0.0,2.18961327679
 03/12  04:00:00,250.15096657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970436956,0.0,2.18970436956
 03/12  05:00:00,275.391164401,0.790225756401,0.0,0.0,24.9203635341,149.522181205,9.53347495786,5.16784857426,4.36562638359
 03/12  06:00:00,325.07275723,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.5745389314,10.3847234758,2.18981545556
 03/12  07:00:00,349.915880489,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.1796733482,14.989922524,2.1897508242
 03/12  08:00:00,298.256647811,1.5804515128,0.0,0.0,24.9203635341,149.522181205,14.4790742479,12.2895416579,2.18953259002
 03/12  09:00:00,261.987543258,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.5058713134,15.3160410002,2.18983031322
 03/12  10:00:00,212.700114831,1.5804515128,0.0,0.0,24.9203635341,149.522181205,13.0165327039,10.826818331,2.18971437297
 03/12  11:00:00,213.096950613,1.975564391,0.0,0.0,24.9203635341,149.522181205,16.0954890043,11.7316861244,4.36380287985
 03/12  12:00:00,211.508609228,0.395112878201,0.0,0.0,24.9203635341,149.522181205,6.04388582704,1.6803773575,4.36350846954
 03/12  13:00:00,211.113696842,0.0,0.0,0.0,24.9203635341,149.522181205,4.36935149444,0.0,4.36935149444
 03/12  14:00:00,211.112177188,0.0,0.0,0.0,24.9203635341,149.522181205,2.19189614189,0.0,2.19189614189
 03/12  15:00:00,211.111164246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969329046,0.0,2.18969329046
 03/12  16:00:00,259.999955524,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897846132,0.0,2.1897846132
 03/12  17:00:00,296.666548968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972102935,0.0,2.18972102935
 03/12  18:00:00,297.458727312,0.790225756401,0.0,0.0,24.9203635341,149.522181205,4.67736728881,2.48771065167,2.18965663714
 03/12  19:00:00,299.437932637,1.5804515128,0.0,0.0,24.9203635341,149.522181205,9.87312099197,5.51363666403,4.35948432794
 03/12  20:00:00,325.467055133,1.975564391,0.0,0.0,24.9203635341,149.522181205,11.5367248547,9.34710476869,2.18962008596
 03/12  21:00:00,300.62911174,1.5804515128,0.0,0.0,24.9203635341,149.522181205,11.5970676922,9.40422980886,2.1928378833
 03/12  22:00:00,276.584169848,1.975564391,0.0,0.0,24.9203635341,149.522181205,19.0541375725,16.8643414693,2.18979610317
 03/12  23:00:00,251.74455494,1.5804515128,0.0,0.0,24.9203635341,149.522181205,18.9114244715,16.7218465924,2.18957787914
 03/12  24:00:00,239.926073928,1.975564391,0.0,0.0,24.9203635341,149.522181205,29.8359930126,27.6461996046,2.18979340809
 03/13  01:00:00,289.368351026,1.5804515128,0.0,0.0,24.9203635341,199.362908273,27.0882414783,22.7268992765,4.36134220185
 03/13  02:00:00,289.77551351,1.975564391,0.0,0.0,24.9203635341,199.362908273,40.1222553702,37.9314377696,2.19081760063
 03/13  03:00:00,289.375734546,1.5804515128,0.0,0.0,24.9203635341,199.362908273,34.1022502823,31.911386758,2.1908635243
 03/13  04:00:00,302.013846359,1.975564391,0.0,0.0,24.9203635341,199.362908273,62.2081507453,57.8466645189,4.36148622641
 03/13  05:00:00,350.977894865,1.5804515128,0.0,0.0,49.8407270682,199.362908273,52.9322222208,48.5644194809,4.36780273997
 03/13  06:00:00,470.3874221,29.3057889275,0.00173716747056,0.0,49.8407270682,199.362908273,1291.08720703,1288.89435286,2.19285416897
 03/13  07:00:00,544.459983622,29.3057889275,0.0,0.0,149.522181205,199.362908273,1358.98729776,1348.04301754,10.9442802196
 03/13  08:00:00,1049.60199516,29.3057889275,0.0,0.0,448.566543614,448.566543614,887.209280752,869.576537675,17.6327430778
 03/13  09:00:00,1012.68238818,29.3057889275,0.0,0.0,448.566543614,448.566543614,633.553432696,613.685859331,19.8675733645
 03/13  10:00:00,963.591841105,29.3057889275,0.0,0.0,448.566543614,448.566543614,453.352144817,433.476206114,19.8759387026
 03/13  11:00:00,963.456859747,29.3057889275,0.0,0.0,448.566543614,448.566543614,336.454290568,312.072780477,24.3815100908
 03/13  12:00:00,913.574732482,29.3057889275,0.0,0.0,448.566543614,398.725816546,304.710137944,275.759325864,28.9508120804
 03/13  13:00:00,963.330727067,29.3057889275,0.0,0.0,448.566543614,448.566543614,225.824189546,199.140354841,26.6838347049
 03/13  14:00:00,963.305857497,29.3057889275,0.0,0.0,448.566543614,448.566543614,205.607666301,187.980438661,17.6272276394
 03/13  15:00:00,963.299126735,29.3057889275,0.0,0.0,448.566543614,448.566543614,201.902878723,184.284410104,17.6184686196
 03/13  16:00:00,1012.19255775,29.3057889275,0.0,0.0,448.566543614,448.566543614,208.234922133,186.100773711,22.1341484219
 03/13  17:00:00,899.367497028,29.3057889275,0.0,0.0,348.885089477,398.725816546,244.745758912,231.5740053,13.1717536116
 03/13  18:00:00,700.089707749,29.3057889275,0.0,0.0,249.203635341,299.044362409,341.740087594,330.786100278,10.9539873163
 03/13  19:00:00,701.300674391,29.3057889275,0.0,0.0,249.203635341,299.044362409,374.736888855,365.994209268,8.74267958624
 03/13  20:00:00,577.464264828,29.3057889275,0.0,0.0,149.522181205,249.203635341,439.694038886,430.943147625,8.75089126121
 03/13  21:00:00,553.034995885,29.3057889275,0.0,0.0,149.522181205,249.203635341,461.865553602,457.498330274,4.36722332769
 03/13  22:00:00,349.356958313,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080013656,0.0,2.19080013656
 03/13  23:00:00,299.992199022,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054404394,0.0,2.19054404394
 03/13  24:00:00,287.77000142,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066560631,0.0,2.19066560631
 03/14  01:00:00,287.770000453,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131128196,0.0,4.36131128196
 03/14  02:00:00,287.770000047,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064609885,0.0,2.19064609885
 03/14  03:00:00,287.770000111,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076518721,0.0,2.19076518721
 03/14  04:00:00,300.389342125,0.395112878201,0.0,0.0,24.9203635341,199.362908273,6.66980482887,2.30844331265,4.36136151622
 03/14  05:00:00,351.344209976,1.975564391,0.0,0.0,49.8407270682,199.362908273,15.9318630962,11.5643954399,4.36746765625
 03/14  06:00:00,428.329662682,29.3057889275,0.0,0.0,49.8407270682,199.362908273,848.181355476,845.988538883,2.19281659289
 03/14  07:00:00,543.899708193,29.3057889275,0.0,0.0,149.522181205,199.362908273,829.264756938,818.320779087,10.9439778504
 03/14  08:00:00,1049.17914574,29.3057889275,0.0,0.0,448.566543614,448.566543614,549.095553103,531.462732019,17.6328210839
 03/14  09:00:00,1012.35518413,29.3057889275,0.0,0.0,448.566543614,448.566543614,381.158761067,361.292335804,19.8664252629
 03/14  10:00:00,963.392137389,29.3057889275,0.0,0.0,448.566543614,448.566543614,305.494244046,285.619659279,19.8745847667
 03/14  11:00:00,963.339657659,29.3057889275,0.0,0.0,448.566543614,448.566543614,252.339367933,227.959900021,24.3794679115
 03/14  12:00:00,913.460457915,29.3057889275,0.0,0.0,448.566543614,398.725816546,211.983601275,183.031752801,28.9518484739
 03/14  13:00:00,963.242307449,29.3057889275,0.0,0.0,448.566543614,448.566543614,148.200029706,121.519349957,26.6806797493
 03/14  14:00:00,963.211896332,29.3057889275,0.0,0.0,448.566543614,448.566543614,117.536989478,99.9117780925,17.6252113858
 03/14  15:00:00,963.197919089,29.3057889275,0.0,0.0,448.566543614,448.566543614,103.118523922,85.4998779957,17.6186459261
 03/14  16:00:00,1012.07108933,29.3057889275,0.0,0.0,448.566543614,448.566543614,84.0946219188,61.9604605343,22.1341613845
 03/14  17:00:00,899.22361499,29.3057889275,0.0,0.0,348.885089477,398.725816546,95.1449532641,81.9750040877,13.1699491764
 03/14  18:00:00,699.927863399,29.3057889275,0.0,0.0,249.203635341,299.044362409,173.812424055,162.858655037,10.9537690177
 03/14  19:00:00,701.173989749,29.3057889275,0.0,0.0,249.203635341,299.044362409,243.978005552,237.415565991,6.56243956095
 03/14  20:00:00,577.4097774,29.3057889275,0.0,0.0,149.522181205,249.203635341,396.259337696,387.507390455,8.75194724132
 03/14  21:00:00,553.112956415,29.3057889275,0.0,0.0,149.522181205,249.203635341,567.392288627,563.024466348,4.36782227957
 03/14  22:00:00,349.356957423,0.0,0.0,0.0,49.8407270682,199.362908273,4.36133039598,0.0,4.36133039598
 03/14  23:00:00,299.992197829,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061690274,0.0,2.19061690274
 03/14  24:00:00,287.770000058,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907358805,0.0,2.1907358805
 03/15  01:00:00,287.769999319,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144372677,0.0,4.36144372677
 03/15  02:00:00,287.769999089,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070870592,0.0,2.19070870592
 03/15  03:00:00,289.359217664,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.3238100167,10.1329848879,2.19082512878
 03/15  04:00:00,301.980926464,1.975564391,0.0,0.0,24.9203635341,199.362908273,17.4135580012,15.2229928321,2.19056516914
 03/15  05:00:00,350.953392449,1.5804515128,0.0,0.0,49.8407270682,199.362908273,21.1016392881,16.7339427479,4.36769654022
 03/15  06:00:00,428.479026172,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1002.40595307,998.040551132,4.36540193402
 03/15  07:00:00,544.810059488,29.3057889275,0.0,0.0,149.522181205,199.362908273,1601.34691362,1590.40339753,10.9435160966
 03/15  08:00:00,1050.02202557,29.3057889275,0.0,0.0,448.566543614,448.566543614,1081.62618352,1063.99165902,17.6345245013
 03/15  09:00:00,1012.900633,29.3057889275,0.0,0.0,448.566543614,448.566543614,672.747032818,652.884507722,19.8625250961
 03/15  10:00:00,963.67545224,29.3057889275,0.0,0.0,448.566543614,448.566543614,425.088251507,405.217768001,19.8704835065
 03/15  11:00:00,963.504648466,29.3057889275,0.0,0.0,448.566543614,448.566543614,302.480222481,280.316700658,22.163521823
 03/15  12:00:00,913.615068907,29.3322272833,0.0,0.0,448.566543614,398.725816546,255.844351272,226.895777818,28.948573454
 03/15  13:00:00,964.588145726,30.6102475996,0.0,0.0,448.566543614,448.566543614,149.192149825,120.287357181,28.904792644
 03/15  14:00:00,965.550763539,31.6189645694,0.0,0.0,448.566543614,448.566543614,111.954421818,94.3289731038,17.6254487143
 03/15  15:00:00,965.503507213,31.613052474,0.0,0.0,448.566543614,448.566543614,77.6137151387,62.1969303842,15.4167847545
 03/15  16:00:00,1013.28805992,30.5339021393,0.0,0.0,448.566543614,448.566543614,59.1333775692,36.9995909563,22.1337866129
 03/15  17:00:00,899.226680222,29.3197691817,0.0,0.0,348.885089477,398.725816546,67.9072415037,52.5423993211,15.3648421826
 03/15  18:00:00,699.886801511,29.3057889275,0.0,0.0,249.203635341,299.044362409,98.5039892542,88.2244880428,10.2795012114
 03/15  19:00:00,701.169842173,29.3057889275,0.0,0.0,249.203635341,299.044362409,187.394522653,180.159550464,7.23497218818
 03/15  20:00:00,577.481127249,29.3057889275,0.0,0.0,149.522181205,249.203635341,380.392048296,371.640194165,8.75185413033
 03/15  21:00:00,553.180632152,29.3057889275,0.0,0.0,149.522181205,249.203635341,521.279773766,516.912019975,4.36775379061
 03/15  22:00:00,349.356955847,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907699097,0.0,2.1907699097
 03/15  23:00:00,299.992196952,0.0,0.0,0.0,24.9203635341,199.362908273,4.36138453036,0.0,4.36138453036
 03/15  24:00:00,287.769998972,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049041339,0.0,2.19049041339
 03/16  01:00:00,287.769997654,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060367118,0.0,2.19060367118
 03/16  02:00:00,287.769998018,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071782261,0.0,2.19071782261
 03/16  03:00:00,287.769998032,0.0,0.0,0.0,24.9203635341,199.362908273,4.36140149793,0.0,4.36140149793
 03/16  04:00:00,301.182136576,1.1853386346,0.0,0.0,24.9203635341,199.362908273,6.52234464941,4.33166081035,2.19068383906
 03/16  05:00:00,351.343731407,1.975564391,0.0,0.0,49.8407270682,199.362908273,13.5020868578,9.13448413857,4.36760271925
 03/16  06:00:00,428.273146887,29.3057889275,0.0,0.0,49.8407270682,199.362908273,674.126815143,669.761115373,4.36569976958
 03/16  07:00:00,543.870974438,29.3057889275,0.0,0.0,149.522181205,199.362908273,710.644825273,701.887005127,8.75782014606
 03/16  08:00:00,1049.0658013,29.3057889275,0.0,0.0,448.566543614,448.566543614,395.870850594,378.23856822,17.6322823738
 03/16  09:00:00,1012.21324037,29.3057889275,0.0,0.0,448.566543614,448.566543614,219.138305487,199.274301293,19.8640041943
 03/16  10:00:00,963.238954851,29.3057889275,0.0,0.0,448.566543614,448.566543614,135.201861869,115.330338456,19.8715234138
 03/16  11:00:00,963.210013613,29.3070432193,0.0,0.0,448.566543614,448.566543614,105.973734439,81.5953978668,24.3783365725
 03/16  12:00:00,913.810115249,29.7369769451,0.0,0.0,448.566543614,398.725816546,117.500133803,88.5509917512,28.9491420515
 03/16  13:00:00,963.829527462,29.9512904482,0.0,0.0,448.566543614,448.566543614,80.3432128792,53.6582079296,26.6850049496
 03/16  14:00:00,963.196395702,29.3057889275,0.0,0.0,448.566543614,448.566543614,95.4713371819,77.847558666,17.623778516
 03/16  15:00:00,963.186196786,29.3057889275,0.0,0.0,448.566543614,448.566543614,85.8324887795,68.2160014761,17.6164873034
 03/16  16:00:00,1012.08667217,29.3057889275,0.0,0.0,448.566543614,448.566543614,97.5014047319,75.3711005794,22.1303041526
 03/16  17:00:00,899.253607379,29.3057889275,0.0,0.0,348.885089477,398.725816546,123.615444882,110.443993049,13.1714518321
 03/16  18:00:00,699.951692098,29.3057889275,0.0,0.0,249.203635341,299.044362409,192.655411503,181.701203017,10.9542084858
 03/16  19:00:00,701.184583871,29.3057889275,0.0,0.0,249.203635341,299.044362409,248.004479029,239.262107913,8.74237111551
 03/16  20:00:00,577.369452937,29.3057889275,0.0,0.0,149.522181205,249.203635341,336.131338072,327.380912109,8.75042596334
 03/16  21:00:00,552.956500005,29.3057889275,0.0,0.0,149.522181205,249.203635341,376.598225583,372.23119758,4.36702800314
 03/16  22:00:00,349.356954953,0.0,0.0,0.0,49.8407270682,199.362908273,2.190704717,0.0,2.190704717
 03/16  23:00:00,299.992195662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081844857,0.0,2.19081844857
 03/16  24:00:00,287.769997984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055642055,0.0,2.19055642055
 03/17  01:00:00,287.769996969,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144703156,0.0,4.36144703156
 03/17  02:00:00,287.769996672,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051521718,0.0,2.19051521718
 03/17  03:00:00,287.769996552,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062680301,0.0,2.19062680301
 03/17  04:00:00,301.580490519,1.5804515128,0.0,0.0,24.9203635341,199.362908273,13.3728534266,9.01128098161,4.36157244494
 03/17  05:00:00,351.345603398,1.975564391,0.0,0.0,49.8407270682,199.362908273,15.4906256105,13.2966900507,2.19393555979
 03/17  06:00:00,428.323213382,29.3057889275,0.0,0.0,49.8407270682,199.362908273,851.489066029,847.123564676,4.36550135308
 03/17  07:00:00,544.278239189,29.3057889275,0.0,0.0,149.522181205,199.362908273,1188.19253873,1177.24853277,10.944005956
 03/17  08:00:00,1049.6045671,29.3057889275,0.0,0.0,448.566543614,448.566543614,884.264396876,866.629782183,17.634614693
 03/17  09:00:00,1012.73212005,29.3057889275,0.0,0.0,448.566543614,448.566543614,660.724009012,640.861900129,19.8621088829
 03/17  10:00:00,963.705905719,29.3057889275,0.0,0.0,448.566543614,448.566543614,532.925097993,513.055489064,19.8696089292
 03/17  11:00:00,963.686304435,29.3057889275,0.0,0.0,448.566543614,448.566543614,514.397967117,492.23602622,22.1619408971
 03/17  12:00:00,913.863713436,29.3057889275,0.0,0.0,448.566543614,398.725816546,529.674589881,500.728723089,28.9458667923
 03/17  13:00:00,963.58657599,29.3057889275,0.0,0.0,448.566543614,448.566543614,423.028775501,394.121086912,28.9076885889
 03/17  14:00:00,963.488202674,29.3057889275,0.0,0.0,448.566543614,448.566543614,333.676534264,316.053743276,17.6227909885
 03/17  15:00:00,963.400405146,29.3057889275,0.0,0.0,448.566543614,448.566543614,257.1196109,241.705403606,15.4142072943
 03/17  16:00:00,1012.24075365,29.3057889275,0.0,0.0,448.566543614,448.566543614,217.698315785,195.568990714,22.1293250709
 03/17  17:00:00,899.395642329,29.3057889275,0.0,0.0,348.885089477,398.725816546,226.71451012,213.539872164,13.174637956
 03/17  18:00:00,700.12322567,29.3057889275,0.0,0.0,249.203635341,299.044362409,308.034975922,297.080449078,10.9545268434
 03/17  19:00:00,692.906007835,29.3057889275,0.0,0.0,249.203635341,299.044362409,435.770005499,427.026677909,8.74332758937
 03/17  20:00:00,577.789828301,29.3057889275,0.0,0.0,149.522181205,249.203635341,642.786516577,634.036529323,8.74998725408
 03/17  21:00:00,553.524554656,29.3057889275,0.0,0.0,149.522181205,249.203635341,781.484468749,777.117612806,4.36685594256
 03/17  22:00:00,349.356953399,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082467627,0.0,2.19082467627
 03/17  23:00:00,299.99219447,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055969679,0.0,2.19055969679
 03/17  24:00:00,287.769996891,0.0,0.0,0.0,24.9203635341,199.362908273,4.36145312466,0.0,4.36145312466
 03/18  01:00:00,239.518461097,1.5804515128,0.0,0.0,24.9203635341,149.522181205,9.65160248111,7.46108872332,2.19051375778
 03/18  02:00:00,239.920073958,1.975564391,0.0,0.0,24.9203635341,149.522181205,15.228976438,13.03820205,2.19077438797
 03/18  03:00:00,239.530403647,1.5804515128,0.0,0.0,24.9203635341,149.522181205,22.0899010294,17.7283260337,4.36157499571
 03/18  04:00:00,252.153390583,1.975564391,0.0,0.0,24.9203635341,149.522181205,24.8119744898,22.62140052,2.19057396985
 03/18  05:00:00,276.217972362,1.5804515128,0.0,0.0,24.9203635341,149.522181205,38.7996488683,34.4319218741,4.36772699414
 03/18  06:00:00,428.705703065,29.3057889275,0.0,0.0,49.8407270682,199.362908273,950.371755382,948.178914,2.19284138179
 03/18  07:00:00,447.064851428,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2234.69728134,2228.14687997,6.55040136374
 03/18  08:00:00,652.73100073,29.3057889275,0.0,0.0,249.203635341,249.203635341,1245.72771847,1236.98562788,8.74209058757
 03/18  09:00:00,615.175236521,29.3057889275,0.0,0.0,249.203635341,249.203635341,846.056556177,835.103637146,10.9529190308
 03/18  10:00:00,565.573171512,29.3057889275,0.0,0.0,249.203635341,249.203635341,583.547887277,574.788609195,8.75927808205
 03/18  11:00:00,565.147839699,29.3057889275,0.0,0.0,249.203635341,249.203635341,419.841828,408.840629908,11.0011980926
 03/18  12:00:00,564.940251762,29.3057889275,0.0,0.0,249.203635341,249.203635341,341.500852574,330.589033187,10.9118193872
 03/18  13:00:00,565.464529125,30.013633821,0.0,0.0,249.203635341,249.203635341,254.623806855,243.680100302,10.943706553
 03/18  14:00:00,316.593060329,30.4095996535,0.0,0.0,74.7610906023,174.442544739,228.372299084,221.809946137,6.56235294776
 03/18  15:00:00,316.425298691,30.2721884464,0.0,0.0,74.7610906023,174.442544739,223.74613618,217.18993576,6.55620041983
 03/18  16:00:00,371.029674165,29.4654644293,0.000321331637422,0.0,74.7610906023,174.442544739,207.247749336,198.508906452,8.73884288414
 03/18  17:00:00,326.25006986,29.3057889275,0.0,0.0,24.9203635341,149.522181205,245.847252366,243.654764539,2.19248782757
 03/18  18:00:00,296.668058975,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539889976,0.0,4.36539889976
 03/18  19:00:00,289.310996972,0.0,0.0,0.0,24.9203635341,149.522181205,4.36555103169,0.0,4.36555103169
 03/18  20:00:00,323.485663401,0.0,0.0,0.0,24.9203635341,149.522181205,4.3654575992,0.0,4.3654575992
 03/18  21:00:00,299.042278184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36961067979,0.0,4.36961067979
 03/18  22:00:00,274.595861619,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075343706,0.0,2.19075343706
 03/18  23:00:00,250.151466208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048706126,0.0,2.19048706126
 03/18  24:00:00,239.117715079,1.1853386346,0.0,0.0,24.9203635341,149.522181205,7.17695547112,2.81556019616,4.36139527496
 03/19  01:00:00,239.911630665,1.975564391,0.0,0.0,24.9203635341,149.522181205,8.81284596762,6.623110395,2.18973557262
 03/19  02:00:00,239.517055997,1.5804515128,0.0,0.0,24.9203635341,149.522181205,9.30978146917,7.12020257115,2.18957889802
 03/19  03:00:00,239.917275507,1.975564391,0.0,0.0,24.9203635341,149.522181205,13.9653288016,11.7755984143,2.18973038735
 03/19  04:00:00,251.742957688,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.7088792276,10.5191527177,2.18972650996
 03/19  05:00:00,276.589015072,1.975564391,0.0,0.0,24.9203635341,149.522181205,19.500328782,15.1351844522,4.36514432979
 03/19  06:00:00,325.078363765,1.5804515128,0.0,0.0,24.9203635341,149.522181205,14.7804088807,12.5906526696,2.18975621106
 03/19  07:00:00,332.836625918,1.975564391,0.0,0.0,24.9203635341,149.522181205,20.380811663,18.1911053805,2.18970628253
 03/19  08:00:00,298.261053636,1.5804515128,0.0,0.0,24.9203635341,149.522181205,15.097122595,12.907341752,2.18978084303
 03/19  09:00:00,261.98952949,1.975564391,0.0,0.0,24.9203635341,149.522181205,15.0790432385,12.8892653871,2.18977785143
 03/19  10:00:00,212.698367713,1.5804515128,0.0,0.0,24.9203635341,149.522181205,8.41426774134,6.2246467593,2.18962098203
 03/19  11:00:00,213.094735584,1.975564391,0.0,0.0,24.9203635341,149.522181205,8.64931020993,6.45789438591,2.19141582402
 03/19  12:00:00,211.508316716,0.395112878201,0.0,0.0,24.9203635341,149.522181205,5.31853342702,0.955695051944,4.36283837508
 03/19  13:00:00,211.113682341,0.0,0.0,0.0,24.9203635341,149.522181205,4.36971273292,0.0,4.36971273292
 03/19  14:00:00,211.11216759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176067967,0.0,2.19176067967
 03/19  15:00:00,211.111157882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969863696,0.0,2.18969863696
 03/19  16:00:00,259.999949121,0.0,0.0,0.0,24.9203635341,149.522181205,4.35946583546,0.0,4.35946583546
 03/19  17:00:00,296.666542486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961306182,0.0,2.18961306182
 03/19  18:00:00,296.666542534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968732865,0.0,2.18968732865
 03/19  19:00:00,289.309480217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976067846,0.0,2.18976067846
 03/19  20:00:00,323.484146875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952756764,0.0,2.18952756764
 03/19  21:00:00,300.229438498,1.1853386346,0.0,0.0,24.9203635341,149.522181205,4.80860642149,2.61580595294,2.19280046855
 03/19  22:00:00,276.577145216,1.975564391,0.0,0.0,24.9203635341,149.522181205,7.93962076686,5.74984929824,2.18977146862
 03/19  23:00:00,251.738526668,1.5804515128,0.0,0.0,24.9203635341,149.522181205,10.9380184765,6.57853633542,4.35948214107
 03/19  24:00:00,239.917684516,1.975564391,0.0,0.0,24.9203635341,149.522181205,14.5575509831,12.3679679175,2.18958306566
 03/20  01:00:00,289.361852279,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.7705947701,10.5799471543,2.19064761581
 03/20  02:00:00,289.763082018,1.975564391,0.0,0.0,24.9203635341,199.362908273,18.4718366459,16.2810841676,2.19075247831
 03/20  03:00:00,289.365382785,1.5804515128,0.0,0.0,24.9203635341,199.362908273,16.0898818019,13.8991010919,2.19078070995
 03/20  04:00:00,301.990813207,1.975564391,0.0,0.0,24.9203635341,199.362908273,25.8440735884,21.4825787335,4.36149485492
 03/20  05:00:00,350.959833828,1.5804515128,0.0,0.0,49.8407270682,199.362908273,23.8740297281,19.5062835039,4.36774622412
 03/20  06:00:00,428.612598891,29.3057889275,0.0,0.0,49.8407270682,199.362908273,951.252352154,949.059543521,2.1928086331
 03/20  07:00:00,535.746971317,29.3057889275,0.0,0.0,149.522181205,199.362908273,1058.350324,1047.40720042,10.9431235751
 03/20  08:00:00,1049.304595,29.3057889275,0.0,0.0,448.566543614,448.566543614,584.135121878,566.501746776,17.6333751023
 03/20  09:00:00,1012.37229967,29.3057889275,0.0,0.0,448.566543614,448.566543614,349.061567284,329.200686829,19.8608804558
 03/20  10:00:00,963.313266942,29.3057889275,0.0,0.0,448.566543614,448.566543614,196.590284361,176.722649424,19.8676349361
 03/20  11:00:00,963.253770861,29.3057889275,0.0,0.0,448.566543614,448.566543614,141.569288846,119.406686269,22.1626025765
 03/20  12:00:00,913.819403054,29.7007467749,0.0,0.0,448.566543614,398.725816546,156.896456955,127.953967737,28.9424892182
 03/20  13:00:00,965.439365347,31.5113368173,0.0,0.0,448.566543614,448.566543614,127.276131993,100.5910827,26.6850492927
 03/20  14:00:00,966.407766433,32.5004595894,0.0,0.0,448.566543614,448.566543614,108.993404816,91.3701679079,17.6232369083
 03/20  15:00:00,966.199996452,32.3259697188,0.0,0.0,448.566543614,448.566543614,76.5358200069,58.9211054142,17.6147145927
 03/20  16:00:00,1013.66463179,30.9156048989,0.0,0.0,448.566543614,448.566543614,61.5664475779,39.4377700705,22.1286775074
 03/20  17:00:00,899.252963091,29.351168851,0.0,0.0,348.885089477,398.725816546,70.9184001273,57.7473895879,13.1710105394
 03/20  18:00:00,699.876783661,29.3057889275,0.0,0.0,249.203635341,299.044362409,105.406516072,94.4521058736,10.9544101984
 03/20  19:00:00,692.564404262,29.3057889275,0.0,0.0,249.203635341,299.044362409,152.505802998,145.943559296,6.56224370237
 03/20  20:00:00,577.44757869,29.3057889275,0.0,0.0,149.522181205,249.203635341,399.27876052,390.527250853,8.75150966716
 03/20  21:00:00,553.14222788,29.3057889275,0.0,0.0,149.522181205,249.203635341,541.725274329,537.357595179,4.36767915006
 03/20  22:00:00,349.356950105,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156045188,0.0,4.36156045188
 03/20  23:00:00,299.992190554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052252058,0.0,2.19052252058
 03/20  24:00:00,287.769992708,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906254406,0.0,2.1906254406
 03/21  01:00:00,287.769991738,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117643305,0.0,4.36117643305
 03/21  02:00:00,288.95927476,1.1853386346,0.0,0.0,24.9203635341,199.362908273,6.30065259539,4.11010059583,2.19055199956
 03/21  03:00:00,289.358596498,1.5804515128,0.0,0.0,24.9203635341,199.362908273,10.691454145,8.50080212578,2.19065201924
 03/21  04:00:00,301.981733482,1.975564391,0.0,0.0,24.9203635341,199.362908273,16.7765231881,14.5857694634,2.19075372465
 03/21  05:00:00,350.957075542,1.5804515128,0.0,0.0,49.8407270682,199.362908273,23.3205327408,18.9532046758,4.36732806503
 03/21  06:00:00,428.488958527,29.3057889275,0.0,0.0,49.8407270682,199.362908273,928.168099988,923.80289673,4.36520325717
 03/21  07:00:00,536.807858123,29.3057889275,0.0,0.0,149.522181205,199.362908273,1824.67741006,1815.91863563,8.75877442894
 03/21  08:00:00,1050.08015698,29.3057889275,0.0,0.0,448.566543614,448.566543614,929.076509308,910.756530171,18.3199791377
 03/21  09:00:00,1012.76875605,29.3057889275,0.0,0.0,448.566543614,448.566543614,503.691709771,484.518780227,19.1729295438
 03/21  10:00:00,963.524341545,29.3057889275,0.0,0.0,448.566543614,448.566543614,288.300569077,268.430155287,19.8704137908
 03/21  11:00:00,963.34753539,29.3057889275,0.0,0.0,448.566543614,448.566543614,178.088566163,153.714682439,24.3738837241
 03/21  12:00:00,913.818731655,29.6741426945,0.0,0.0,448.566543614,398.725816546,144.09770574,115.154476376,28.9432293635
 03/21  13:00:00,965.528205552,31.6036097935,0.0,0.0,448.566543614,448.566543614,101.070626838,74.3967942741,26.673832564
 03/21  14:00:00,966.547488848,32.6529415236,0.0,0.0,448.566543614,448.566543614,78.4954474104,60.8744034076,17.6210440028
 03/21  15:00:00,966.301665676,32.4389291282,0.0,0.0,448.566543614,448.566543614,52.4926109549,37.0787719469,15.413839008
 03/21  16:00:00,1013.78137455,31.041577582,0.0,0.0,448.566543614,448.566543614,45.674833475,23.5451843178,22.1296491571
 03/21  17:00:00,899.281875717,29.3916901668,0.0,0.0,348.885089477,398.725816546,49.2742731545,36.098876097,13.1753970574
 03/21  18:00:00,699.860565075,29.3057889275,0.0,0.0,249.203635341,299.044362409,72.5806406659,61.6271713738,10.9534692921
 03/21  19:00:00,692.524783401,29.3057889275,0.0,0.0,249.203635341,299.044362409,92.3367060866,83.5930488698,8.74365721679
 03/21  20:00:00,577.294164553,29.3057889275,0.0,0.0,149.522181205,249.203635341,196.744121596,187.993445576,8.75067601944
 03/21  21:00:00,553.01815624,29.3057889275,0.0,0.0,149.522181205,249.203635341,356.429073973,352.062124254,4.36694971966
 03/21  22:00:00,349.356948321,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068614844,0.0,2.19068614844
 03/21  23:00:00,299.99218941,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059847546,0.0,2.19059847546
 03/21  24:00:00,287.769991814,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149622961,0.0,4.36149622961
 03/22  01:00:00,287.769990029,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052013728,0.0,2.19052013728
 03/22  02:00:00,287.769989996,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061733276,0.0,2.19061733276
 03/22  03:00:00,288.95956356,1.1853386346,0.0,0.0,24.9203635341,199.362908273,8.26043268707,3.89927970121,4.36115298586
 03/22  04:00:00,301.58097778,1.5804515128,0.0,0.0,24.9203635341,199.362908273,9.87504301121,7.6842820146,2.19076099661
 03/22  05:00:00,351.347073877,1.975564391,0.0,0.0,49.8407270682,199.362908273,16.4154155182,12.0478435069,4.36757201126
 03/22  06:00:00,428.36534567,29.3057889275,0.0,0.0,49.8407270682,199.362908273,736.380633877,734.188135977,2.19249789934
 03/22  07:00:00,536.283255582,29.3057889275,0.0,0.0,149.522181205,199.362908273,1421.32231304,1410.3784895,10.9438235454
 03/22  08:00:00,1049.82548679,29.3057889275,0.0,0.0,448.566543614,448.566543614,851.640863699,834.01122579,17.629637909
 03/22  09:00:00,1012.57784013,29.3057889275,0.0,0.0,448.566543614,448.566543614,425.288391242,405.427705553,19.8606856887
 03/22  10:00:00,963.30251196,29.3057889275,0.0,0.0,448.566543614,448.566543614,152.041359368,132.174462796,19.866896572
 03/22  11:00:00,963.21310799,29.3057889275,0.0,0.0,448.566543614,448.566543614,86.8536619137,64.6936430723,22.1600188414
 03/22  12:00:00,913.378051059,29.3057889275,0.0,0.0,448.566543614,398.725816546,95.8573302215,66.9186793688,28.9386508527
 03/22  13:00:00,963.274803012,29.3979579363,0.0,0.0,448.566543614,448.566543614,67.0208727459,40.340173055,26.6806996909
 03/22  14:00:00,963.892366746,30.0355771525,0.0,0.0,448.566543614,448.566543614,50.3494894916,32.7288943195,17.6205951721
 03/22  15:00:00,963.777422326,29.9356983895,0.0,0.0,448.566543614,448.566543614,38.6229067894,21.0077644526,17.6151423368
 03/22  16:00:00,1012.06406215,29.3330856041,0.0,0.0,448.566543614,448.566543614,39.0484767332,16.9194063709,22.1290703624
 03/22  17:00:00,899.19892078,29.3057889275,0.0,0.0,348.885089477,398.725816546,52.7911562078,39.6238343229,13.1673218849
 03/22  18:00:00,699.878569088,29.3057889275,0.0,0.0,249.203635341,299.044362409,89.9370420668,78.9835472588,10.953494808
 03/22  19:00:00,692.542812863,29.3057889275,0.0,0.0,249.203635341,299.044362409,108.994616188,102.432641973,6.5619742153
 03/22  20:00:00,577.255659841,29.3057889275,0.0,0.0,149.522181205,249.203635341,168.362538065,159.613051975,8.74948608965
 03/22  21:00:00,552.836210995,29.3057889275,0.0,0.0,149.522181205,249.203635341,197.646363928,193.279657625,4.36670630372
 03/22  22:00:00,349.356947088,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907680676,0.0,2.1907680676
 03/22  23:00:00,299.992188116,0.0,0.0,0.0,24.9203635341,199.362908273,4.36145216862,0.0,4.36145216862
 03/22  24:00:00,287.769989981,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049877142,0.0,2.19049877142
 03/23  01:00:00,287.769988516,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059153828,0.0,2.19059153828
 03/23  02:00:00,287.769988899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068551002,0.0,2.19068551002
 03/23  03:00:00,287.769988893,0.0,0.0,0.0,24.9203635341,199.362908273,4.36128056304,0.0,4.36128056304
 03/23  04:00:00,299.992186349,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059527445,0.0,2.19059527445
 03/23  05:00:00,349.358457138,0.0,0.0,0.0,49.8407270682,199.362908273,4.367145799,0.0,4.367145799
 03/23  06:00:00,428.042622634,29.3057889275,0.0,0.0,49.8407270682,199.362908273,476.485693547,472.120358017,4.36533552962
 03/23  07:00:00,535.065961746,29.3057889275,0.0,0.0,149.522181205,199.362908273,479.329472023,470.570536812,8.75893521149
 03/23  08:00:00,1049.00592988,29.3057889275,0.0,0.0,448.566543614,448.566543614,353.691721024,336.060071991,17.6316490327
 03/23  09:00:00,1012.29219892,29.3057889275,0.0,0.0,448.566543614,448.566543614,310.840745653,290.980774037,19.859971616
 03/23  10:00:00,963.359142494,29.3057889275,0.0,0.0,448.566543614,448.566543614,267.707986131,247.838533344,19.8694527871
 03/23  11:00:00,963.322504139,29.3057889275,0.0,0.0,448.566543614,448.566543614,229.905353922,207.749501096,22.1558528256
 03/23  12:00:00,913.48108534,29.3057889275,0.0,0.0,448.566543614,398.725816546,233.44450767,204.507420885,28.9370867853
 03/23  13:00:00,963.26211242,29.3057889275,0.0,0.0,448.566543614,448.566543614,169.64457661,142.962007174,26.6825694355
 03/23  14:00:00,963.234106785,29.3057889275,0.0,0.0,448.566543614,448.566543614,142.105612184,124.483861951,17.6217502327
 03/23  15:00:00,963.233642152,29.3057889275,0.0,0.0,448.566543614,448.566543614,143.267606962,125.656074728,17.6115322335
 03/23  16:00:00,1012.13153474,29.3057889275,0.0,0.0,448.566543614,448.566543614,152.925069393,130.798855763,22.1262136304
 03/23  17:00:00,899.301880293,29.3057889275,0.0,0.0,348.885089477,398.725816546,185.296218674,172.128377903,13.1678407717
 03/23  18:00:00,699.997842628,29.3057889275,0.0,0.0,249.203635341,299.044362409,256.061604423,245.107717126,10.9538872977
 03/23  19:00:00,692.662332598,29.3057889275,0.0,0.0,249.203635341,299.044362409,283.144608985,276.58346473,6.56114425502
 03/23  20:00:00,577.366842446,29.3057889275,0.0,0.0,149.522181205,249.203635341,348.540602493,339.790871154,8.74973133949
 03/23  21:00:00,552.931762081,29.3057889275,0.0,0.0,149.522181205,249.203635341,363.727055398,359.360213124,4.36684227418
 03/23  22:00:00,349.35694585,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077431916,0.0,2.19077431916
 03/23  23:00:00,299.992186716,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120749928,0.0,4.36120749928
 03/23  24:00:00,287.769988554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055857584,0.0,2.19055857584
 03/24  01:00:00,287.769987138,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064802481,0.0,2.19064802481
 03/24  02:00:00,287.769987514,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119699667,0.0,4.36119699667
 03/24  03:00:00,287.769987381,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054917226,0.0,2.19054917226
 03/24  04:00:00,299.992184912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063986955,0.0,2.19063986955
 03/24  05:00:00,349.358454843,0.0,0.0,0.0,49.8407270682,199.362908273,4.36721472314,0.0,4.36721472314
 03/24  06:00:00,428.120676454,29.3057889275,0.0,0.0,49.8407270682,199.362908273,669.231988545,664.866593571,4.36539497457
 03/24  07:00:00,535.046115542,29.3057889275,0.0,0.0,149.522181205,199.362908273,534.759433392,526.000507652,8.75892574005
 03/24  08:00:00,1048.96082606,29.3057889275,0.0,0.0,448.566543614,448.566543614,349.607817467,331.976601596,17.6312158706
 03/24  09:00:00,1012.24478336,29.3057889275,0.0,0.0,448.566543614,448.566543614,293.470096555,273.609977084,19.8601194711
 03/24  10:00:00,963.321119096,29.3057889275,0.0,0.0,448.566543614,448.566543614,252.844572556,232.976204328,19.8683682272
 03/24  11:00:00,963.308595672,29.3057889275,0.0,0.0,448.566543614,448.566543614,236.426745314,214.269309895,22.157435419
 03/24  12:00:00,913.488042437,29.3057889275,0.0,0.0,448.566543614,398.725816546,262.354846707,233.418147082,28.9366996252
 03/24  13:00:00,963.259455822,29.3057889275,0.0,0.0,448.566543614,448.566543614,179.312285349,152.633015358,26.679269991
 03/24  14:00:00,963.223614083,29.3057889275,0.0,0.0,448.566543614,448.566543614,139.47687243,121.857144758,17.6197276719
