Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  15:00:00,963.217290061,29.3057889275,0.0,0.0,448.566543614,448.566543614,132.63972198,115.025837491,17.6138844889
 03/24  16:00:00,1012.11446447,29.3057889275,0.0,0.0,448.566543614,448.566543614,140.776204157,118.649729976,22.1264741804
 03/24  17:00:00,899.290729119,29.3057889275,0.0,0.0,348.885089477,398.725816546,181.615948717,168.450046463,13.165902254
 03/24  18:00:00,700.015476667,29.3057889275,0.0,0.0,249.203635341,299.044362409,289.364204479,278.412075956,10.9521285233
 03/24  19:00:00,692.713349223,29.3057889275,0.0,0.0,249.203635341,299.044362409,355.189047742,348.627844953,6.56120278887
 03/24  20:00:00,577.457684347,29.3057889275,0.0,0.0,149.522181205,249.203635341,466.186997867,457.436271405,8.75072646206
 03/24  21:00:00,553.030432803,29.3057889275,0.0,0.0,149.522181205,249.203635341,484.571565407,480.204250563,4.3673148443
 03/24  22:00:00,349.356944044,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068303398,0.0,2.19068303398
 03/24  23:00:00,299.992185317,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063401881,0.0,4.36063401881
 03/24  24:00:00,287.769987314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058358543,0.0,2.19058358543
 03/25  01:00:00,237.929258536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066912522,0.0,2.19066912522
 03/25  02:00:00,237.929258725,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075652692,0.0,2.19075652692
 03/25  03:00:00,237.929258924,0.0,0.0,0.0,24.9203635341,149.522181205,4.36103462414,0.0,4.36103462414
 03/25  04:00:00,251.74046246,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.4455035146,10.254779127,2.19072438758
 03/25  05:00:00,276.585677994,1.975564391,0.0,0.0,24.9203635341,149.522181205,19.6577398691,15.2908765429,4.36686332625
 03/25  06:00:00,428.366542384,29.3057889275,0.0,0.0,49.8407270682,199.362908273,920.942915149,916.578024658,4.36489049065
 03/25  07:00:00,427.525639431,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1226.97730577,1222.60413544,4.37317032678
 03/25  08:00:00,650.853765281,29.3057889275,0.0,0.0,249.203635341,249.203635341,888.675306174,879.933060109,8.74224606458
 03/25  09:00:00,613.917558333,29.3057889275,0.0,0.0,249.203635341,249.203635341,608.816530852,597.864144746,10.952386106
 03/25  10:00:00,564.753725724,29.3057889275,0.0,0.0,249.203635341,249.203635341,351.853258009,343.09455889,8.75869911857
 03/25  11:00:00,564.606520343,29.3057889275,0.0,0.0,249.203635341,249.203635341,217.804170991,206.842861632,10.9613093584
 03/25  12:00:00,564.573277457,29.3057889275,0.0,0.0,249.203635341,249.203635341,191.149576344,180.20201147,10.9475648742
 03/25  13:00:00,564.802307207,29.5603856702,0.0,0.0,249.203635341,249.203635341,168.052282939,159.294732357,8.75755058144
 03/25  14:00:00,315.888352671,29.8207442101,0.0,0.0,74.7610906023,174.442544739,204.031528953,195.289840419,8.74168853452
 03/25  15:00:00,315.700066624,29.6454001001,0.0,0.0,74.7610906023,174.442544739,193.666875957,187.110498903,6.55637705411
 03/25  16:00:00,364.230381873,29.3057889275,0.0,0.0,74.7610906023,174.442544739,176.431843709,169.873355753,6.55848795582
 03/25  17:00:00,326.183571085,29.3057889275,0.0,0.0,24.9203635341,149.522181205,233.338102042,228.972890843,4.36521119852
 03/25  18:00:00,296.668045585,0.0,0.0,0.0,24.9203635341,149.522181205,4.36521247329,0.0,4.36521247329
 03/25  19:00:00,280.767316162,0.0,0.0,0.0,24.9203635341,149.522181205,2.19260600506,0.0,2.19260600506
 03/25  20:00:00,323.485649941,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495643497,0.0,4.36495643497
 03/25  21:00:00,299.04226078,0.0,0.0,0.0,24.9203635341,149.522181205,4.36907435593,0.0,4.36907435593
 03/25  22:00:00,274.595852298,0.0,0.0,0.0,24.9203635341,149.522181205,4.36116518561,0.0,4.36116518561
 03/25  23:00:00,250.151456585,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052844417,0.0,2.19052844417
 03/25  24:00:00,237.929258515,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061576514,0.0,2.19061576514
 03/26  01:00:00,237.928754216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954566304,0.0,2.18954566304
 03/26  02:00:00,239.514976298,1.5804515128,0.0,0.0,24.9203635341,149.522181205,8.5530033739,6.3634044359,2.189598938
 03/26  03:00:00,239.914052964,1.975564391,0.0,0.0,24.9203635341,149.522181205,12.9315476922,10.7418190523,2.18972863982
 03/26  04:00:00,251.74178834,1.5804515128,0.0,0.0,24.9203635341,149.522181205,13.6558789238,11.4661739911,2.18970493268
 03/26  05:00:00,276.586728231,1.975564391,0.0,0.0,24.9203635341,149.522181205,20.1724239955,15.8072539249,4.3651700706
 03/26  06:00:00,325.079091348,1.5804515128,0.0,0.0,24.9203635341,149.522181205,18.2194531471,16.0299029948,2.18955015235
 03/26  07:00:00,324.29067931,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.6310135625,19.4412886106,2.18972495184
 03/26  08:00:00,298.259612577,1.5804515128,0.0,0.0,24.9203635341,149.522181205,16.1545404281,13.9648837327,2.18965669542
 03/26  09:00:00,261.985854492,1.975564391,0.0,0.0,24.9203635341,149.522181205,13.6384402267,11.4487307551,2.18970947161
 03/26  10:00:00,212.696591942,1.5804515128,0.0,0.0,24.9203635341,149.522181205,7.71246929491,5.52285853159,2.18961076332
 03/26  11:00:00,211.903969542,0.790225756401,0.0,0.0,24.9203635341,149.522181205,6.12083042483,1.75765095995,4.36317946488
 03/26  12:00:00,211.112155804,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156179907,0.0,2.19156179907
 03/26  13:00:00,211.113664484,0.0,0.0,0.0,24.9203635341,149.522181205,4.36931436887,0.0,4.36931436887
 03/26  14:00:00,231.380714805,3.91707704882,9.34852018616,0.0,24.9203635341,149.522181205,4.36338323181,0.0,4.36338323181
 03/26  15:00:00,253.684406879,7.83415409765,20.667794223,0.0,24.9203635341,149.522181205,2.18959198322,0.0,2.18959198322
 03/26  16:00:00,259.999941109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949268622,0.0,2.18949268622
 03/26  17:00:00,296.666534507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954547885,0.0,2.18954547885
 03/26  18:00:00,296.6665345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959818202,0.0,2.18959818202
 03/26  19:00:00,280.765805552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965075834,0.0,2.18965075834
 03/26  20:00:00,323.484138937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970328479,0.0,2.18970328479
 03/26  21:00:00,299.041252071,0.0,0.0,0.0,24.9203635341,149.522181205,4.36496005321,0.0,4.36496005321
 03/26  22:00:00,274.595347809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954870157,0.0,2.18954870157
 03/26  23:00:00,250.150952177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960141428,0.0,2.18960141428
 03/26  24:00:00,237.92875437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965403998,0.0,2.18965403998
 03/27  01:00:00,287.76998275,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068375309,0.0,2.19068375309
 03/27  02:00:00,287.769982625,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039539455,0.0,2.19039539455
 03/27  03:00:00,287.769982744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047646676,0.0,2.19047646676
 03/27  04:00:00,299.992180728,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119537061,0.0,4.36119537061
 03/27  05:00:00,349.35844741,0.0,0.0,0.0,49.8407270682,199.362908273,4.36680826865,0.0,4.36680826865
 03/27  06:00:00,427.957271645,29.3057889275,0.0,0.0,49.8407270682,199.362908273,448.860069222,446.667401265,2.19266795673
 03/27  07:00:00,526.376611374,29.3057889275,0.0,0.0,149.522181205,199.362908273,374.680880197,363.738261792,10.9426184042
 03/27  08:00:00,1048.83803092,29.3057889275,0.0,0.0,448.566543614,448.566543614,200.016917653,182.388630565,17.6282870879
 03/27  09:00:00,1056.76408602,29.3057889275,17.6026945975,0.0,448.566543614,448.566543614,149.213871666,131.562746765,17.651124901
 03/27  10:00:00,1072.35742118,29.3057889275,66.9920327048,0.0,448.566543614,448.566543614,114.79477022,94.9295397595,19.8652304605
 03/27  11:00:00,1102.40632944,29.3057889275,60.8740276279,0.0,448.566543614,448.566543614,110.908380273,86.5402035685,24.3681767045
 03/27  12:00:00,926.703613632,29.3057889275,0.630284318428,0.0,448.566543614,398.725816546,135.215117883,108.506945676,26.7081722064
 03/27  13:00:00,975.860552853,29.3057889275,0.0,0.0,448.566543614,448.566543614,108.802126944,79.9108126721,28.8913142722
 03/27  14:00:00,963.179798236,29.3057889275,0.0,0.0,448.566543614,448.566543614,83.553654912,68.1355711589,15.4180837531
 03/27  15:00:00,963.171166939,29.3057889275,0.0,0.0,448.566543614,448.566543614,76.2865901313,58.6769561671,17.6096339642
 03/27  16:00:00,1060.59805784,29.3057889275,21.3891868039,0.0,448.566543614,448.566543614,66.4736127569,44.3483282973,22.1252844597
 03/27  17:00:00,1101.00345367,29.3057889275,145.125056902,0.0,348.885089477,398.725816546,66.0267218905,52.8613604827,13.1653614077
 03/27  18:00:00,1068.15119232,29.3057889275,284.159256385,0.0,249.203635341,299.044362409,87.6332546809,76.6823697283,10.9508849526
 03/27  19:00:00,935.210365007,29.3057889275,170.19237507,0.0,249.203635341,299.044362409,109.762931249,103.20104953,6.5618817198
 03/27  20:00:00,622.625880689,29.3057889275,19.3937342879,0.0,149.522181205,249.203635341,207.127963613,198.377933456,8.75003015663
 03/27  21:00:00,552.824528281,29.3057889275,0.0,0.0,149.522181205,249.203635341,242.567708884,238.200691697,4.36701718657
 03/27  22:00:00,349.356939451,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053787926,0.0,2.19053787926
 03/27  23:00:00,299.992180663,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906184622,0.0,2.1906184622
 03/27  24:00:00,287.769982942,0.0,0.0,0.0,24.9203635341,199.362908273,4.36110926384,0.0,4.36110926384
 03/28  01:00:00,287.769980962,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048586443,0.0,2.19048586443
 03/28  02:00:00,287.769980951,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056339414,0.0,2.19056339414
 03/28  03:00:00,287.769981303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064072035,0.0,2.19064072035
 03/28  04:00:00,299.992179116,0.0,0.0,0.0,24.9203635341,199.362908273,4.36114455658,0.0,4.36114455658
 03/28  05:00:00,349.358444827,0.0,0.0,0.0,49.8407270682,199.362908273,4.36710207468,0.0,4.36710207468
 03/28  06:00:00,427.8317734,29.3057889275,0.0,0.0,49.8407270682,199.362908273,347.546836519,345.354528495,2.19230802348
 03/28  07:00:00,526.312308132,29.3057889275,0.0,0.0,149.522181205,199.362908273,333.207452336,322.265608001,10.9418443345
 03/28  08:00:00,1048.79809229,29.3057889275,0.0,0.0,448.566543614,448.566543614,167.382569464,149.753855637,17.6287138275
 03/28  09:00:00,1118.53441721,29.3057889275,29.3859588014,0.0,448.566543614,448.566543614,115.070404466,97.4191438361,17.65126063
 03/28  10:00:00,1131.36011436,29.3057889275,89.1340578019,0.0,448.566543614,448.566543614,95.1700573579,75.3049891847,19.8650681732
 03/28  11:00:00,995.253650161,29.3057889275,6.5287614762,0.0,448.566543614,448.566543614,86.5292081433,62.1618248805,24.3673832628
 03/28  12:00:00,989.318569039,29.3057889275,0.00174135158901,0.0,448.566543614,398.725816546,103.336367782,76.6298614096,26.7065063727
 03/28  13:00:00,963.180340039,29.3057889275,0.0,0.0,448.566543614,448.566543614,89.4071460185,60.5910862267,28.8160597918
 03/28  14:00:00,963.168063369,29.3057889275,0.0,0.0,448.566543614,448.566543614,73.3925858535,57.8945176147,15.4980682389
 03/28  15:00:00,963.162292329,29.3057889275,0.0,0.0,448.566543614,448.566543614,68.8907703745,51.2781799475,17.612590427
 03/28  16:00:00,1012.05894702,29.3057889275,0.0,0.0,448.566543614,448.566543614,76.4838291659,54.3611781068,22.1226510591
 03/28  17:00:00,899.222727327,29.3057889275,0.0,0.0,348.885089477,398.725816546,103.993623922,90.8297397935,13.1638841284
 03/28  18:00:00,699.909658147,29.3057889275,0.0,0.0,249.203635341,299.044362409,167.069335155,158.303808409,8.76552674557
 03/28  19:00:00,684.034558273,29.3057889275,0.0,0.0,249.203635341,299.044362409,204.498631317,195.756702462,8.74192885503
 03/28  20:00:00,577.278161388,29.3057889275,0.0,0.0,149.522181205,249.203635341,265.153684982,256.404741225,8.74894375745
 03/28  21:00:00,552.84138132,29.3057889275,0.0,0.0,149.522181205,249.203635341,277.187790348,272.821293642,4.3664967066
 03/28  22:00:00,349.356937802,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064818731,0.0,2.19064818731
 03/28  23:00:00,299.992178885,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907251294,0.0,2.1907251294
 03/28  24:00:00,287.769981285,0.0,0.0,0.0,24.9203635341,199.362908273,4.3609449731,0.0,4.3609449731
 03/29  01:00:00,287.769979467,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058226861,0.0,2.19058226861
 03/29  02:00:00,287.769979307,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906560996,0.0,2.1906560996
 03/29  03:00:00,287.769979488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036212474,0.0,2.19036212474
 03/29  04:00:00,299.992177468,0.0,0.0,0.0,24.9203635341,199.362908273,4.36094627131,0.0,4.36094627131
 03/29  05:00:00,349.358442366,0.0,0.0,0.0,49.8407270682,199.362908273,4.36650780892,0.0,4.36650780892
 03/29  06:00:00,427.890964834,29.3057889275,0.0,0.0,49.8407270682,199.362908273,438.731713525,436.539202679,2.19251084587
 03/29  07:00:00,526.349960843,29.3057889275,0.0,0.0,149.522181205,199.362908273,393.20174634,382.260277832,10.9414685075
 03/29  08:00:00,1048.84926959,29.3057889275,0.0,0.0,448.566543614,448.566543614,238.193428196,220.567112097,17.6263160994
 03/29  09:00:00,1012.14807287,29.3057889275,0.0,0.0,448.566543614,448.566543614,192.107351674,174.456973317,17.6503783577
 03/29  10:00:00,963.221695132,29.3057889275,0.0,0.0,448.566543614,448.566543614,145.333729651,125.470148159,19.8635814914
 03/29  11:00:00,963.194090512,29.3057889275,0.0,0.0,448.566543614,448.566543614,106.751342381,84.5993458154,22.1519965656
 03/29  12:00:00,913.371990019,29.3205344979,0.0,0.0,448.566543614,398.725816546,112.193966487,83.2679883563,28.9259781309
 03/29  13:00:00,964.073669307,30.2031335593,0.0,0.0,448.566543614,448.566543614,83.7715460375,57.1007674221,26.6707786154
 03/29  14:00:00,965.280379247,31.4291722338,0.0,0.0,448.566543614,448.566543614,62.6466803178,45.0297118219,17.6169684959
 03/29  15:00:00,964.450922825,30.6196065492,0.0,0.0,448.566543614,448.566543614,35.1213752714,19.7104058794,15.410969392
 03/29  16:00:00,1053.64284819,29.3552157833,8.3533661621,0.0,448.566543614,448.566543614,44.3184188087,22.1964637113,22.1219550974
 03/29  17:00:00,906.859964787,29.3057889275,1.06876703447,0.0,348.885089477,398.725816546,50.6828580218,37.5120969531,13.1707610687
 03/29  18:00:00,699.848580646,29.3057889275,0.0,0.0,249.203635341,299.044362409,92.6051967995,81.6528731785,10.952323621
 03/29  19:00:00,683.964033126,29.3057889275,0.0,0.0,249.203635341,299.044362409,115.748136462,107.006830319,8.74130614236
 03/29  20:00:00,577.209956926,29.3057889275,0.0,0.0,149.522181205,249.203635341,180.137696683,171.38917914,8.74851754392
 03/29  21:00:00,552.801209989,29.3057889275,0.0,0.0,149.522181205,249.203635341,226.815716082,224.621979165,2.19373691725
 03/29  22:00:00,349.356936681,0.0,0.0,0.0,49.8407270682,199.362908273,4.36141325068,0.0,4.36141325068
 03/29  23:00:00,299.992177169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041172639,0.0,2.19041172639
 03/29  24:00:00,287.769979281,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048551016,0.0,2.19048551016
 03/30  01:00:00,287.769977878,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055495891,0.0,2.19055495891
 03/30  02:00:00,287.769978049,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132074529,0.0,4.36132074529
 03/30  03:00:00,287.769977721,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039866235,0.0,2.19039866235
 03/30  04:00:00,299.992175425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046904527,0.0,2.19046904527
 03/30  05:00:00,349.35843995,0.0,0.0,0.0,49.8407270682,199.362908273,4.36690858111,0.0,4.36690858111
 03/30  06:00:00,428.04485293,29.3057889275,0.0,0.0,49.8407270682,199.362908273,638.694048471,634.32920161,4.36484686057
 03/30  07:00:00,526.607780624,29.3057889275,0.0,0.0,149.522181205,199.362908273,705.004606744,696.247423207,8.7571835371
 03/30  08:00:00,1049.09779067,29.3057889275,0.0,0.0,448.566543614,448.566543614,528.23057592,510.605499655,17.6250762654
 03/30  09:00:00,1012.39449789,29.3057889275,0.0,0.0,448.566543614,448.566543614,472.191705872,452.337497057,19.8542088154
 03/30  10:00:00,963.436421334,29.3057889275,0.0,0.0,448.566543614,448.566543614,380.105785776,362.4498146,17.6559711763
 03/30  11:00:00,963.367084515,29.3057889275,0.0,0.0,448.566543614,448.566543614,298.868346944,274.500549178,24.3677977658
 03/30  12:00:00,913.496515281,29.3057889275,0.0,0.0,448.566543614,398.725816546,262.858073332,233.928461464,28.9296118678
 03/30  13:00:00,963.273982211,29.3057889275,0.0,0.0,448.566543614,448.566543614,189.651848676,162.994438325,26.6574103512
 03/30  14:00:00,963.246220657,29.3057889275,0.0,0.0,448.566543614,448.566543614,158.054771535,142.639218164,15.4155533714
 03/30  15:00:00,963.223777221,29.3057889275,0.0,0.0,448.566543614,448.566543614,135.047196504,117.438449453,17.6087470507
 03/30  16:00:00,1012.12286261,29.3057889275,0.0,0.0,448.566543614,448.566543614,145.330665352,123.208251487,22.1224138641
 03/30  17:00:00,899.325671991,29.3057889275,0.0,0.0,348.885089477,398.725816546,214.755241486,201.591393209,13.1638482776
 03/30  18:00:00,700.076412696,29.3057889275,0.0,0.0,249.203635341,299.044362409,344.84086605,336.075428712,8.76543733758
 03/30  19:00:00,684.207710126,29.3057889275,0.0,0.0,249.203635341,299.044362409,384.06425098,375.32243405,8.74181692933
 03/30  20:00:00,577.482105539,29.3057889275,0.0,0.0,149.522181205,249.203635341,472.570914353,463.82223215,8.7486822038
 03/30  21:00:00,553.109174077,29.3057889275,0.0,0.0,149.522181205,249.203635341,550.893584222,546.526616336,4.36696788618
 03/30  22:00:00,349.356934482,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060010048,0.0,2.19060010048
 03/30  23:00:00,299.992175539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066999013,0.0,2.19066999013
 03/30  24:00:00,287.76997802,0.0,0.0,0.0,24.9203635341,199.362908273,4.36081625616,0.0,4.36081625616
 03/31  01:00:00,287.76997613,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050713547,0.0,2.19050713547
 03/31  02:00:00,287.76997591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057383431,0.0,2.19057383431
 03/31  03:00:00,287.769976029,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064035537,0.0,2.19064035537
 03/31  04:00:00,299.992174162,0.0,0.0,0.0,24.9203635341,199.362908273,4.36074795866,0.0,4.36074795866
 03/31  05:00:00,351.343271362,1.975564391,0.0,0.0,49.8407270682,199.362908273,12.7082032224,10.5152459453,2.19295727706
 03/31  06:00:00,430.774423427,29.3057889275,7.91187149479e-05,0.0,49.8407270682,199.362908273,760.492810487,756.127779836,4.36503065074
 03/31  07:00:00,518.200324657,29.3057889275,0.0,0.0,149.522181205,199.362908273,762.096308927,751.155877241,10.9404316857
 03/31  08:00:00,1049.14984858,29.3057889275,0.0,0.0,448.566543614,448.566543614,523.108502239,507.683084808,15.4254174313
 03/31  09:00:00,1012.41339699,29.3057889275,0.0,0.0,448.566543614,448.566543614,449.813195007,429.959915025,19.8532799816
 03/31  10:00:00,963.463793046,29.3057889275,0.0,0.0,448.566543614,448.566543614,384.275125401,364.410543217,19.8645821842
 03/31  11:00:00,963.376968898,29.3057889275,0.0,0.0,448.566543614,448.566543614,290.321702452,268.168919823,22.1527826289
 03/31  12:00:00,913.52740245,29.3057889275,0.0,0.0,448.566543614,398.725816546,284.492095909,255.566286403,28.9258095064
 03/31  13:00:00,963.304601927,29.3057889275,0.0,0.0,448.566543614,448.566543614,216.573058859,189.912250803,26.6608080565
 03/31  14:00:00,963.254951746,29.3057889275,0.0,0.0,448.566543614,448.566543614,165.227306467,147.609781594,17.6175248726
 03/31  15:00:00,963.20137384,29.3057889275,0.0,0.0,448.566543614,448.566543614,104.658319623,89.2510453197,15.4072743034
 03/31  16:00:00,1012.06496388,29.3057889275,0.0,0.0,448.566543614,448.566543614,77.1636516794,55.0453141625,22.1183375169
 03/31  17:00:00,902.517264029,29.3057889275,0.0,0.0,348.885089477,398.725816546,110.343371097,97.1773885961,13.1659825004
 03/31  18:00:00,699.952853614,29.3057889275,0.0,0.0,249.203635341,299.044362409,202.516684866,191.565503084,10.9511817818
 03/31  19:00:00,684.091720931,29.3057889275,0.0,0.0,249.203635341,299.044362409,250.14635258,243.584767526,6.56158505394
 03/31  20:00:00,577.361868825,29.3057889275,0.0,0.0,149.522181205,249.203635341,341.35613511,332.606773473,8.7493616373
 03/31  21:00:00,552.973982662,29.3057889275,0.0,0.0,149.522181205,249.203635341,412.414813142,408.0480613,4.36675184229
 03/31  22:00:00,349.356932872,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041001491,0.0,2.19041001491
 03/31  23:00:00,299.992173952,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047653822,0.0,2.19047653822
 03/31  24:00:00,287.76997632,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115223413,0.0,4.36115223413
 04/01  01:00:00,237.929247301,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066914078,0.0,2.19066914078
 04/01  02:00:00,237.929247157,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036657696,0.0,2.19036657696
 04/01  03:00:00,237.9292473,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904297096,0.0,2.1904297096
 04/01  04:00:00,250.151445283,0.0,0.0,0.0,24.9203635341,149.522181205,4.36104817385,0.0,4.36104817385
 04/01  05:00:00,274.597343486,0.0,0.0,0.0,24.9203635341,149.522181205,4.36653005947,0.0,4.36653005947
 04/01  06:00:00,428.188935324,29.3057889275,0.0,0.0,49.8407270682,199.362908273,734.961615122,732.769104591,2.19251053088
 04/01  07:00:00,418.325997458,29.3057889275,0.0,0.0,49.8407270682,199.362908273,583.915902558,577.367066722,6.54883583642
 04/01  08:00:00,650.256410769,29.3057889275,0.0,0.0,249.203635341,249.203635341,369.194114102,362.632983132,6.56113097015
 04/01  09:00:00,613.508771782,29.3057889275,0.0,0.0,249.203635341,249.203635341,278.662884359,267.71169674,10.951187619
 04/01  10:00:00,564.553134097,29.3057889275,0.0,0.0,249.203635341,249.203635341,201.416562102,192.660376281,8.75618582082
 04/01  11:00:00,564.50837665,29.3057889275,0.0,0.0,249.203635341,249.203635341,151.85543015,138.705681853,13.1497482964
 04/01  12:00:00,577.182056458,29.3284720407,0.000611023477274,0.0,249.203635341,249.203635341,138.08418735,129.323483594,8.76070375633
 04/01  13:00:00,694.795538505,30.4180016724,50.9193727567,0.0,249.203635341,249.203635341,130.516987812,119.575644161,10.9413436507
 04/01  14:00:00,508.749108999,30.4763881439,112.044189263,0.0,74.7610906023,174.442544739,165.148485002,158.587785208,6.56069979367
 04/01  15:00:00,535.564482681,30.2251733725,138.494855581,0.0,74.7610906023,174.442544739,139.097502854,132.543201199,6.55430165535
 04/01  16:00:00,644.122453916,29.3799694783,197.419626837,0.0,74.7610906023,174.442544739,116.874565943,110.316669565,6.55789637774
 04/01  17:00:00,625.455440707,29.3057889275,216.570979642,0.0,24.9203635341,149.522181205,182.81904674,178.454257291,4.36478944919
 04/01  18:00:00,460.273843639,14.0961616745,94.5645329751,0.0,24.9203635341,149.522181205,4.36522221812,0.0,4.36522221812
 04/01  19:00:00,356.436189965,7.83415409765,41.1240214323,0.0,24.9203635341,149.522181205,2.19263694186,0.0,2.19263694186
 04/01  20:00:00,323.485633801,0.0,0.0,0.0,24.9203635341,149.522181205,4.36529823797,0.0,4.36529823797
 04/01  21:00:00,299.042240231,0.0,0.0,0.0,24.9203635341,149.522181205,4.36837452786,0.0,4.36837452786
 04/01  22:00:00,274.595840923,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075300367,0.0,4.36075300367
 04/01  23:00:00,250.151445149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047073937,0.0,2.19047073937
 04/01  24:00:00,237.929247105,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053343589,0.0,2.19053343589
 04/02  01:00:00,237.928744897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945527504,0.0,2.18945527504
 04/02  02:00:00,237.928744895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948466823,0.0,2.18948466823
 04/02  03:00:00,237.928744898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951385913,0.0,2.18951385913
 04/02  04:00:00,250.150942708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954288748,0.0,2.18954288748
 04/02  05:00:00,274.596840486,0.0,0.0,0.0,24.9203635341,149.522181205,4.36468693329,0.0,4.36468693329
 04/02  06:00:00,323.484129538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961713809,0.0,2.18961713809
 04/02  07:00:00,313.753858496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964576446,0.0,2.18964576446
 04/02  08:00:00,296.666525182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917603797,0.0,2.18917603797
 04/02  09:00:00,259.99993174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955474426,0.0,2.18955474426
 04/02  10:00:00,211.111140511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958342084,0.0,2.18958342084
 04/02  11:00:00,211.112141549,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164971909,0.0,2.19164971909
 04/02  12:00:00,211.112141984,0.0,0.0,0.0,24.9203635341,149.522181205,4.36273742712,0.0,4.36273742712
 04/02  13:00:00,211.113643612,0.0,0.0,0.0,24.9203635341,149.522181205,4.36860682954,0.0,4.36860682954
 04/02  14:00:00,428.030280196,12.6922386622,152.935020772,0.0,24.9203635341,149.522181205,2.19154227941,0.0,2.19154227941
 04/02  15:00:00,211.111140591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959301368,0.0,2.18959301368
 04/02  16:00:00,259.999931752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952130033,0.0,2.18952130033
 04/02  17:00:00,296.666525166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954991681,0.0,2.18954991681
 04/02  18:00:00,296.666525194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957926902,0.0,2.18957926902
 04/02  19:00:00,280.765796249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960714178,0.0,2.18960714178
 04/02  20:00:00,323.484129598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963564826,0.0,2.18963564826
 04/02  21:00:00,299.041235478,0.0,0.0,0.0,24.9203635341,149.522181205,4.36507031078,0.0,4.36507031078
 04/02  22:00:00,274.595338281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940992317,0.0,2.18940992317
 04/02  23:00:00,250.150942676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943867132,0.0,2.18943867132
 04/02  24:00:00,237.928744879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946738089,0.0,2.18946738089
 04/03  01:00:00,287.769970876,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055977866,0.0,2.19055977866
 04/03  02:00:00,287.769971013,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063808818,0.0,4.36063808818
 04/03  03:00:00,287.769970655,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036184766,0.0,2.19036184766
 04/03  04:00:00,299.992168378,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041725529,0.0,2.19041725529
 04/03  05:00:00,350.15125792,0.790225756401,0.0,0.0,49.8407270682,199.362908273,7.57466682886,3.20816469743,4.36650213143
 04/03  06:00:00,484.414599879,29.3057889275,0.00153531869572,0.0,49.8407270682,199.362908273,731.754355653,727.389254195,4.36510145782
 04/03  07:00:00,518.248912151,29.3057889275,0.0,0.0,149.522181205,199.362908273,859.712493936,850.956087311,8.75640662478
 04/03  08:00:00,1049.26823065,29.3057889275,0.0,0.0,448.566543614,448.566543614,665.623432944,647.999914236,17.6235187077
 04/03  09:00:00,1012.53262829,29.3057889275,0.0,0.0,448.566543614,448.566543614,567.915600311,550.268328352,17.6472719596
 04/03  10:00:00,963.555783241,29.3057889275,0.0,0.0,448.566543614,448.566543614,467.570544605,447.708977207,19.861567398
 04/03  11:00:00,963.495761151,29.3057889275,0.0,0.0,448.566543614,448.566543614,402.114433507,377.755155589,24.3592779179
 04/03  12:00:00,913.513131297,29.3057889275,0.0,0.0,448.566543614,398.725816546,252.100526558,225.407657953,26.6928686057
 04/03  13:00:00,963.334591068,29.3998259637,0.0,0.0,448.566543614,448.566543614,138.365125777,111.703619294,26.6615064821
 04/03  14:00:00,964.145839491,30.2520238095,0.0,0.0,448.566543614,448.566543614,98.0970304973,80.4812735377,17.6157569597
 04/03  15:00:00,964.095959985,30.2392449954,0.0,0.0,448.566543614,448.566543614,58.0342645517,42.6248208536,15.4094436981
 04/03  16:00:00,1012.17580398,29.4346360766,0.0,0.0,448.566543614,448.566543614,54.5460133878,32.4300281639,22.1159852239
 04/03  17:00:00,899.189238494,29.3057889275,0.0,0.0,348.885089477,398.725816546,53.0352009011,39.8702289149,13.1649719861
 04/03  18:00:00,699.851156534,29.3057889275,0.0,0.0,249.203635341,299.044362409,80.2539962873,69.3038169545,10.9501793328
 04/03  19:00:00,675.426245143,29.3057889275,0.0,0.0,249.203635341,299.044362409,100.660348999,94.0988611694,6.56148783003
 04/03  20:00:00,577.28941817,29.3057889275,0.0,0.0,149.522181205,249.203635341,237.515741581,228.767426553,8.74831502846
 04/03  21:00:00,552.957968458,29.3057889275,0.0,0.0,149.522181205,249.203635341,364.936997732,360.570147616,4.36685011677
 04/03  22:00:00,349.356927468,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054536032,0.0,2.19054536032
 04/03  23:00:00,299.992168487,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060031141,0.0,2.19060031141
 04/03  24:00:00,287.769971018,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100150754,0.0,4.36100150754
 04/04  01:00:00,287.76996903,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039486814,0.0,2.19039486814
 04/04  02:00:00,287.769968742,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044647818,0.0,2.19044647818
 04/04  03:00:00,287.769968767,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904979285,0.0,2.1904979285
 04/04  04:00:00,299.992166875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054924297,0.0,2.19054924297
 04/04  05:00:00,350.548391875,1.1853386346,0.0,0.0,49.8407270682,199.362908273,9.48422405278,5.11711257394,4.36711147883
 04/04  06:00:00,428.208842161,29.3057889275,0.0,0.0,49.8407270682,199.362908273,710.513925101,706.148662678,4.3652624228
 04/04  07:00:00,518.199785216,29.3057889275,0.0,0.0,149.522181205,199.362908273,747.189655178,738.433114735,8.75654044316
 04/04  08:00:00,1048.97888616,29.3057889275,0.0,0.0,448.566543614,448.566543614,335.680785286,318.058015567,17.6227697188
 04/04  09:00:00,1012.15579456,29.3057889275,0.0,0.0,448.566543614,448.566543614,172.324638884,152.472805598,19.8518332864
 04/04  10:00:00,963.200665533,29.3057889275,0.0,0.0,448.566543614,448.566543614,99.4821478196,81.8277597106,17.654388109
 04/04  11:00:00,963.178836189,29.3057889275,0.0,0.0,448.566543614,448.566543614,78.6356066061,54.2768807306,24.3587258755
 04/04  12:00:00,913.344408153,29.3057889275,0.0,0.0,448.566543614,398.725816546,82.6962755806,56.0015590311,26.6947165495
 04/04  13:00:00,963.166831966,29.3081746757,0.0,0.0,448.566543614,448.566543614,61.8252145867,35.1621980809,26.6630165058
 04/04  14:00:00,1032.65288194,29.3057889275,23.0332563272,0.0,448.566543614,448.566543614,42.8470792824,25.2326562184,17.614423064
 04/04  15:00:00,1043.70508148,29.3057889275,16.5443145418,0.0,448.566543614,448.566543614,40.1250574099,24.7184813284,15.4065760816
 04/04  16:00:00,1012.0331802,29.3057889275,0.0,0.0,448.566543614,448.566543614,40.8725724687,18.7558553491,22.1167171196
 04/04  17:00:00,999.973444905,29.3057889275,23.7855145833,0.0,348.885089477,398.725816546,31.6005510812,18.4344249162,13.1661261651
 04/04  18:00:00,792.448714277,29.3057889275,15.9528740617,0.0,249.203635341,299.044362409,48.3976258124,37.4472861251,10.9503396873
 04/04  19:00:00,675.407407124,29.3057889275,0.0,0.0,249.203635341,299.044362409,83.2588072088,76.6977594707,6.56104773808
 04/04  20:00:00,577.213918728,29.3057889275,0.0,0.0,149.522181205,249.203635341,160.37128565,151.62292921,8.7483564396
 04/04  21:00:00,565.454605356,29.3057889275,0.000444233444289,0.0,149.522181205,249.203635341,190.590216171,186.223891078,4.36632509328
 04/04  22:00:00,349.35692566,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056519712,0.0,2.19056519712
 04/04  23:00:00,299.992166691,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906162173,0.0,2.1906162173
 04/04  24:00:00,287.769969174,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065979644,0.0,4.36065979644
 04/05  01:00:00,287.769967132,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040010954,0.0,2.19040010954
 04/05  02:00:00,287.769966866,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044774718,0.0,2.19044774718
 04/05  03:00:00,287.769966899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049523146,0.0,2.19049523146
 04/05  04:00:00,299.992165004,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054258599,0.0,2.19054258599
 04/05  05:00:00,349.358422324,0.0,0.0,0.0,49.8407270682,199.362908273,4.36707200929,0.0,4.36707200929
 04/05  06:00:00,427.878723408,29.3057889275,0.0,0.0,49.8407270682,199.362908273,380.904668928,376.539457165,4.36521176231
 04/05  07:00:00,509.269938277,29.3057889275,0.0,0.0,149.522181205,199.362908273,364.23174486,355.475468211,8.7562766481
 04/05  08:00:00,1048.83990739,29.3057889275,0.0,0.0,448.566543614,448.566543614,208.663792053,191.043274166,17.6205178872
 04/05  09:00:00,1012.15477863,29.3057889275,0.0,0.0,448.566543614,448.566543614,188.728020656,168.878472778,19.8495478782
 04/05  10:00:00,963.267833775,29.3057889275,0.0,0.0,448.566543614,448.566543614,189.431992925,171.779242917,17.6527500088
 04/05  11:00:00,963.2752305,29.3057889275,0.0,0.0,448.566543614,448.566543614,201.129038387,176.770096802,24.3589415853
 04/05  12:00:00,913.46263113,29.3057889275,0.0,0.0,448.566543614,398.725816546,232.01822132,205.327828947,26.6903923729
 04/05  13:00:00,963.266251824,29.3057889275,0.0,0.0,448.566543614,448.566543614,189.163258986,162.504946856,26.6583121301
 04/05  14:00:00,963.248767841,29.3057889275,0.0,0.0,448.566543614,448.566543614,171.25588464,153.642147414,17.6137372259
 04/05  15:00:00,963.253500862,29.3057889275,0.0,0.0,448.566543614,448.566543614,175.618585181,160.213577076,15.4050081052
 04/05  16:00:00,1012.17651816,29.3057889275,0.0,0.0,448.566543614,448.566543614,217.188048847,195.074752894,22.1132959531
 04/05  17:00:00,899.366702168,29.3057889275,0.0,0.0,348.885089477,398.725816546,274.164839143,261.003207794,13.1616313487
 04/05  18:00:00,700.070570769,29.3057889275,0.0,0.0,249.203635341,299.044362409,352.756017814,343.9922989,8.7637189132
 04/05  19:00:00,675.65547827,29.3057889275,0.0,0.0,249.203635341,299.044362409,390.149455911,381.409403236,8.74005267512
 04/05  20:00:00,577.487603308,29.3057889275,0.0,0.0,149.522181205,249.203635341,496.766015862,488.017248902,8.74876696033
 04/05  21:00:00,553.082146125,29.3057889275,0.0,0.0,149.522181205,249.203635341,537.308432902,532.941917239,4.36651566308
 04/05  22:00:00,349.356924083,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904642711,0.0,2.1904642711
 04/05  23:00:00,299.992164761,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051147031,0.0,2.19051147031
 04/05  24:00:00,287.769967023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055860455,0.0,2.19055860455
 04/06  01:00:00,287.769965417,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088381063,0.0,4.36088381063
 04/06  02:00:00,287.769965349,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032666619,0.0,2.19032666619
 04/06  03:00:00,287.769965008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037028517,0.0,2.19037028517
 04/06  04:00:00,301.580768002,1.5804515128,0.0,0.0,24.9203635341,199.362908273,11.752758372,9.56234462636,2.19041374566
 04/06  05:00:00,351.345401543,1.975564391,0.0,0.0,49.8407270682,199.362908273,17.762431851,13.3958098105,4.36662204041
 04/06  06:00:00,428.308911886,29.3057889275,0.0,0.0,49.8407270682,199.362908273,851.208825994,846.843845785,4.36498020949
 04/06  07:00:00,509.937939629,29.3057889275,0.0,0.0,149.522181205,199.362908273,1048.82991421,1040.07327777,8.75663644942
 04/06  08:00:00,1049.42261497,29.3057889275,0.0,0.0,448.566543614,448.566543614,763.158728068,745.538243994,17.6204840737
 04/06  09:00:00,1012.57670134,29.3057889275,0.0,0.0,448.566543614,448.566543614,566.358068076,548.712240216,17.6458278594
 04/06  10:00:00,963.529752627,29.3057889275,0.0,0.0,448.566543614,448.566543614,413.820500267,393.96309742,19.8574028471
 04/06  11:00:00,963.342782667,29.3057889275,0.0,0.0,448.566543614,448.566543614,232.693304514,210.551186172,22.1421183423
 04/06  12:00:00,913.469465326,29.3057889275,0.0,0.0,448.566543614,398.725816546,205.792846098,176.878128971,28.9147171272
 04/06  13:00:00,963.26014276,29.3057889275,0.0,0.0,448.566543614,448.566543614,157.05366954,130.406270514,26.6473990258
 04/06  14:00:00,963.246227278,29.3057889275,0.0,0.0,448.566543614,448.566543614,143.613266828,128.200881128,15.4123856994
 04/06  15:00:00,963.247344059,29.3057889275,0.0,0.0,448.566543614,448.566543614,149.01771479,131.412303246,17.6054115442
 04/06  16:00:00,1012.1480583,29.3057889275,0.0,0.0,448.566543614,448.566543614,159.599544152,139.69694743,19.9025967214
 04/06  17:00:00,899.361734125,29.3057889275,0.0,0.0,348.885089477,398.725816546,238.373554686,225.206764317,13.1667903682
 04/06  18:00:00,700.101235576,29.3057889275,0.0,0.0,249.203635341,299.044362409,351.941827205,340.991745482,10.9500817229
 04/06  19:00:00,675.7154179,29.3057889275,0.0,0.0,249.203635341,299.044362409,417.309279028,410.749172371,6.56010665709
 04/06  20:00:00,577.568687866,29.3057889275,0.0,0.0,149.522181205,249.203635341,542.095648358,533.348273038,8.74737532026
 04/06  21:00:00,553.193724852,29.3057889275,0.0,0.0,149.522181205,249.203635341,611.960583599,607.593560119,4.3670234795
 04/06  22:00:00,349.356921842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055337001,0.0,2.19055337001
 04/06  23:00:00,299.992163067,0.0,0.0,0.0,24.9203635341,199.362908273,4.36087258765,0.0,4.36087258765
 04/06  24:00:00,287.769965239,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032052069,0.0,2.19032052069
 04/07  01:00:00,287.769962975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035759441,0.0,2.19035759441
 04/07  02:00:00,288.961393112,1.1853386346,0.0,0.0,24.9203635341,199.362908273,8.71271899452,6.52210369341,2.19061530111
 04/07  03:00:00,289.758714017,1.975564391,0.0,0.0,24.9203635341,199.362908273,16.3212366575,14.130800003,2.19043665441
 04/07  04:00:00,301.584979528,1.5804515128,0.0,0.0,24.9203635341,199.362908273,17.6255794831,13.2645145579,4.36106492526
 04/07  05:00:00,351.354966462,1.975564391,0.0,0.0,49.8407270682,199.362908273,26.8879592058,22.5216581549,4.36630105091
 04/07  06:00:00,428.49710204,29.3057889275,0.0,0.0,49.8407270682,199.362908273,963.195723657,961.003351949,2.1923717089
 04/07  07:00:00,510.677541918,29.3057889275,0.0,0.0,149.522181205,199.362908273,1541.08578308,1530.14677875,10.9390043248
 04/07  08:00:00,1049.556222,29.3057889275,0.0,0.0,448.566543614,448.566543614,707.216640071,691.795865508,15.4207745632
 04/07  09:00:00,1012.47016498,29.3057889275,0.0,0.0,448.566543614,448.566543614,381.109762657,361.260474499,19.8492881582
 04/07  10:00:00,963.380051916,29.3057889275,0.0,0.0,448.566543614,448.566543614,226.320062657,208.668239732,17.651822925
 04/07  11:00:00,963.254633184,29.3057889275,0.0,0.0,448.566543614,448.566543614,129.992448768,105.636866409,24.3555823587
 04/07  12:00:00,913.399083897,29.3057889275,0.0,0.0,448.566543614,398.725816546,117.801085544,91.1152728892,26.6858126552
 04/07  13:00:00,964.014445764,30.1179431127,0.0,0.0,448.566543614,448.566543614,88.0237261513,61.371180944,26.6525452073
 04/07  14:00:00,964.794645422,30.9164351741,0.0,0.0,448.566543614,448.566543614,70.3252466684,54.9120841349,15.4131625335
 04/07  15:00:00,964.521441471,30.6765106759,0.0,0.0,448.566543614,448.566543614,43.5566838634,25.9521893225,17.6044945409
 04/07  16:00:00,1012.33062805,29.6027486037,0.0,0.0,448.566543614,448.566543614,35.7251977331,15.8232702286,19.9019275046
 04/07  17:00:00,899.224018903,29.3499467939,0.0,0.0,348.885089477,398.725816546,38.8704067262,25.7015221083,13.1688846179
 04/07  18:00:00,699.845580951,29.3075647818,0.0,0.0,249.203635341,299.044362409,63.861774554,52.9114932763,10.9502812777
 04/07  19:00:00,675.413046503,29.3057889275,0.0,0.0,249.203635341,299.044362409,75.6462596056,69.0862025215,6.56005708405
 04/07  20:00:00,577.240163636,29.3057889275,0.0,0.0,149.522181205,249.203635341,161.246703672,152.498105838,8.74859783357
 04/07  21:00:00,552.990359763,29.3057889275,0.0,0.0,149.522181205,249.203635341,354.314180921,349.947653665,4.36652725583
 04/07  22:00:00,349.356920276,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050317082,0.0,2.19050317082
 04/07  23:00:00,299.992161213,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112138514,0.0,4.36112138514
 04/07  24:00:00,287.769963172,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025850168,0.0,2.19025850168
 04/08  01:00:00,237.92923397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029230147,0.0,2.19029230147
 04/08  02:00:00,237.929234105,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032789327,0.0,2.19032789327
 04/08  03:00:00,238.325851694,0.395112878201,0.0,0.0,24.9203635341,149.522181205,5.83195143849,1.47104367628,4.36090776221
 04/08  04:00:00,252.13619684,1.975564391,0.0,0.0,24.9203635341,149.522181205,11.1944584453,9.00402452324,2.19043392204
 04/08  05:00:00,276.188466569,1.5804515128,0.0,0.0,24.9203635341,149.522181205,14.843306666,10.4763299491,4.36697671688
 04/08  06:00:00,428.323402645,29.3057889275,0.0,0.0,49.8407270682,199.362908273,736.346432753,734.154290263,2.19214249028
 04/08  07:00:00,410.376010291,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1028.60176395,1022.05291667,6.54884727575
 04/08  08:00:00,650.594588076,29.3057889275,0.0,0.0,249.203635341,249.203635341,596.52530494,589.965143961,6.56016097889
 04/08  09:00:00,613.59522381,29.3057889275,0.0,0.0,249.203635341,249.203635341,305.711454989,294.761395791,10.9500591978
 04/08  10:00:00,564.582959319,29.3057889275,0.0,0.0,249.203635341,249.203635341,195.419416036,186.663786631,8.75562940546
 04/08  11:00:00,564.526410137,29.3057889275,0.0,0.0,249.203635341,249.203635341,144.581148671,133.42236688,11.1587817905
 04/08  12:00:00,564.528914103,29.3057889275,0.0,0.0,249.203635341,249.203635341,150.870408045,140.125984057,10.7444239884
 04/08  13:00:00,564.529062318,29.3057889275,0.0,0.0,249.203635341,249.203635341,152.322111013,143.56678141,8.75532960291
 04/08  14:00:00,315.378311004,29.3057889275,0.0,0.0,74.7610906023,174.442544739,212.943687358,204.203558836,8.74012852242
 04/08  15:00:00,315.403941979,29.3057889275,0.0,0.0,74.7610906023,174.442544739,244.17771868,237.623683188,6.55403549171
 04/08  16:00:00,364.32056171,29.3057889275,0.0,0.0,74.7610906023,174.442544739,279.903305342,273.345796209,6.55750913316
 04/08  17:00:00,326.297877945,29.3057889275,0.0,0.0,24.9203635341,149.522181205,369.593358556,365.228668313,4.36469024242
 04/08  18:00:00,296.668010828,0.0,0.0,0.0,24.9203635341,149.522181205,2.1923905074,0.0,2.1923905074
 04/08  19:00:00,272.22361577,0.0,0.0,0.0,24.9203635341,149.522181205,4.36414363594,0.0,4.36414363594
 04/08  20:00:00,323.485615411,0.0,0.0,0.0,24.9203635341,149.522181205,4.36466567805,0.0,4.36466567805
 04/08  21:00:00,299.042216383,0.0,0.0,0.0,24.9203635341,149.522181205,4.36834922775,0.0,4.36834922775
 04/08  22:00:00,274.59582758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055450965,0.0,2.19055450965
 04/08  23:00:00,250.151431861,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058934857,0.0,2.19058934857
 04/08  24:00:00,237.929234152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026448958,0.0,2.19026448958
 04/09  01:00:00,237.928734246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960263124,0.0,2.18960263124
 04/09  02:00:00,237.928734242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960499212,0.0,2.18960499212
 04/09  03:00:00,237.92873424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960716411,0.0,2.18960716411
 04/09  04:00:00,250.150932039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900233856,0.0,2.18900233856
 04/09  05:00:00,274.596821407,0.0,0.0,0.0,24.9203635341,149.522181205,4.36474237601,0.0,4.36474237601
 04/09  06:00:00,323.484118813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960013575,0.0,2.18960013575
 04/09  07:00:00,305.210181079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960184721,0.0,2.18960184721
 04/09  08:00:00,296.6665144,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896041359,0.0,2.1896041359
 04/09  09:00:00,259.99992101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936947167,0.0,2.18936947167
 04/09  10:00:00,211.111129827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901258905,0.0,2.18901258905
 04/09  11:00:00,211.112125605,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154700234,0.0,2.19154700234
 04/09  12:00:00,211.112125753,0.0,0.0,0.0,24.9203635341,149.522181205,4.36288358849,0.0,4.36288358849
 04/09  13:00:00,211.113619313,0.0,0.0,0.0,24.9203635341,149.522181205,4.36822546548,0.0,4.36822546548
 04/09  14:00:00,211.112125628,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151174128,0.0,2.19151174128
 04/09  15:00:00,211.111129841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947083888,0.0,2.18947083888
 04/09  16:00:00,259.999921047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947253806,0.0,2.18947253806
 04/09  17:00:00,296.666514451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947423266,0.0,2.18947423266
 04/09  18:00:00,296.666514449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947592334,0.0,2.18947592334
 04/09  19:00:00,272.222118843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947761062,0.0,2.18947761062
 04/09  20:00:00,323.484118888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948009353,0.0,2.18948009353
 04/09  21:00:00,299.041216935,0.0,0.0,0.0,24.9203635341,149.522181205,4.3645771622,0.0,4.3645771622
 04/09  22:00:00,274.59532754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946952454,0.0,2.18946952454
 04/09  23:00:00,250.150931956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947119201,0.0,2.18947119201
 04/09  24:00:00,237.928734169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947286257,0.0,2.18947286257
 04/10  01:00:00,287.76995714,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058350459,0.0,2.19058350459
 04/10  02:00:00,287.769957362,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053172749,0.0,4.36053172749
 04/10  03:00:00,287.769957254,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903064287,0.0,2.1903064287
 04/10  04:00:00,299.992154787,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033333163,0.0,2.19033333163
 04/10  05:00:00,349.358406804,0.0,0.0,0.0,49.8407270682,199.362908273,4.36618759398,0.0,4.36618759398
 04/10  06:00:00,427.951071412,29.3057889275,0.0,0.0,49.8407270682,199.362908273,458.520540372,454.364460157,4.15608021566
 04/10  07:00:00,509.311977606,29.3057889275,0.0,0.0,149.522181205,199.362908273,408.961679333,399.997156918,8.96452241419
 04/10  08:00:00,1048.84230649,29.3057889275,0.0,0.0,448.566543614,448.566543614,207.050848839,191.632549842,15.4182989972
 04/10  09:00:00,1012.08759128,29.3057889275,0.0,0.0,448.566543614,448.566543614,107.432870756,87.5864091971,19.8464615585
 04/10  10:00:00,963.169868454,29.3057889275,0.0,0.0,448.566543614,448.566543614,70.8118472373,53.1633555079,17.6484917295
 04/10  11:00:00,963.160586499,29.3057889275,0.0,0.0,448.566543614,448.566543614,61.946186772,37.5960916198,24.3500951522
 04/10  12:00:00,913.427391159,29.4069553788,0.0,0.0,448.566543614,398.725816546,66.0173614065,39.3377985714,26.679562835
 04/10  13:00:00,990.535258577,30.8509411481,5.88223329404,0.0,448.566543614,448.566543614,50.9320655085,24.2874342956,26.6446312128
 04/10  14:00:00,1086.49123069,31.6410741052,54.8931987205,0.0,448.566543614,448.566543614,28.8536651662,13.4426522132,15.4110129529
 04/10  15:00:00,1167.18105016,31.2981054653,121.594513489,0.0,448.566543614,448.566543614,18.4640847248,1.2746704795,17.1894142453
 04/10  16:00:00,1229.59026673,30.2580449533,135.951658605,0.0,448.566543614,448.566543614,20.9157479323,0.603473538222,20.3122743941
 04/10  17:00:00,1116.11513345,29.3283261847,136.089582314,0.0,348.885089477,398.725816546,15.265832276,2.10234161843,13.1634906575
 04/10  18:00:00,855.339100959,29.3057889275,76.6948302907,0.0,249.203635341,299.044362409,30.1020915585,19.1528248605,10.949266698
