Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  19:00:00,715.974563451,29.3057889275,2.51976352792,0.0,249.203635341,299.044362409,38.6019028028,32.0415527316,6.56035007119
 04/10  20:00:00,577.152254321,29.3057889275,0.0,0.0,149.522181205,249.203635341,95.7846319039,87.0370935823,8.74753832157
 04/10  21:00:00,552.744263044,29.3057889275,0.0,0.0,149.522181205,249.203635341,141.162221138,136.795367541,4.36685359642
 04/10  22:00:00,349.356914002,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027870013,0.0,2.19027870013
 04/10  23:00:00,299.992154817,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030544297,0.0,2.19030544297
 04/10  24:00:00,287.769957169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033214931,0.0,2.19033214931
 04/11  01:00:00,287.76995525,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073174875,0.0,4.36073174875
 04/11  02:00:00,287.7699551,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039998646,0.0,2.19039998646
 04/11  03:00:00,287.769954913,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904225625,0.0,2.1904225625
 04/11  04:00:00,299.992152759,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044504406,0.0,2.19044504406
 04/11  05:00:00,349.358403559,0.0,0.0,0.0,49.8407270682,199.362908273,4.36654824313,0.0,4.36654824313
 04/11  06:00:00,427.98150603,29.3454942148,0.0,0.0,49.8407270682,199.362908273,472.260364306,467.895521272,4.3648430341
 04/11  07:00:00,500.782312176,29.3057889275,0.0,0.0,149.522181205,199.362908273,442.824679586,434.06918653,8.75549305555
 04/11  08:00:00,1048.87705508,29.3057889275,0.0,0.0,448.566543614,448.566543614,257.943390211,240.324748432,17.6186417793
 04/11  09:00:00,1012.12772905,29.3057889275,0.0,0.0,448.566543614,448.566543614,156.865037947,139.223484732,17.6415532148
 04/11  10:00:00,963.195747174,29.3057889275,0.0,0.0,448.566543614,448.566543614,106.404223808,86.5498441187,19.8543796893
 04/11  11:00:00,963.18785927,29.3057889275,0.0,0.0,448.566543614,448.566543614,94.4639250484,72.3261911294,22.1377339189
 04/11  12:00:00,913.35140366,29.3057889275,0.0,0.0,448.566543614,398.725816546,98.3856465545,71.7047115639,26.6809349906
 04/11  13:00:00,963.1699269,29.3057889275,0.0,0.0,448.566543614,448.566543614,73.0103801931,46.3649477859,26.6454324072
 04/11  14:00:00,963.152263376,29.3057889275,0.0,0.0,448.566543614,448.566543614,52.3272581053,36.9180106293,15.409247476
 04/11  15:00:00,963.14868525,29.3057889275,0.0,0.0,448.566543614,448.566543614,50.7693290135,33.1684262388,17.6009027748
 04/11  16:00:00,1012.04558863,29.3057889275,0.0,0.0,448.566543614,448.566543614,56.3991993896,36.5022245599,19.8969748297
 04/11  17:00:00,899.19983666,29.3057889275,0.0,0.0,348.885089477,398.725816546,73.0760806867,59.9126838251,13.1633968616
 04/11  18:00:00,699.863814874,29.3057889275,0.0,0.0,249.203635341,299.044362409,107.634890815,96.6864807828,10.9484100321
 04/11  19:00:00,675.438903512,29.3057889275,0.0,0.0,249.203635341,299.044362409,131.733902013,125.173648191,6.56025382221
 04/11  20:00:00,577.2362857,29.3057889275,0.0,0.0,149.522181205,249.203635341,205.622657238,196.875908041,8.7467491973
 04/11  21:00:00,552.808593022,29.3057889275,0.0,0.0,149.522181205,249.203635341,229.007809084,224.641042137,4.36676694712
 04/11  22:00:00,349.356911987,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902373632,0.0,2.1902373632
 04/11  23:00:00,299.992152768,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025986082,0.0,2.19025986082
 04/11  24:00:00,287.769955083,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028232607,0.0,2.19028232607
 04/12  01:00:00,287.769953149,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061923563,0.0,4.36061923563
 04/12  02:00:00,287.769953025,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033731896,0.0,2.19033731896
 04/12  03:00:00,287.769952804,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903556253,0.0,2.1903556253
 04/12  04:00:00,299.992150613,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037384085,0.0,2.19037384085
 04/12  05:00:00,349.358400176,0.0,0.0,0.0,49.8407270682,199.362908273,4.36637723058,0.0,4.36637723058
 04/12  06:00:00,428.01644844,29.4248302199,0.0,0.0,49.8407270682,199.362908273,438.716424741,434.351523208,4.36490153343
 04/12  07:00:00,500.738875536,29.3057889275,0.0,0.0,149.522181205,199.362908273,408.191676741,399.436735671,8.75494106983
 04/12  08:00:00,1048.89932141,29.3057889275,0.0,0.0,448.566543614,448.566543614,297.191157157,279.574185891,17.6169712664
 04/12  09:00:00,1012.19943402,29.3057889275,0.0,0.0,448.566543614,448.566543614,254.152509223,236.512985654,17.6395235689
 04/12  10:00:00,963.287068352,29.3057889275,0.0,0.0,448.566543614,448.566543614,224.465004006,206.81678901,17.6482149957
 04/12  11:00:00,963.244755765,29.3057889275,0.0,0.0,448.566543614,448.566543614,172.704336933,148.356115921,24.3482210122
 04/12  12:00:00,913.40795124,29.3057889275,0.0,0.0,448.566543614,398.725816546,174.193294602,147.517801394,26.675493208
 04/12  13:00:00,963.236684651,29.3057889275,0.0,0.0,448.566543614,448.566543614,161.08090825,134.441390822,26.6395174277
 04/12  14:00:00,963.226892701,29.3057889275,0.0,0.0,448.566543614,448.566543614,150.428499633,135.020396578,15.408103055
 04/12  15:00:00,963.21369306,29.3057889275,0.0,0.0,448.566543614,448.566543614,134.328853208,118.925287011,15.4035661975
 04/12  16:00:00,1012.10671172,29.3057889275,0.0,0.0,448.566543614,448.566543614,139.721423706,117.615872313,22.1055513929
 04/12  17:00:00,899.26579372,29.3057889275,0.0,0.0,348.885089477,398.725816546,161.790149924,148.630228283,13.159921641
 04/12  18:00:00,699.930391718,29.3057889275,0.0,0.0,249.203635341,299.044362409,196.919169904,188.15688966,8.76228024395
 04/12  19:00:00,682.055937733,29.3057889275,0.00104379272148,0.0,249.203635341,299.044362409,212.307758715,203.56820821,8.73955050538
 04/12  20:00:00,581.858488477,29.3057889275,0.0006882943034,0.0,149.522181205,249.203635341,272.193495193,263.446891658,8.74660353499
 04/12  21:00:00,565.96645662,29.3057889275,0.00177676835972,0.0,149.522181205,249.203635341,281.834634515,279.641233582,2.19340093229
 04/12  22:00:00,349.356910111,0.0,0.0,0.0,49.8407270682,199.362908273,4.36085367508,0.0,4.36085367508
 04/12  23:00:00,299.992150763,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038171754,0.0,2.19038171754
 04/12  24:00:00,287.769952784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039968012,0.0,2.19039968012
 04/13  01:00:00,287.769950671,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041160112,0.0,2.19041160112
 04/13  02:00:00,287.769950913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042558999,0.0,2.19042558999
 04/13  03:00:00,287.769951005,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089268078,0.0,4.36089268078
 04/13  04:00:00,299.992148595,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046691672,0.0,2.19046691672
 04/13  05:00:00,349.358396634,0.0,0.0,0.0,49.8407270682,199.362908273,4.36675676051,0.0,4.36675676051
 04/13  06:00:00,427.902787565,29.3208642641,0.0,0.0,49.8407270682,199.362908273,439.557506662,437.365418934,2.19208772838
 04/13  07:00:00,500.711905791,29.3057889275,0.0,0.0,149.522181205,199.362908273,388.094679627,377.155970732,10.9387088949
 04/13  08:00:00,1048.84167191,29.3057889275,0.0,0.0,448.566543614,448.566543614,228.440703231,213.023828046,15.4168751849
 04/13  09:00:00,1012.14262615,29.3057889275,0.0,0.0,448.566543614,448.566543614,189.029759015,169.187209959,19.8425490566
 04/13  10:00:00,963.225724275,29.3057889275,0.0,0.0,448.566543614,448.566543614,149.759920803,132.1135302,17.6463906033
 04/13  11:00:00,963.20850961,29.3057889275,0.0,0.0,448.566543614,448.566543614,126.708793565,104.574889431,22.1339041333
 04/13  12:00:00,913.377730841,29.3057889275,0.0,0.0,448.566543614,398.725816546,137.995910626,111.310438177,26.6854724484
 04/13  13:00:00,963.198055515,29.3057889275,0.0,0.0,448.566543614,448.566543614,113.253480835,86.6050587241,26.6484221108
 04/13  14:00:00,963.182477766,29.3057889275,0.0,0.0,448.566543614,448.566543614,96.8754744058,79.2677751691,17.6076992367
 04/13  15:00:00,963.180681645,29.3057889275,0.0,0.0,448.566543614,448.566543614,93.0629439108,77.6627377532,15.4002061577
 04/13  16:00:00,1012.07640999,29.3057889275,0.0,0.0,448.566543614,448.566543614,99.6191968513,79.7246039476,19.8945929037
 04/13  17:00:00,899.23266255,29.3057889275,0.0,0.0,348.885089477,398.725816546,120.504150784,107.340230928,13.1639198556
 04/13  18:00:00,699.918860187,29.3057889275,0.0,0.0,249.203635341,299.044362409,186.852800702,175.904801618,10.9479990831
 04/13  19:00:00,675.492736693,29.3057889275,0.0,0.0,249.203635341,299.044362409,210.946692656,204.387291496,6.55940115921
 04/13  20:00:00,568.738358675,29.3057889275,0.0,0.0,149.522181205,249.203635341,277.744771851,268.997983222,8.74678862841
 04/13  21:00:00,552.847599915,29.3057889275,0.0,0.0,149.522181205,249.203635341,292.605450975,288.23928244,4.36616853437
 04/13  22:00:00,349.35690762,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026862876,0.0,2.19026862876
 04/13  23:00:00,299.992148462,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028232761,0.0,2.19028232761
 04/13  24:00:00,287.769950819,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029600989,0.0,2.19029600989
 04/14  01:00:00,287.769948809,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061999827,0.0,4.36061999827
 04/14  02:00:00,287.769948686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032445229,0.0,2.19032445229
 04/14  03:00:00,287.769948485,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033393926,0.0,2.19033393926
 04/14  04:00:00,299.992146294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034334492,0.0,2.19034334492
 04/14  05:00:00,349.358393266,0.0,0.0,0.0,49.8407270682,199.362908273,4.36625844917,0.0,4.36625844917
 04/14  06:00:00,427.901721904,29.3057889275,0.0,0.0,49.8407270682,199.362908273,464.641450106,460.276694986,4.36475511988
 04/14  07:00:00,500.695241948,29.3057889275,0.0,0.0,149.522181205,199.362908273,367.178891708,358.424609052,8.75428265621
 04/14  08:00:00,1048.7783039,29.3057889275,0.0,0.0,448.566543614,448.566543614,149.001337752,131.384045853,17.6172918992
 04/14  09:00:00,1012.0715647,29.3057889275,0.0,0.0,448.566543614,448.566543614,94.4576470886,76.8188429653,17.6388041232
 04/14  10:00:00,1055.78512646,29.332432287,56.9772371418,0.0,448.566543614,448.566543614,67.2726224328,49.6257469729,17.6468754599
 04/14  11:00:00,1213.93597784,29.3129229273,176.782545609,0.0,448.566543614,448.566543614,57.646328431,35.5126435229,22.1336849081
 04/14  12:00:00,1290.30192738,29.5265548472,286.533552981,0.0,448.566543614,398.725816546,61.9544367397,33.0577521965,28.8966845433
 04/14  13:00:00,1390.80764617,31.3582860918,332.54385768,0.0,448.566543614,448.566543614,41.5261414309,17.1039971475,24.4221442834
 04/14  14:00:00,1417.66213365,32.2088763385,350.790443759,0.0,448.566543614,448.566543614,25.0137752421,7.40558868182,17.6081865603
 04/14  15:00:00,1427.57741107,31.786543903,358.964850664,0.0,448.566543614,448.566543614,15.5959382667,0.19425072242,15.4016875442
 04/14  16:00:00,1477.76420579,30.9946249758,360.9696237,0.0,448.566543614,448.566543614,19.894676199,0.0,19.894676199
 04/14  17:00:00,1369.36192825,30.9888359335,365.437648674,0.0,348.885089477,398.725816546,13.1645577042,0.0,13.1645577042
 04/14  18:00:00,1166.82846181,30.1438374155,364.379963201,0.0,249.203635341,299.044362409,12.6557804442,1.70804251609,10.9477379281
 04/14  19:00:00,1128.44835029,29.3057889275,357.454454274,0.0,249.203635341,299.044362409,18.875363711,12.3157055447,6.55965816628
 04/14  20:00:00,944.233118645,29.3057889275,286.986980341,0.0,149.522181205,249.203635341,42.913793476,34.1661779624,8.74761551363
 04/14  21:00:00,780.572424467,29.3057889275,144.663300203,0.0,149.522181205,249.203635341,66.7547431966,62.3883277462,4.36641545042
 04/14  22:00:00,349.356905344,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034102824,0.0,2.19034102824
 04/14  23:00:00,299.99214627,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035019512,0.0,2.19035019512
 04/14  24:00:00,287.769948679,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035935349,0.0,2.19035935349
 04/15  01:00:00,237.929219521,0.0,0.0,0.0,24.9203635341,149.522181205,4.36073299091,0.0,4.36073299091
 04/15  02:00:00,237.929219359,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037412974,0.0,2.19037412974
 04/15  03:00:00,237.9292192,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037907747,0.0,2.19037907747
 04/15  04:00:00,250.151417039,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038394874,0.0,2.19038394874
 04/15  05:00:00,274.597299106,0.0,0.0,0.0,24.9203635341,149.522181205,4.36631046003,0.0,4.36631046003
 04/15  06:00:00,698.552535533,29.707481236,186.041296513,0.0,49.8407270682,199.362908273,149.520719512,145.155926944,4.36479256868
 04/15  07:00:00,710.709072059,29.3057889275,224.316996816,0.0,49.8407270682,199.362908273,168.470960028,164.09912684,4.37183318805
 04/15  08:00:00,1012.149652,29.3057889275,274.992892225,0.0,249.203635341,249.203635341,90.3144788481,81.5752297466,8.73924910151
 04/15  09:00:00,1049.35867099,29.3057889275,345.568058967,0.0,249.203635341,249.203635341,112.752518209,103.990125245,8.76239296384
 04/15  10:00:00,960.328488288,29.3057889275,310.002936922,0.0,249.203635341,249.203635341,116.027476626,107.273539138,8.75393748793
 04/15  11:00:00,1020.28498824,29.3057889275,368.79888336,0.0,249.203635341,249.203635341,98.9844089101,88.0273495815,10.9570593286
 04/15  12:00:00,1063.09332763,29.3057889275,404.087550618,0.0,249.203635341,249.203635341,52.9063115283,41.9619832622,10.9443282661
 04/15  13:00:00,1113.94915004,29.3057889275,447.25455798,0.0,249.203635341,249.203635341,27.5069043545,18.752550837,8.75435351756
 04/15  14:00:00,864.675787494,29.3057889275,449.990090815,0.0,74.7610906023,174.442544739,68.6373134952,62.0773767132,6.55993678199
 04/15  15:00:00,822.032104235,29.3057889275,414.054740679,0.0,74.7610906023,174.442544739,91.3410330351,84.7863200803,6.55471295475
 04/15  16:00:00,849.888264761,29.3057889275,397.269701645,0.0,74.7610906023,174.442544739,109.7631384,101.027992479,8.73514592131
 04/15  17:00:00,706.865120322,29.3057889275,296.809650269,0.0,24.9203635341,149.522181205,145.216433382,143.024198461,2.19223492103
 04/15  18:00:00,296.667990414,0.0,0.0,0.0,24.9203635341,149.522181205,4.36446881958,0.0,4.36446881958
 04/15  19:00:00,272.223594434,0.0,0.0,0.0,24.9203635341,149.522181205,2.19223235164,0.0,2.19223235164
 04/15  20:00:00,314.941927923,0.0,0.0,0.0,24.9203635341,149.522181205,4.36446180984,0.0,4.36446180984
 04/15  21:00:00,299.042189924,0.0,0.0,0.0,24.9203635341,149.522181205,4.36866213783,0.0,4.36866213783
 04/15  22:00:00,274.595812662,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027974157,0.0,2.19027974157
 04/15  23:00:00,250.151417263,0.0,0.0,0.0,24.9203635341,149.522181205,4.36057367933,0.0,4.36057367933
 04/15  24:00:00,237.929219369,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029393376,0.0,2.19029393376
 04/16  01:00:00,237.928722165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942201956,0.0,2.18942201956
 04/16  02:00:00,237.928722173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939504927,0.0,2.18939504927
 04/16  03:00:00,237.928722183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936792373,0.0,2.18936792373
 04/16  04:00:00,250.150919997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934068394,0.0,2.18934068394
 04/16  05:00:00,274.59680014,0.0,0.0,0.0,24.9203635341,149.522181205,2.192019071,0.0,2.192019071
 04/16  06:00:00,323.484106846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927155582,0.0,2.18927155582
 04/16  07:00:00,296.666502466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893242513,0.0,2.18893242513
 04/16  08:00:00,296.666502438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950542383,0.0,2.18950542383
 04/16  09:00:00,259.999909014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947775736,0.0,2.18947775736
 04/16  10:00:00,211.111117796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945007873,0.0,2.18945007873
 04/16  11:00:00,211.112108029,0.0,0.0,0.0,24.9203635341,149.522181205,4.36245148317,0.0,4.36245148317
 04/16  12:00:00,211.11210733,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128537387,0.0,2.19128537387
 04/16  13:00:00,211.113592575,0.0,0.0,0.0,24.9203635341,149.522181205,4.36862184444,0.0,4.36862184444
 04/16  14:00:00,211.112107716,0.0,0.0,0.0,24.9203635341,149.522181205,4.36249012963,0.0,4.36249012963
 04/16  15:00:00,211.111117794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935994391,0.0,2.18935994391
 04/16  16:00:00,259.999909023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947724753,0.0,2.18947724753
 04/16  17:00:00,296.666502423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930454116,0.0,2.18930454116
 04/16  18:00:00,296.666502436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927690363,0.0,2.18927690363
 04/16  19:00:00,272.222106844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939454647,0.0,2.18939454647
 04/16  20:00:00,314.940440161,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,299.041195753,0.0,0.0,0.0,24.9203635341,149.522181205,4.3644978497,0.0,4.3644978497
 04/16  22:00:00,274.595315522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943745223,0.0,2.18943745223
 04/16  23:00:00,250.150919936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940968957,0.0,2.18940968957
 04/16  24:00:00,237.928722154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938195041,0.0,2.18938195041
 04/17  01:00:00,287.769941822,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044145498,0.0,2.19044145498
 04/17  02:00:00,288.960213084,1.1853386346,0.0,0.0,24.9203635341,199.362908273,8.80162846021,6.61119105691,2.1904374033
 04/17  03:00:00,289.358301077,1.5804515128,0.0,0.0,24.9203635341,199.362908273,14.9585725845,10.5977066455,4.36086593902
 04/17  04:00:00,301.977298189,1.975564391,0.0,0.0,24.9203635341,199.362908273,15.046788709,12.856363664,2.19042504504
 04/17  05:00:00,350.947686782,1.5804515128,0.0,0.0,49.8407270682,199.362908273,16.227527207,11.8610868557,4.36644035131
 04/17  06:00:00,475.639130111,29.3057889275,0.00218306845103,0.0,49.8407270682,199.362908273,820.204795231,818.012823039,2.19197219167
 04/17  07:00:00,509.535170789,29.3057889275,0.000239919302392,0.0,149.522181205,199.362908273,563.293916246,552.356736616,10.9371796303
 04/17  08:00:00,1048.86241101,29.3057889275,0.0,0.0,448.566543614,448.566543614,245.817163472,230.405215703,15.4119477688
 04/17  09:00:00,1012.12830977,29.3057889275,0.0,0.0,448.566543614,448.566543614,162.185077795,144.548904358,17.6361734371
 04/17  10:00:00,963.195261007,29.3057889275,0.0,0.0,448.566543614,448.566543614,108.509929531,88.6609749655,19.8489545658
 04/17  11:00:00,963.174852249,29.3057889275,0.0,0.0,448.566543614,448.566543614,80.2697363438,58.1393397098,22.1303966339
 04/17  12:00:00,913.340310081,29.3057889275,0.0,0.0,448.566543614,398.725816546,86.4764625475,59.8102956297,26.6661669177
 04/17  13:00:00,963.628837174,29.7739587202,0.0,0.0,448.566543614,448.566543614,60.4277885098,36.0140261156,24.4137623942
 04/17  14:00:00,964.151586015,30.3154659652,0.0,0.0,448.566543614,448.566543614,42.4446405157,24.8406794703,17.6039610454
 04/17  15:00:00,963.812336961,29.9919997308,0.0,0.0,448.566543614,448.566543614,20.8931172699,5.49533877139,15.3977784985
 04/17  16:00:00,1012.09365341,29.3810081072,0.0,0.0,448.566543614,448.566543614,22.9534019141,3.06168188212,19.891720032
 04/17  17:00:00,899.221259246,29.3665227637,0.0,0.0,348.885089477,398.725816546,24.5593668684,11.3970796447,13.1622872238
 04/17  18:00:00,699.810654748,29.3057889275,0.0,0.0,249.203635341,299.044362409,42.0043574254,31.0579685791,10.9463888463
 04/17  19:00:00,675.372764409,29.3057889275,0.0,0.0,249.203635341,299.044362409,49.6718735823,43.1124775073,6.55939607497
 04/17  20:00:00,568.628616479,29.3057889275,0.0,0.0,149.522181205,249.203635341,126.587313022,117.840518587,8.74679443465
 04/17  21:00:00,552.775864216,29.3057889275,0.0,0.0,149.522181205,249.203635341,189.443931505,185.077878045,4.36605346038
 04/17  22:00:00,349.356899044,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024551285,0.0,2.19024551285
 04/17  23:00:00,299.992139703,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024119178,0.0,2.19024119178
 04/17  24:00:00,287.769941851,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023687202,0.0,2.19023687202
 04/18  01:00:00,287.769939672,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022699425,0.0,2.19022699425
 04/18  02:00:00,287.769939861,0.0,0.0,0.0,24.9203635341,199.362908273,4.36042861063,0.0,4.36042861063
 04/18  03:00:00,287.769939786,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020141635,0.0,2.19020141635
 04/18  04:00:00,299.992137362,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019273229,0.0,2.19019273229
 04/18  05:00:00,349.358378896,0.0,0.0,0.0,49.8407270682,199.362908273,4.36621790308,0.0,4.36621790308
 04/18  06:00:00,419.526728865,29.380989159,0.0,0.0,49.8407270682,199.362908273,559.058497856,556.866425371,2.19207248559
 04/18  07:00:00,500.836527244,29.3057889275,0.0,0.0,149.522181205,199.362908273,525.505340642,514.567898219,10.9374424236
 04/18  08:00:00,1048.81714129,29.3057889275,0.0,0.0,448.566543614,448.566543614,187.653148798,172.240671903,15.4124768945
 04/18  09:00:00,1012.09703612,29.3057889275,0.0,0.0,448.566543614,448.566543614,122.185364695,104.54977,17.6355946955
 04/18  10:00:00,980.441486566,29.3057889275,3.91654049984,0.0,448.566543614,448.566543614,100.905083434,81.0572001019,19.8478833325
 04/18  11:00:00,1108.18774185,29.3057889275,95.2813293398,0.0,448.566543614,448.566543614,83.8387975148,61.7103151766,22.1284823382
 04/18  12:00:00,1101.07754447,29.3057889275,107.820008944,0.0,448.566543614,398.725816546,91.1801602433,64.5173182305,26.6628420128
 04/18  13:00:00,1157.17843607,29.3057889275,113.902482951,0.0,448.566543614,448.566543614,62.3539037239,37.9401662,24.4137375239
 04/18  14:00:00,1330.0456935,29.3057889275,277.747074865,0.0,448.566543614,448.566543614,31.1904765011,13.5863647665,17.6041117346
 04/18  15:00:00,1410.64382996,29.3338385757,352.962297889,0.0,448.566543614,448.566543614,17.6224733838,2.22500681606,15.3974665678
 04/18  16:00:00,1494.08883975,29.3227472691,381.895586815,0.0,448.566543614,448.566543614,21.0303064416,1.13957541582,19.8907310258
 04/18  17:00:00,1405.32528155,29.3057889275,403.443055468,0.0,348.885089477,398.725816546,14.6035295397,1.44375545623,13.1597740835
 04/18  18:00:00,1213.23759246,29.3057889275,410.350752173,0.0,249.203635341,299.044362409,22.6516689811,13.8911476622,8.76052131895
 04/18  19:00:00,1190.43339881,29.3057889275,411.987717666,0.0,249.203635341,299.044362409,30.4563264768,21.7182247513,8.73810172548
 04/18  20:00:00,1065.71551106,29.3057889275,395.41618645,0.0,149.522181205,249.203635341,58.0766129035,50.5735747088,7.50303819471
 04/18  21:00:00,1031.99303291,29.3057889275,379.219685081,0.0,149.522181205,249.203635341,76.435151913,73.004219867,3.430932046
 04/18  22:00:00,349.356896847,0.0,0.0,0.0,49.8407270682,199.362908273,4.36063823645,0.0,4.36063823645
 04/18  23:00:00,299.992137631,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016465105,0.0,2.19016465105
 04/18  24:00:00,287.769939584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015577554,0.0,2.19015577554
 04/19  01:00:00,287.769937184,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014047259,0.0,2.19014047259
 04/19  02:00:00,287.769937293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012744567,0.0,2.19012744567
 04/19  03:00:00,287.769937555,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901143143,0.0,2.1901143143
 04/19  04:00:00,299.99213532,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088832526,0.0,4.36088832526
 04/19  05:00:00,349.358374705,0.0,0.0,0.0,49.8407270682,199.362908273,4.36581275947,0.0,4.36581275947
 04/19  06:00:00,419.926618937,30.0664587325,0.0,0.0,49.8407270682,199.362908273,201.626904876,199.434831569,2.19207330641
 04/19  07:00:00,500.558368887,29.3057889275,0.0,0.0,149.522181205,199.362908273,182.191972947,173.439538411,8.75243453627
 04/19  08:00:00,1048.71206222,29.3057889275,0.0,0.0,448.566543614,448.566543614,60.9489145917,43.3365123862,17.6124022056
 04/19  09:00:00,1012.48690817,29.7559762339,0.0,0.0,448.566543614,448.566543614,47.9394989932,30.3068087626,17.6326902306
 04/19  10:00:00,964.118048398,30.2822902321,0.0,0.0,448.566543614,448.566543614,39.1761820762,21.5347117865,17.6414702896
 04/19  11:00:00,1007.43791411,29.5826787673,5.76781340012,0.0,448.566543614,448.566543614,37.5355806241,15.4089047558,22.1266758683
 04/19  12:00:00,1041.05956088,29.9451160519,48.7938111315,0.0,448.566543614,398.725816546,42.8105007244,16.1359793746,26.6745213498
 04/19  13:00:00,1182.9949774,31.6136731156,136.441605455,0.0,448.566543614,448.566543614,31.2864527796,4.65273635799,26.6337164216
 04/19  14:00:00,1301.31541291,32.5614116949,251.393089309,0.0,448.566543614,448.566543614,16.1533647268,0.748126451312,15.4052382755
 04/19  15:00:00,1327.03665519,32.2864429365,277.202524329,0.0,448.566543614,448.566543614,15.3970459017,0.0,15.3970459017
 04/19  16:00:00,1307.28244111,32.1469154052,210.28588782,0.0,448.566543614,448.566543614,22.097046325,0.0,22.097046325
 04/19  17:00:00,1145.69602316,30.5994115586,163.940051598,0.0,348.885089477,398.725816546,10.9699907357,0.0,10.9699907357
 04/19  18:00:00,919.020028273,30.3568127463,137.514649612,0.0,249.203635341,299.044362409,11.6415486045,0.695648598733,10.9459000057
 04/19  19:00:00,854.064723572,29.4265169767,98.9497254257,0.0,249.203635341,299.044362409,16.4805137039,9.92216285028,6.5583508536
 04/19  20:00:00,663.929856593,29.3057889275,30.8112022659,0.0,149.522181205,249.203635341,39.2792160024,30.5324770321,8.74673897022
 04/19  21:00:00,552.677488825,29.3057889275,0.0,0.0,149.522181205,249.203635341,64.4092669936,60.043184547,4.36608244661
 04/19  22:00:00,349.356894123,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018127691,0.0,2.19018127691
 04/19  23:00:00,299.992134992,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016771639,0.0,2.19016771639
 04/19  24:00:00,287.769937314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015416947,0.0,2.19015416947
 04/20  01:00:00,287.769935194,0.0,0.0,0.0,24.9203635341,199.362908273,4.36025389219,0.0,4.36025389219
 04/20  02:00:00,287.769935198,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010033084,0.0,2.19010033084
 04/20  03:00:00,287.769934921,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043138683,0.0,2.19043138683
 04/20  04:00:00,299.992132617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041313712,0.0,2.19041313712
 04/20  05:00:00,349.358371188,0.0,0.0,0.0,49.8407270682,199.362908273,4.36605697041,0.0,4.36605697041
 04/20  06:00:00,420.441485286,30.3835417253,0.0,0.0,49.8407270682,199.362908273,456.787921286,452.423756976,4.36416431086
 04/20  07:00:00,500.806227272,29.3057889275,0.0,0.0,149.522181205,199.362908273,489.950799313,481.198079254,8.75272005932
 04/20  08:00:00,1048.76967151,29.3057889275,0.0,0.0,448.566543614,448.566543614,129.088559644,113.677939901,15.4106197432
 04/20  09:00:00,1012.05346057,29.3057889275,0.0,0.0,448.566543614,448.566543614,67.9584484777,50.3265393617,17.631909116
 04/20  10:00:00,963.153296002,29.3057889275,0.0,0.0,448.566543614,448.566543614,55.4637833682,35.6181132717,19.8456700964
 04/20  11:00:00,963.148098882,29.3057889275,0.0,0.0,448.566543614,448.566543614,46.3886654352,24.2641052342,22.124560201
 04/20  12:00:00,913.380418699,29.3742531131,0.0,0.0,448.566543614,398.725816546,50.5057525212,23.8496390951,26.6561134261
 04/20  13:00:00,964.970521687,31.1340705136,0.0,0.0,448.566543614,448.566543614,37.0924464535,12.6792838786,24.4131625749
 04/20  14:00:00,1064.71267432,32.3180343999,21.5912033573,0.0,448.566543614,448.566543614,20.325515273,4.92044942918,15.4050658438
 04/20  15:00:00,1108.90627058,32.2420662401,64.0850266669,0.0,448.566543614,448.566543614,15.6324947104,0.235930652662,15.3965640578
 04/20  16:00:00,1086.65081484,31.3022235539,21.0862286385,0.0,448.566543614,448.566543614,22.9577093574,0.86057456918,22.0971347882
 04/20  17:00:00,899.16066302,29.3085193818,0.0,0.0,348.885089477,398.725816546,19.0139864612,8.0464196909,10.9675667703
 04/20  18:00:00,699.799400783,29.3057889275,0.0,0.0,249.203635341,299.044362409,27.5648118636,16.6179946591,10.9468172045
 04/20  19:00:00,675.379528058,29.3057889275,0.0,0.0,249.203635341,299.044362409,57.6221204236,51.0642251634,6.55789526019
 04/20  20:00:00,568.627106699,29.3057889275,0.0,0.0,149.522181205,249.203635341,123.330855369,114.585180673,8.74567469628
 04/20  21:00:00,552.762399939,29.3057889275,0.0,0.0,149.522181205,249.203635341,170.457698744,166.091828498,4.36587024519
 04/20  22:00:00,349.35689166,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034571505,0.0,2.19034571505
 04/20  23:00:00,299.992132617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032729921,0.0,2.19032729921
 04/20  24:00:00,287.769935017,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903089003,0.0,2.1903089003
 04/21  01:00:00,287.769932729,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054868144,0.0,4.36054868144
 04/21  02:00:00,287.769932618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024041476,0.0,2.19024041476
 04/21  03:00:00,287.769932467,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021768035,0.0,2.19021768035
 04/21  04:00:00,299.99213027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019488979,0.0,2.19019488979
 04/21  05:00:00,349.35836753,0.0,0.0,0.0,49.8407270682,199.362908273,4.36628680024,0.0,4.36628680024
 04/21  06:00:00,420.320445177,30.1793114231,0.0,0.0,49.8407270682,199.362908273,550.262629566,545.898484685,4.36414488003
 04/21  07:00:00,500.917804599,29.3057889275,0.0,0.0,149.522181205,199.362908273,610.021437619,601.268477846,8.75295977291
 04/21  08:00:00,1048.80677662,29.3057889275,0.0,0.0,448.566543614,448.566543614,169.344782402,153.933137265,15.411645137
 04/21  09:00:00,1012.31519222,29.5477750779,0.0,0.0,448.566543614,448.566543614,89.9148153197,72.283437094,17.6313782257
 04/21  10:00:00,963.685496042,29.8252399985,0.0,0.0,448.566543614,448.566543614,69.6310050211,49.786368935,19.8446360861
 04/21  11:00:00,963.204193136,29.351368297,0.0,0.0,448.566543614,448.566543614,58.301737181,36.1790644536,22.1226727275
 04/21  12:00:00,913.329371619,29.3142772487,0.0,0.0,448.566543614,398.725816546,60.5613548655,33.9085321026,26.6528227629
 04/21  13:00:00,964.146343714,30.3008615268,0.0,0.0,448.566543614,448.566543614,47.6634457433,23.250409773,24.4130359703
 04/21  14:00:00,965.344712188,31.5158395995,0.0,0.0,448.566543614,448.566543614,30.4798413134,15.0770094294,15.4028318839
 04/21  15:00:00,1037.37072829,31.6823567626,8.81917049223,0.0,448.566543614,448.566543614,16.0589488319,0.661688523835,15.397260308
 04/21  16:00:00,1126.06921676,31.4282581966,34.3332111616,0.0,448.566543614,448.566543614,22.0957500584,0.0,22.0957500584
 04/21  17:00:00,1022.07484537,30.213187463,43.9755207162,0.0,348.885089477,398.725816546,11.6069841307,0.636428764167,10.9705553665
 04/21  18:00:00,822.435407782,30.1612019326,43.7484920667,0.0,249.203635341,299.044362409,18.8781335391,7.93209857311,10.946034966
 04/21  19:00:00,735.501534223,29.3824660456,9.19259367888,0.0,249.203635341,299.044362409,26.637577105,20.0790055721,6.55857153288
 04/21  20:00:00,560.033288103,29.3057889275,0.0,0.0,149.522181205,249.203635341,58.6627704829,49.9172471019,8.74552338106
 04/21  21:00:00,552.71498583,29.3057889275,0.0,0.0,149.522181205,249.203635341,107.147581963,102.781522929,4.36605903401
 04/21  22:00:00,349.356889607,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025242277,0.0,2.19025242277
 04/21  23:00:00,299.992130337,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022936379,0.0,2.19022936379
 04/21  24:00:00,287.769932522,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020632299,0.0,2.19020632299
 04/22  01:00:00,237.929203163,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901775171,0.0,2.1901775171
 04/22  02:00:00,237.929203372,0.0,0.0,0.0,24.9203635341,149.522181205,4.36027320644,0.0,4.36027320644
 04/22  03:00:00,237.92920336,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009551283,0.0,2.19009551283
 04/22  04:00:00,250.151400944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990340406,0.0,2.18990340406
 04/22  05:00:00,274.59727311,0.0,0.0,0.0,24.9203635341,149.522181205,4.36578591836,0.0,4.36578591836
 04/22  06:00:00,419.937147321,29.7934841166,0.0,0.0,49.8407270682,199.362908273,533.284496533,531.092630252,2.19186628124
 04/22  07:00:00,401.232611524,29.3057889275,0.0,0.0,49.8407270682,199.362908273,593.948691075,587.401543836,6.54714723843
 04/22  08:00:00,650.165245417,29.3057889275,0.0,0.0,249.203635341,249.203635341,267.631382661,261.072470514,6.55891214686
 04/22  09:00:00,613.430033758,29.3057889275,0.0,0.0,249.203635341,249.203635341,189.013670645,178.069339144,10.9443315003
 04/22  10:00:00,564.495974382,29.3057889275,0.0,0.0,249.203635341,249.203635341,135.511964167,126.759165728,8.75279843978
 04/22  11:00:00,564.463667157,29.3057889275,0.0,0.0,249.203635341,249.203635341,97.5429505331,86.5872435105,10.9557070226
 04/22  12:00:00,564.449351356,29.3057889275,0.0,0.0,249.203635341,249.203635341,80.342670145,71.5858808836,8.75678926133
 04/22  13:00:00,592.539896244,29.3976291415,3.56442957822,0.0,249.203635341,249.203635341,66.5093391,57.7558775937,8.75346150627
 04/22  14:00:00,406.711447113,29.3332487528,19.1939900074,0.0,74.7610906023,174.442544739,100.056051332,93.4969414083,6.55910992393
 04/22  15:00:00,397.75549566,29.3057889275,18.8197021174,0.0,74.7610906023,174.442544739,75.6968007468,69.143113827,6.55368691981
 04/22  16:00:00,470.628686183,29.3057889275,31.1529575964,0.0,74.7610906023,174.442544739,65.5304560823,58.9742136734,6.55624240889
 04/22  17:00:00,460.989686997,29.3057889275,56.2042444336,0.0,24.9203635341,149.522181205,84.5405835845,80.1761293198,4.36445426478
 04/22  18:00:00,398.992458069,15.9378689221,27.4586095469,0.0,24.9203635341,149.522181205,4.36455083939,0.0,4.36455083939
 04/22  19:00:00,310.200858742,7.83415409765,4.59339381437,0.0,24.9203635341,149.522181205,2.1921875356,0.0,2.1921875356
 04/22  20:00:00,306.398238949,0.0,0.0,0.0,24.9203635341,149.522181205,4.36427048886,0.0,4.36427048886
 04/22  21:00:00,299.042160934,0.0,0.0,0.0,24.9203635341,149.522181205,4.36730069192,0.0,4.36730069192
 04/22  22:00:00,274.59579629,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032825938,0.0,2.19032825938
 04/22  23:00:00,250.151400748,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030034785,0.0,2.19030034785
 04/22  24:00:00,237.929203142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027245962,0.0,2.19027245962
 04/23  01:00:00,237.928709022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929142166,0.0,2.18929142166
 04/23  02:00:00,237.928709059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923322886,0.0,2.18923322886
 04/23  03:00:00,237.928709109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917484068,0.0,2.18917484068
 04/23  04:00:00,250.150906878,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893999422,0.0,2.1893999422
 04/23  05:00:00,274.596777627,0.0,0.0,0.0,24.9203635341,149.522181205,4.36391822974,0.0,4.36391822974
 04/23  06:00:00,314.940427048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920388755,0.0,2.18920388755
 04/23  07:00:00,296.666489323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942910622,0.0,2.18942910622
 04/23  08:00:00,296.666489301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937016271,0.0,2.18937016271
 04/23  09:00:00,259.999895913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893193511,0.0,2.18893193511
 04/23  10:00:00,211.111104674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925137493,0.0,2.18925137493
 04/23  11:00:00,211.11208766,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117547312,0.0,2.19117547312
 04/23  12:00:00,211.112088096,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104482547,0.0,2.19104482547
 04/23  13:00:00,211.113563135,0.0,0.0,0.0,24.9203635341,149.522181205,6.54196579442,0.0,6.54196579442
 04/23  14:00:00,211.112087968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122771358,0.0,2.19122771358
 04/23  15:00:00,211.111104651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938083846,0.0,2.18938083846
 04/23  16:00:00,414.743014373,12.3158356559,114.171046812,0.0,24.9203635341,149.522181205,2.18940713506,0.0,2.18940713506
 04/23  17:00:00,526.354955464,12.9957047018,140.340221183,0.0,24.9203635341,149.522181205,2.18940469028,0.0,2.18940469028
 04/23  18:00:00,423.751391151,7.83415409765,90.6778183271,0.0,24.9203635341,149.522181205,2.18934441481,0.0,2.18934441481
 04/23  19:00:00,272.22209368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928523158,0.0,2.18928523158
 04/23  20:00:00,306.396760361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922604323,0.0,2.18922604323
 04/23  21:00:00,299.041172798,0.0,0.0,0.0,24.9203635341,149.522181205,2.1922846403,0.0,2.1922846403
 04/23  22:00:00,274.59530246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937380099,0.0,2.18937380099
 04/23  23:00:00,250.15090686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931460554,0.0,2.18931460554
 04/23  24:00:00,237.928709083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925542847,0.0,2.18925542847
 04/24  01:00:00,287.769925317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019898051,0.0,2.19019898051
 04/24  02:00:00,287.7699255,0.0,0.0,0.0,24.9203635341,199.362908273,4.36028712682,0.0,4.36028712682
 04/24  03:00:00,287.769925489,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008797878,0.0,2.19008797878
 04/24  04:00:00,299.992123115,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005085476,0.0,2.19005085476
 04/24  05:00:00,349.358355902,0.0,0.0,0.0,49.8407270682,199.362908273,4.36562698685,0.0,4.36562698685
 04/24  06:00:00,410.923002991,29.5692728882,0.0,0.0,49.8407270682,199.362908273,239.758617084,237.566859316,2.19175776753
 04/24  07:00:00,575.438849512,29.3057889275,23.4255538042,0.0,149.522181205,199.362908273,200.040271923,191.287944491,8.75232743164
 04/24  08:00:00,1244.57660533,29.3057889275,115.866445996,0.0,448.566543614,448.566543614,63.7038487171,46.0975604352,17.6062882819
 04/24  09:00:00,1215.81420558,29.3057889275,123.629861232,0.0,448.566543614,448.566543614,67.6151051556,49.9852342867,17.6298708689
 04/24  10:00:00,1236.77607083,29.3057889275,190.597160912,0.0,448.566543614,448.566543614,79.2978941638,61.6612354019,17.6366587619
 04/24  11:00:00,1393.90949212,29.3057889275,336.513637479,0.0,448.566543614,448.566543614,44.664412223,22.5444726945,22.1199395285
 04/24  12:00:00,1378.35890793,29.3057889275,372.93157585,0.0,448.566543614,398.725816546,35.9664389276,9.31295833079,26.6534805968
 04/24  13:00:00,1441.59306784,29.3104195958,385.451818165,0.0,448.566543614,448.566543614,28.4893057531,4.08439209207,24.404913661
 04/24  14:00:00,1480.06556152,30.0457631,417.082428036,0.0,448.566543614,448.566543614,17.0712047053,1.66891930558,15.4022853997
 04/24  15:00:00,1538.08925814,30.3558445461,471.136384552,0.0,448.566543614,448.566543614,15.3949668068,0.0,15.3949668068
 04/24  16:00:00,1594.86098083,29.7854119027,479.275815138,0.0,448.566543614,448.566543614,22.0929327999,0.0,22.0929327999
 04/24  17:00:00,1468.7462202,29.4610215133,466.34987612,0.0,348.885089477,398.725816546,10.9702974977,0.0,10.9702974977
 04/24  18:00:00,1258.5537055,29.3057889275,455.682579087,0.0,249.203635341,299.044362409,12.7636538597,1.81833212576,10.9453217339
 04/24  19:00:00,1228.93524945,29.3057889275,451.677439371,0.0,249.203635341,299.044362409,15.7797955631,9.22153187602,6.55826368709
 04/24  20:00:00,1106.05375856,29.3057889275,445.119276394,0.0,149.522181205,249.203635341,41.4948706253,32.7508412978,8.74402932751
 04/24  21:00:00,1105.40575773,29.3057889275,450.828131673,0.0,149.522181205,249.203635341,51.459685499,49.2665027903,2.19318270873
 04/24  22:00:00,349.356882518,0.0,0.0,0.0,49.8407270682,199.362908273,4.36006898287,0.0,4.36006898287
 04/24  23:00:00,299.992123276,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901013816,0.0,2.1901013816
 04/24  24:00:00,287.769925304,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006400365,0.0,2.19006400365
 04/25  01:00:00,287.769922731,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036395613,0.0,2.19036395613
 04/25  02:00:00,287.769922751,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032201165,0.0,2.19032201165
 04/25  03:00:00,287.769922912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027997486,0.0,2.19027997486
 04/25  04:00:00,299.992120781,0.0,0.0,0.0,24.9203635341,199.362908273,4.36043361192,0.0,4.36043361192
 04/25  05:00:00,349.35835168,0.0,0.0,0.0,49.8407270682,199.362908273,2.19319317108,0.0,2.19319317108
 04/25  06:00:00,898.054161435,30.5578021782,399.8096987,0.0,49.8407270682,199.362908273,91.4059042192,87.0415536508,4.36435056838
 04/25  07:00:00,967.233962714,29.3057889275,380.026805465,0.0,149.522181205,199.362908273,86.1399694985,77.387669473,8.75230002549
 04/25  08:00:00,1523.09077026,29.3057889275,385.871137493,0.0,448.566543614,448.566543614,31.4021015605,15.9944085187,15.4076930418
 04/25  09:00:00,1519.47542227,29.3057889275,411.131712998,0.0,448.566543614,448.566543614,22.8192154634,5.1882930842,17.6309223792
 04/25  10:00:00,1519.28688422,29.8621728843,452.890822276,0.0,448.566543614,448.566543614,20.7188223139,0.879037904019,19.8397844099
 04/25  11:00:00,1551.61393702,30.446323331,484.255114055,0.0,448.566543614,448.566543614,21.9452470192,0.11127291764,21.8339741016
 04/25  12:00:00,1499.20558226,31.186602056,480.942384452,0.0,448.566543614,398.725816546,24.7304625763,0.00370910631133,24.72675347
 04/25  13:00:00,1541.25244318,33.7942184856,470.542383254,0.0,448.566543614,448.566543614,26.619324566,0.0,26.619324566
 04/25  14:00:00,1536.01218735,35.3692322882,463.736921939,0.0,448.566543614,448.566543614,15.3994340677,0.0,15.3994340677
 04/25  15:00:00,1533.1791633,36.8230440208,459.450577372,0.0,448.566543614,448.566543614,15.3938585059,0.0,15.3938585059
 04/25  16:00:00,1585.30331746,35.561775697,463.941812756,0.0,448.566543614,448.566543614,19.8840874693,0.0,19.8840874693
 04/25  17:00:00,1485.06560903,31.1188337307,481.01146385,0.0,348.885089477,398.725816546,13.1540696573,0.0,13.1540696573
 04/25  18:00:00,1268.88704237,29.3174178275,465.999676417,0.0,249.203635341,299.044362409,8.75908688701,0.0,8.75908688701
 04/25  19:00:00,1247.39560617,29.3057889275,468.966471949,0.0,249.203635341,299.044362409,7.4836808322,0.926315980623,6.55736485158
 04/25  20:00:00,1127.53608365,29.3057889275,468.987706161,0.0,149.522181205,249.203635341,31.937246707,23.1927789669,8.74446774007
 04/25  21:00:00,1052.39954015,29.3057889275,410.019298085,0.0,149.522181205,249.203635341,58.0786653137,53.7127585709,4.36590674285
 04/25  22:00:00,349.356879612,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010137704,0.0,2.19010137704
 04/25  23:00:00,299.992120518,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005911243,0.0,2.19005911243
 04/25  24:00:00,287.76992282,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903608283,0.0,2.1903608283
 04/26  01:00:00,287.769920428,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031241308,0.0,2.19031241308
 04/26  02:00:00,287.769920444,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048445042,0.0,4.36048445042
 04/26  03:00:00,287.76992032,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017186588,0.0,2.19017186588
 04/26  04:00:00,299.992118007,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012489226,0.0,2.19012489226
 04/26  05:00:00,349.358347973,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582217068,0.0,4.36582217068
 04/26  06:00:00,940.091952149,31.7423382469,428.213707805,0.0,49.8407270682,199.362908273,67.2596813346,65.0678412614,2.1918400732
 04/26  07:00:00,1041.30938545,29.3057889275,441.442826427,0.0,149.522181205,199.362908273,80.5918937219,71.8398292156,8.75206450624
 04/26  08:00:00,1599.91019357,29.3057889275,449.300081499,0.0,448.566543614,448.566543614,35.5197149508,17.9148662111,17.6048487397
 04/26  09:00:00,1589.2317616,29.5005344718,473.932646171,0.0,448.566543614,448.566543614,19.9301913363,2.30013397146,17.6300573649
 04/26  10:00:00,1538.65356775,30.2880138014,471.456813772,0.0,448.566543614,448.566543614,17.9836147722,0.347911240852,17.6357035314
 04/26  11:00:00,1518.77770997,31.3807527139,450.484570841,0.0,448.566543614,448.566543614,22.1170970397,0.0,22.1170970397
 04/26  12:00:00,1478.58078516,30.8211409059,460.683078555,0.0,448.566543614,398.725816546,26.6443387874,0.0,26.6443387874
 04/26  13:00:00,1531.94684106,35.7119026013,459.319126711,0.0,448.566543614,448.566543614,24.4020922949,0.0,24.4020922949
 04/26  14:00:00,1524.80005769,37.6901961915,450.203844271,0.0,448.566543614,448.566543614,15.3985191312,0.0,15.3985191312
 04/26  15:00:00,1523.4472403,38.2186849892,448.323030791,0.0,448.566543614,448.566543614,15.3940682521,0.0,15.3940682521
 04/26  16:00:00,1572.97605335,40.7112451992,446.465098746,0.0,448.566543614,448.566543614,19.8818646694,0.0,19.8818646694
 04/26  17:00:00,1466.5145462,37.91000923,455.669240934,0.0,348.885089477,398.725816546,13.1545183738,0.0,13.1545183738
 04/26  18:00:00,1286.42701691,33.580397731,479.27668052,0.0,249.203635341,299.044362409,8.75934238634,0.0,8.75934238634
 04/26  19:00:00,1259.41030772,31.4891802059,478.79852604,0.0,249.203635341,299.044362409,6.55754589939,0.0,6.55754589939
 04/26  20:00:00,1113.0305361,29.3342383145,450.987164609,0.0,149.522181205,249.203635341,8.98210813296,0.236386292807,8.74572184016
 04/26  21:00:00,1109.90364656,29.3057889275,455.997111831,0.0,149.522181205,249.203635341,6.66662654308,2.30128833479,4.36533820829
 04/26  22:00:00,349.356876987,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014624882,0.0,2.19014624882
 04/26  23:00:00,299.992117934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009903522,0.0,2.19009903522
 04/26  24:00:00,287.769920283,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005185783,0.0,2.19005185783
 04/27  01:00:00,287.769917958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034162706,0.0,2.19034162706
 04/27  02:00:00,287.769917906,0.0,0.0,0.0,24.9203635341,199.362908273,4.36052806016,0.0,4.36052806016
 04/27  03:00:00,287.769917743,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018625702,0.0,2.19018625702
 04/27  04:00:00,299.992115443,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013433963,0.0,2.19013433963
 04/27  05:00:00,349.358343916,0.0,0.0,0.0,49.8407270682,199.362908273,4.36580758313,0.0,4.36580758313
 04/27  06:00:00,922.828446177,32.6775161362,418.969795385,0.0,49.8407270682,199.362908273,19.859600434,17.6677721515,2.19182828246
 04/27  07:00:00,984.858639567,29.3057889275,395.751402898,0.0,149.522181205,199.362908273,23.2517353684,14.4999169811,8.75181838731
 04/27  08:00:00,1508.41064428,30.9190711791,371.320249738,0.0,448.566543614,448.566543614,17.6752058893,0.0696549738564,17.6055509154
 04/27  09:00:00,1314.1926496,34.0911670439,213.355779662,0.0,448.566543614,448.566543614,17.6278529305,0.0,17.6278529305
 04/27  10:00:00,1196.01949696,34.8467014484,147.194369671,0.0,448.566543614,448.566543614,17.6359717023,0.0,17.6359717023
 04/27  11:00:00,1159.34620241,34.7264042754,111.513009009,0.0,448.566543614,448.566543614,22.1168228365,0.0,22.1168228365
 04/27  12:00:00,1101.48629773,31.7295207591,106.503192673,0.0,448.566543614,398.725816546,24.5371651383,0.108629696234,24.4285354421
 04/27  13:00:00,1174.69202271,33.9726204043,127.052825511,0.0,448.566543614,448.566543614,26.6156125905,0.0,26.6156125905
 04/27  14:00:00,1126.19707422,33.9737785562,80.0243329553,0.0,448.566543614,448.566543614,15.3974138986,0.0,15.3974138986
 04/27  15:00:00,1095.32489204,34.1075549758,49.7857814579,0.0,448.566543614,448.566543614,15.3934339219,0.0,15.3934339219
 04/27  16:00:00,1137.74759244,34.2501744841,43.3538904618,0.0,448.566543614,448.566543614,19.8905936652,0.0112375807637,19.8793560844
 04/27  17:00:00,959.536372151,31.3819255977,7.40403517469,0.0,348.885089477,398.725816546,13.792010496,2.82567845928,10.9663320367
