Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  18:00:00,699.799726976,29.3057889275,0.0,0.0,249.203635341,299.044362409,28.3337251172,17.3902936158,10.9434315014
 04/27  19:00:00,675.349459866,29.3057889275,0.0,0.0,249.203635341,299.044362409,20.2242945624,13.6655705586,6.55872400384
 04/27  20:00:00,560.043592167,29.3057889275,0.0,0.0,149.522181205,249.203635341,74.2178972043,65.4735176379,8.74437956639
 04/27  21:00:00,552.70431718,29.3057889275,0.0,0.0,149.522181205,249.203635341,96.1616811751,93.968914193,2.19276698218
 04/27  22:00:00,349.356874978,0.0,0.0,0.0,49.8407270682,199.362908273,4.36055228022,0.0,4.36055228022
 04/27  23:00:00,299.992115619,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901970642,0.0,2.1901970642
 04/27  24:00:00,287.769917693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014490024,0.0,2.19014490024
 04/28  01:00:00,287.769915113,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008582314,0.0,2.19008582314
 04/28  02:00:00,287.769915244,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002929469,0.0,2.19002929469
 04/28  03:00:00,287.769915445,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031370495,0.0,2.19031370495
 04/28  04:00:00,299.992113188,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045669606,0.0,4.36045669606
 04/28  05:00:00,349.358339468,0.0,0.0,0.0,49.8407270682,199.362908273,2.19262683376,0.0,2.19262683376
 04/28  06:00:00,413.102025669,31.6721911943,0.0,0.0,49.8407270682,199.362908273,349.251672996,344.887429427,4.36424356861
 04/28  07:00:00,500.686403737,29.3057889275,0.0,0.0,149.522181205,199.362908273,345.77203621,337.020569042,8.75146716791
 04/28  08:00:00,1048.81117883,29.3057889275,0.0,0.0,448.566543614,448.566543614,185.249352629,169.84256656,15.4067860688
 04/28  09:00:00,1012.11841836,29.320339906,0.0,0.0,448.566543614,448.566543614,133.902459666,116.276378074,17.6260815919
 04/28  10:00:00,963.622224259,29.7286869625,0.0,0.0,448.566543614,448.566543614,113.376513024,95.7427060643,17.6338069596
 04/28  11:00:00,964.060749023,30.1724911706,0.0,0.0,448.566543614,448.566543614,106.262139539,84.1485868724,22.113552667
 04/28  12:00:00,913.362863016,29.3057889275,0.0,0.0,448.566543614,398.725816546,116.962885067,90.314426358,26.6484587091
 04/28  13:00:00,964.438076393,30.5574583858,0.0,0.0,448.566543614,448.566543614,94.6394935356,70.241562039,24.3979314966
 04/28  14:00:00,964.762022715,30.8949552167,0.0,0.0,448.566543614,448.566543614,80.9064447324,65.5083484363,15.3980962961
 04/28  15:00:00,964.940755045,31.0563736218,0.0,0.0,448.566543614,448.566543614,104.046495095,88.6554164192,15.3910786762
 04/28  16:00:00,1013.89734146,31.1050591578,0.0,0.0,448.566543614,448.566543614,126.509303262,106.632861677,19.8764415847
 04/28  17:00:00,899.262347637,29.3057889275,0.0,0.0,348.885089477,398.725816546,157.287124701,144.132314038,13.1548106625
 04/28  18:00:00,699.957765248,29.3057889275,0.0,0.0,249.203635341,299.044362409,232.405477568,223.646051244,8.75942632424
 04/28  19:00:00,675.536934133,29.3057889275,0.0,0.0,249.203635341,299.044362409,265.261828129,258.70423669,6.55759143869
 04/28  20:00:00,560.220525402,29.3057889275,0.0,0.0,149.522181205,249.203635341,307.0963824,298.351920626,8.7444617748
 04/28  21:00:00,552.8523455,29.3057889275,0.0,0.0,149.522181205,249.203635341,294.245204935,289.879770976,4.36543395906
 04/28  22:00:00,349.356871955,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013237874,0.0,2.19013237874
 04/28  23:00:00,299.992112887,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900752804,0.0,2.1900752804
 04/28  24:00:00,287.769915224,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001821816,0.0,2.19001821816
 04/29  01:00:00,237.92918573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029604233,0.0,2.19029604233
 04/29  02:00:00,237.929185695,0.0,0.0,0.0,24.9203635341,149.522181205,4.36040718234,0.0,4.36040718234
 04/29  03:00:00,237.929185581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011096264,0.0,2.19011096264
 04/29  04:00:00,250.151383287,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004914277,0.0,2.19004914277
 04/29  05:00:00,274.597245037,0.0,0.0,0.0,24.9203635341,149.522181205,4.36556943327,0.0,4.36556943327
 04/29  06:00:00,411.267161295,29.7690707994,0.0,0.0,49.8407270682,199.362908273,441.894489151,439.70232584,2.1921633113
 04/29  07:00:00,401.021839533,29.3057889275,0.0,0.0,49.8407270682,199.362908273,375.900329998,369.353446916,6.54688308248
 04/29  08:00:00,650.154065686,29.3057889275,0.0,0.0,249.203635341,249.203635341,281.117072088,274.559275,6.55779708813
 04/29  09:00:00,613.434723804,29.3057889275,0.0,0.0,249.203635341,249.203635341,211.556290489,202.798277922,8.75801256727
 04/29  10:00:00,564.48000667,29.3057889275,0.0,0.0,249.203635341,249.203635341,127.365526697,118.614099649,8.75142704758
 04/29  11:00:00,564.470241323,29.3057889275,0.0,0.0,249.203635341,249.203635341,114.474959917,103.522057223,10.952902694
 04/29  12:00:00,564.459446507,29.3057889275,0.0,0.0,249.203635341,249.203635341,102.445312698,91.5072699914,10.9380427071
 04/29  13:00:00,564.453358863,29.3057889275,0.0,0.0,249.203635341,249.203635341,93.0817864245,84.3316259106,8.75016051392
 04/29  14:00:00,315.279704699,29.3057889275,0.0,0.0,74.7610906023,174.442544739,132.935096488,126.378015921,6.55708056664
 04/29  15:00:00,315.266600494,29.3057889275,0.0,0.0,74.7610906023,174.442544739,117.238215086,110.686655701,6.55155938574
 04/29  16:00:00,364.173345738,29.3057889275,0.0,0.0,74.7610906023,174.442544739,140.434199324,133.880296139,6.55390318432
 04/29  17:00:00,326.123861766,29.3057889275,0.0,0.0,24.9203635341,149.522181205,200.200070648,198.008109707,2.19196094174
 04/29  18:00:00,296.667943499,0.0,0.0,0.0,24.9203635341,149.522181205,4.36417812567,0.0,4.36417812567
 04/29  19:00:00,272.223547186,0.0,0.0,0.0,24.9203635341,149.522181205,2.19175218254,0.0,2.19175218254
 04/29  20:00:00,297.854547596,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375927315,0.0,4.36375927315
 04/29  21:00:00,299.042129256,0.0,0.0,0.0,24.9203635341,149.522181205,4.36704186725,0.0,4.36704186725
 04/29  22:00:00,274.595778795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021888812,0.0,2.19021888812
 04/29  23:00:00,250.151383215,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015675766,0.0,2.19015675766
 04/29  24:00:00,237.929185557,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900946577,0.0,2.1900946577
 04/30  01:00:00,237.928694901,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891001605,0.0,2.1891001605
 04/30  02:00:00,237.928694868,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892871346,0.0,2.1892871346
 04/30  03:00:00,237.928694887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919565431,0.0,2.18919565431
 04/30  04:00:00,250.150892757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910399871,0.0,2.18910399871
 04/30  05:00:00,274.596752865,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402833139,0.0,4.36402833139
 04/30  06:00:00,306.396746237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936191551,0.0,2.18936191551
 04/30  07:00:00,296.666475079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926989419,0.0,2.18926989419
 04/30  08:00:00,296.666475059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917780888,0.0,2.18917780888
 04/30  09:00:00,259.999881687,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  10:00:00,211.111090462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936346362,0.0,2.18936346362
 04/30  11:00:00,211.112066773,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208170654,0.0,4.36208170654
 04/30  12:00:00,211.11206642,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911954628,0.0,2.1911954628
 04/30  13:00:00,211.113531219,0.0,0.0,0.0,24.9203635341,149.522181205,4.36797806596,0.0,4.36797806596
 04/30  14:00:00,211.50912839,0.395112878201,0.0,0.0,24.9203635341,149.522181205,6.93461298616,2.57248404869,4.36212893746
 04/30  15:00:00,212.698690292,1.5804515128,0.0,0.0,24.9203635341,149.522181205,9.45582460857,9.43582460857,0.02
 04/30  16:00:00,261.58804703,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.3712227585,10.1819361653,2.18928659321
 04/30  17:00:00,298.653860128,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.7894842686,15.600196365,2.18928790354
 04/30  18:00:00,298.256067075,1.5804515128,0.0,0.0,24.9203635341,149.522181205,14.2495094786,12.0604073249,2.18910215369
 04/30  19:00:00,274.211101029,1.975564391,0.0,0.0,24.9203635341,149.522181205,19.9432848222,17.7539969588,2.18928786333
 04/30  20:00:00,299.445146064,1.5804515128,0.0,0.0,24.9203635341,149.522181205,17.5071587456,15.3178232426,2.18933550302
 04/30  21:00:00,301.033210742,1.975564391,0.0,0.0,24.9203635341,149.522181205,26.1148324422,21.7506257107,4.36420673154
 04/30  22:00:00,276.188701432,1.5804515128,0.0,0.0,24.9203635341,149.522181205,19.2690283969,17.0798542816,2.18917411535
 04/30  23:00:00,252.142792823,1.975564391,0.0,0.0,24.9203635341,149.522181205,23.7056183094,21.5162587344,2.18935957497
 04/30  24:00:00,239.520950004,1.5804515128,0.0,0.0,24.9203635341,149.522181205,17.7302333255,15.5408955341,2.18933779135
 05/01  01:00:00,289.758973355,1.975564391,0.0,0.0,24.9203635341,199.362908273,19.9617029722,17.7714195992,2.19028337304
 05/01  02:00:00,289.35984845,1.5804515128,0.0,0.0,24.9203635341,199.362908273,14.6773415445,12.4873565319,2.18998501256
 05/01  03:00:00,289.756449246,1.975564391,0.0,0.0,24.9203635341,199.362908273,16.6351875508,14.4449352082,2.19025234252
 05/01  04:00:00,301.580168555,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.2057825369,10.0156019017,2.19018063524
 05/01  05:00:00,350.549323548,1.1853386346,0.0,0.0,49.8407270682,199.362908273,11.8092341456,7.44383355157,4.36540059405
 05/01  06:00:00,402.542299399,29.3057889275,0.0,0.0,49.8407270682,199.362908273,791.810082269,787.446748008,4.36333426102
 05/01  07:00:00,500.856309058,29.3057889275,0.0,0.0,149.522181205,199.362908273,550.171278812,541.421396569,8.74988224319
 05/01  08:00:00,1048.91008951,29.3057889275,0.0,0.0,448.566543614,448.566543614,305.138198757,289.735008302,15.4031904545
 05/01  09:00:00,1012.15537253,29.3057889275,0.0,0.0,448.566543614,448.566543614,196.380915269,178.756494393,17.6244208758
 05/01  10:00:00,963.234796457,29.3057889275,0.0,0.0,448.566543614,448.566543614,156.477873293,138.846697522,17.6311757706
 05/01  11:00:00,1066.14162033,29.3057889275,25.9663443046,0.0,448.566543614,448.566543614,114.152625903,94.2535387107,19.8990871925
 05/01  12:00:00,1084.93084518,29.3057889275,92.2304219988,0.0,448.566543614,398.725816546,118.368818756,91.7232214851,26.645597271
 05/01  13:00:00,1216.74497466,29.3057889275,172.053453173,0.0,448.566543614,448.566543614,86.2954446974,61.9046928358,24.3907518616
 05/01  14:00:00,1213.91418453,29.3057889275,169.606557523,0.0,448.566543614,448.566543614,72.3221773742,56.9267548299,15.3954225443
 05/01  15:00:00,1112.17684741,29.3057889275,70.6600188654,0.0,448.566543614,448.566543614,59.9879986793,44.5975015579,15.3904971214
 05/01  16:00:00,1114.04559813,29.3057889275,25.0587625728,0.0,448.566543614,448.566543614,52.9255320203,33.0474340289,19.8780979914
 05/01  17:00:00,956.270649289,29.3057889275,6.1984457403,0.0,348.885089477,398.725816546,42.3717096865,31.4081049885,10.963604698
 05/01  18:00:00,699.83319967,29.3057889275,0.0,0.0,249.203635341,299.044362409,71.3015102488,60.3587680073,10.9427422415
 05/01  19:00:00,675.426089282,29.3057889275,0.0,0.0,249.203635341,299.044362409,118.585074452,112.026834243,6.55824020887
 05/01  20:00:00,551.613957389,29.3057889275,0.0,0.0,149.522181205,249.203635341,221.564048964,212.820709385,8.74333957868
 05/01  21:00:00,552.830538124,29.3057889275,0.0,0.0,149.522181205,249.203635341,260.13071046,257.938147986,2.19256247398
 05/01  22:00:00,349.356864569,0.0,0.0,0.0,49.8407270682,199.362908273,4.36028135613,0.0,4.36028135613
 05/01  23:00:00,299.99210538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996417762,0.0,2.18996417762
 05/01  24:00:00,287.769907372,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902301007,0.0,2.1902301007
 05/02  01:00:00,287.769904562,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014991961,0.0,2.19014991961
 05/02  02:00:00,287.769904587,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007323977,0.0,2.19007323977
 05/02  03:00:00,287.769904724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999646961,0.0,2.18999646961
 05/02  04:00:00,299.992102737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025653722,0.0,2.19025653722
 05/02  05:00:00,349.358322483,0.0,0.0,0.0,49.8407270682,199.362908273,4.36567433934,0.0,4.36567433934
 05/02  06:00:00,402.359303107,29.3057889275,0.0,0.0,49.8407270682,199.362908273,562.376925826,558.013196562,4.3637292644
 05/02  07:00:00,500.761157223,29.3057889275,0.0,0.0,149.522181205,199.362908273,438.828571002,430.077324446,8.75124655648
 05/02  08:00:00,1048.81640235,29.3057889275,0.0,0.0,448.566543614,448.566543614,191.122788107,175.720706476,15.4020816309
 05/02  09:00:00,1012.08017497,29.3057889275,0.0,0.0,448.566543614,448.566543614,103.346142903,85.7248186736,17.6213242296
 05/02  10:00:00,1025.32987284,29.3057889275,23.2245884539,0.0,448.566543614,448.566543614,65.0515183916,47.4239550967,17.6275632949
 05/02  11:00:00,1185.37642706,29.3057889275,141.113975978,0.0,448.566543614,448.566543614,50.9388735872,31.0390229839,19.8998506033
 05/02  12:00:00,1242.12852223,29.3057889275,245.271408096,0.0,448.566543614,398.725816546,55.7427972965,29.0973328791,26.6454644174
 05/02  13:00:00,1346.15408091,29.3057889275,298.138823554,0.0,448.566543614,448.566543614,42.2209002342,17.8317611197,24.3891391145
 05/02  14:00:00,1351.82957265,29.3057889275,302.841637206,0.0,448.566543614,448.566543614,20.295405975,4.90041679887,15.3949891762
 05/02  15:00:00,1356.55890447,29.3057889275,306.606201295,0.0,448.566543614,448.566543614,16.0665487972,0.676752824322,15.3897959729
 05/02  16:00:00,1406.13169672,29.3689712473,306.84897052,0.0,448.566543614,448.566543614,20.1186462943,0.243144461834,19.8755018325
 05/02  17:00:00,1293.72837026,30.1691707498,306.508992615,0.0,348.885089477,398.725816546,11.8402374165,0.876810660102,10.9634267564
 05/02  18:00:00,1089.54394244,29.4335780993,303.569510665,0.0,249.203635341,299.044362409,23.1918156172,12.2499617022,10.9418539149
 05/02  19:00:00,1022.70506675,29.3342358627,263.741870098,0.0,249.203635341,299.044362409,30.3501363256,23.792445869,6.55769045667
 05/02  20:00:00,698.571551802,29.3057889275,81.1002330067,0.0,149.522181205,249.203635341,54.9537062391,46.2100988386,8.74360740055
 05/02  21:00:00,552.707757474,29.3057889275,0.0,0.0,149.522181205,249.203635341,101.076067824,98.8831773546,2.19289046954
 05/02  22:00:00,349.356861868,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025716975,0.0,2.19025716975
 05/02  23:00:00,299.992102685,0.0,0.0,0.0,24.9203635341,199.362908273,4.36028101555,0.0,4.36028101555
 05/02  24:00:00,287.769904804,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002472784,0.0,2.19002472784
 05/03  01:00:00,287.769902022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993952637,0.0,2.18993952637
 05/03  02:00:00,287.769901926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019390108,0.0,2.19019390108
 05/03  03:00:00,287.76990192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011199575,0.0,2.19011199575
 05/03  04:00:00,299.992099844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003002543,0.0,2.19003002543
 05/03  05:00:00,349.358318661,0.0,0.0,0.0,49.8407270682,199.362908273,4.36496818636,0.0,4.36496818636
 05/03  06:00:00,402.406562993,29.4234887355,0.0,0.0,49.8407270682,199.362908273,472.190080651,467.82616779,4.36391286039
 05/03  07:00:00,500.748302693,29.3057889275,0.0,0.0,149.522181205,199.362908273,421.358763862,412.608752138,8.75001172316
 05/03  08:00:00,1048.7584928,29.3057889275,0.0,0.0,448.566543614,448.566543614,117.243108223,101.841605512,15.4015027109
 05/03  09:00:00,1012.04659069,29.3057889275,0.0,0.0,448.566543614,448.566543614,60.4561219232,42.8336141422,17.622507781
 05/03  10:00:00,1105.78751245,29.3068641116,64.2737050742,0.0,448.566543614,448.566543614,44.3116149982,26.683166941,17.6284480571
 05/03  11:00:00,1229.49003942,29.3057889275,184.324654341,0.0,448.566543614,448.566543614,34.9478818198,15.0502929403,19.8975888795
 05/03  12:00:00,1271.9771785,29.3057889275,274.754191669,0.0,448.566543614,398.725816546,41.3299438849,14.692666558,26.6372773269
 05/03  13:00:00,1359.26188911,29.9321884085,309.995025834,0.0,448.566543614,448.566543614,27.9041156569,3.51640727339,24.3877083835
 05/03  14:00:00,1366.94020477,30.3047288307,315.969776773,0.0,448.566543614,448.566543614,16.2138727155,0.819589529282,15.3942831862
 05/03  15:00:00,1369.1654273,30.1799961885,317.945655512,0.0,448.566543614,448.566543614,15.388663739,0.0,15.388663739
 05/03  16:00:00,1420.94887981,29.9050955524,320.469356579,0.0,448.566543614,448.566543614,19.8689193243,0.0,19.8689193243
 05/03  17:00:00,1312.36907249,29.6997413761,324.498667894,0.0,348.885089477,398.725816546,10.9658573217,0.0,10.9658573217
 05/03  18:00:00,1112.69475888,29.3152800933,324.577832129,0.0,249.203635341,299.044362409,8.77420188608,0.0165369334271,8.75766495265
 05/03  19:00:00,1083.6789801,29.3057889275,321.811993326,0.0,249.203635341,299.044362409,13.0471483776,4.3108945112,8.73625386638
 05/03  20:00:00,864.432071524,29.3057889275,230.627671371,0.0,149.522181205,249.203635341,33.9468662482,27.3840406732,6.56282557495
 05/03  21:00:00,617.132044601,29.3057889275,25.6355165748,0.0,149.522181205,249.203635341,65.9233648628,61.5579834908,4.36538137205
 05/03  22:00:00,349.356858676,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010884313,0.0,2.19010884313
 05/03  23:00:00,299.992099635,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002656952,0.0,2.19002656952
 05/03  24:00:00,287.769901994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994432865,0.0,2.18994432865
 05/04  01:00:00,287.7698994,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901917249,0.0,2.1901917249
 05/04  02:00:00,287.76989943,0.0,0.0,0.0,24.9203635341,199.362908273,4.36012294305,0.0,4.36012294305
 05/04  03:00:00,287.769899471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993102933,0.0,2.18993102933
 05/04  04:00:00,299.992097098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017893704,0.0,2.19017893704
 05/04  05:00:00,349.358314071,0.0,0.0,0.0,49.8407270682,199.362908273,4.3655020898,0.0,4.3655020898
 05/04  06:00:00,402.928118564,30.0988752763,0.0,0.0,49.8407270682,199.362908273,274.478470448,272.286628745,2.19184170258
 05/04  07:00:00,500.602797692,29.3057889275,0.0,0.0,149.522181205,199.362908273,239.901430281,231.150431692,8.75099858865
 05/04  08:00:00,1061.40504776,29.3057889275,0.0,0.0,448.566543614,448.566543614,100.970857907,85.571265178,15.3995927287
 05/04  09:00:00,1113.78713249,29.3057889275,36.9884912484,0.0,448.566543614,448.566543614,71.0809834922,53.4599070752,17.621076417
 05/04  10:00:00,1194.37690768,29.3057889275,147.988127134,0.0,448.566543614,448.566543614,42.9763672922,25.3475129089,17.6288543832
 05/04  11:00:00,1267.10641869,29.3057889275,217.192881711,0.0,448.566543614,448.566543614,35.5653372861,13.4599437613,22.1053935248
 05/04  12:00:00,1312.90554178,29.3057889275,310.141309498,0.0,448.566543614,398.725816546,35.8637667636,11.4448161244,24.4189506392
 05/04  13:00:00,1412.48681234,29.3057889275,356.853516935,0.0,448.566543614,448.566543614,26.0613445187,1.67544076647,24.3859037523
 05/04  14:00:00,1429.40188269,29.5076436856,368.805393587,0.0,448.566543614,448.566543614,15.6222864186,0.229186679434,15.3930997392
 05/04  15:00:00,1447.94123953,30.3272247253,381.601669454,0.0,448.566543614,448.566543614,15.3873657828,0.0,15.3873657828
 05/04  16:00:00,1509.90132861,30.9640622797,393.137745225,0.0,448.566543614,448.566543614,19.8717833499,0.0,19.8717833499
 05/04  17:00:00,1393.35455866,29.3057889275,391.113579696,0.0,348.885089477,398.725816546,10.9642869973,0.0,10.9642869973
 05/04  18:00:00,1182.93265922,29.3057889275,384.837821609,0.0,249.203635341,299.044362409,12.6731790321,1.73253266465,10.9406463675
 05/04  19:00:00,1141.30552527,29.3057889275,373.663363198,0.0,249.203635341,299.044362409,17.2231437235,10.6670029469,6.55614077661
 05/04  20:00:00,1004.35073007,29.3057889275,362.612048296,0.0,149.522181205,249.203635341,45.1703726856,38.6077664062,6.56260627943
 05/04  21:00:00,994.21199502,29.3057889275,353.419918299,0.0,149.522181205,249.203635341,65.8706157541,61.505161734,4.36545402008
 05/04  22:00:00,349.356856115,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006908811,0.0,2.19006908811
 05/04  23:00:00,299.992097047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998070892,0.0,2.18998070892
 05/04  24:00:00,287.769899488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022812557,0.0,2.19022812557
 05/05  01:00:00,287.76989667,0.0,0.0,0.0,24.9203635341,199.362908273,4.3601787116,0.0,4.3601787116
 05/05  02:00:00,287.769896663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995144476,0.0,2.18995144476
 05/05  03:00:00,287.769896575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019321935,0.0,2.19019321935
 05/05  04:00:00,299.992094253,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010100179,0.0,2.19010100179
 05/05  05:00:00,349.358310027,0.0,0.0,0.0,49.8407270682,199.362908273,4.36546685556,0.0,4.36546685556
 05/05  06:00:00,729.793537482,31.0120706805,240.859060303,0.0,49.8407270682,199.362908273,97.5169303314,95.3253089081,2.19162142328
 05/05  07:00:00,704.832814551,29.3057889275,122.403677648,0.0,149.522181205,199.362908273,116.717888602,107.968527426,8.74936117635
 05/05  08:00:00,1277.47215424,29.3057889275,146.211391556,0.0,448.566543614,448.566543614,55.7759958318,40.3756615374,15.4003342944
 05/05  09:00:00,1363.37324173,29.3057889275,266.591074629,0.0,448.566543614,448.566543614,37.1037917267,19.4846949463,17.6190967803
 05/05  10:00:00,1433.47159801,29.3057889275,381.044789111,0.0,448.566543614,448.566543614,21.4983278503,3.86947910961,17.6288487407
 05/05  11:00:00,1460.51807157,29.5254377579,403.400220663,0.0,448.566543614,448.566543614,22.863857987,0.759296107612,22.1045618794
 05/05  12:00:00,1426.68965533,29.3057889275,417.073022048,0.0,448.566543614,398.725816546,24.7927751143,0.37581928043,24.4169558339
 05/05  13:00:00,1493.75934511,31.0075621255,430.392525662,0.0,448.566543614,448.566543614,24.3832916981,0.0,24.3832916981
 05/05  14:00:00,1508.59686777,32.8595236775,442.294962984,0.0,448.566543614,448.566543614,15.3936413298,0.0,15.3936413298
 05/05  15:00:00,1530.60468166,32.8722238796,461.247881545,0.0,448.566543614,448.566543614,15.3875604844,0.0,15.3875604844
 05/05  16:00:00,1594.56635811,32.7265709985,476.040290215,0.0,448.566543614,448.566543614,19.8686238377,0.0,19.8686238377
 05/05  17:00:00,1463.33677766,29.6969200106,463.167870558,0.0,348.885089477,398.725816546,10.9642252695,0.0,10.9642252695
 05/05  18:00:00,1221.418493,29.3057889275,426.183336412,0.0,249.203635341,299.044362409,15.2064193747,6.44886390937,8.75755546533
 05/05  19:00:00,1181.55486846,29.3057889275,412.998584303,0.0,249.203635341,299.044362409,41.129539632,32.3934347182,8.73610491375
 05/05  20:00:00,1051.70338749,29.3057889275,408.3576496,0.0,149.522181205,249.203635341,70.2848423825,63.722438847,6.56240353555
 05/05  21:00:00,1048.40425793,29.3057889275,404.639732589,0.0,149.522181205,249.203635341,81.3672362264,77.0019807864,4.36525543999
 05/05  22:00:00,349.356853207,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004724229,0.0,2.19004724229
 05/05  23:00:00,299.992094192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995477124,0.0,2.18995477124
 05/05  24:00:00,287.769896524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019607586,0.0,2.19019607586
 05/06  01:00:00,237.929166746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009721517,0.0,2.19009721517
 05/06  02:00:00,237.92916691,0.0,0.0,0.0,24.9203635341,149.522181205,4.35990328825,0.0,4.35990328825
 05/06  03:00:00,237.929166936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013877683,0.0,2.19013877683
 05/06  04:00:00,250.151364548,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004142995,0.0,2.19004142995
 05/06  05:00:00,274.597214639,0.0,0.0,0.0,24.9203635341,149.522181205,4.36515771551,0.0,4.36515771551
 05/06  06:00:00,782.411458294,30.7552303444,295.612676379,0.0,49.8407270682,199.362908273,103.419916828,101.228257507,2.19165932139
 05/06  07:00:00,827.832243375,29.3057889275,342.06178042,0.0,49.8407270682,199.362908273,121.692785446,117.322007726,4.3707777192
 05/06  08:00:00,1122.98671935,29.3057889275,385.980832625,0.0,249.203635341,249.203635341,81.1682479963,72.4329798512,8.73526814509
 05/06  09:00:00,1130.66803362,29.3057889275,419.486781204,0.0,249.203635341,249.203635341,41.4951040476,32.7377487285,8.75735531901
 05/06  10:00:00,1137.11194782,29.3057889275,469.608014496,0.0,249.203635341,249.203635341,42.1528198265,33.4040817814,8.74873804516
 05/06  11:00:00,1142.1885465,29.3057889275,474.684749669,0.0,249.203635341,249.203635341,41.6455327667,30.6960351954,10.9494975713
 05/06  12:00:00,1142.88927564,29.3057889275,475.391967646,0.0,249.203635341,249.203635341,32.8385826658,24.0852264151,8.75335625073
 05/06  13:00:00,1124.53370973,29.3057889275,458.846805332,0.0,249.203635341,249.203635341,30.7573865224,22.0073267919,8.75005973054
 05/06  14:00:00,838.959280986,29.3057889275,429.204166749,0.0,74.7610906023,174.442544739,56.9960152242,50.4391880773,6.55682714693
 05/06  15:00:00,736.13069963,29.3057889275,335.719869001,0.0,74.7610906023,174.442544739,65.3705567372,58.8194826898,6.55107404745
 05/06  16:00:00,517.154153122,29.3057889275,74.7298357552,0.0,74.7610906023,174.442544739,72.6624852427,66.1094799109,6.55300533175
 05/06  17:00:00,434.75966661,29.3057889275,31.5421182552,0.0,24.9203635341,149.522181205,96.9613570179,94.7696315888,2.19172542912
 05/06  18:00:00,296.667917061,0.0,0.0,0.0,24.9203635341,149.522181205,4.36381371016,0.0,4.36381371016
 05/06  19:00:00,272.223520849,0.0,0.0,0.0,24.9203635341,149.522181205,2.19186021001,0.0,2.19186021001
 05/06  20:00:00,297.854521573,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385499502,0.0,4.36385499502
 05/06  21:00:00,299.042095072,0.0,0.0,0.0,24.9203635341,149.522181205,4.36714553581,0.0,4.36714553581
 05/06  22:00:00,274.595760276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005245133,0.0,2.19005245133
 05/06  23:00:00,250.151364588,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899548799,0.0,2.1899548799
 05/06  24:00:00,237.929166805,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019000386,0.0,2.19019000386
 05/07  01:00:00,237.928679802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906098141,0.0,2.18906098141
 05/07  02:00:00,237.92867979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920782475,0.0,2.18920782475
 05/07  03:00:00,237.928679793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908214599,0.0,2.18908214599
 05/07  04:00:00,250.15087759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922844805,0.0,2.18922844805
 05/07  05:00:00,274.596725772,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162792666,0.0,2.19162792666
 05/07  06:00:00,297.85306436,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892259954,0.0,2.1892259954
 05/07  07:00:00,296.666460019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888635326,0.0,2.18888635326
 05/07  08:00:00,307.400161504,10.7337001378,0.0,0.0,24.9203635341,149.522181205,2.1892462563,0.0,2.1892462563
 05/07  09:00:00,274.932946082,14.9330794414,0.0,0.0,24.9203635341,149.522181205,2.18925597002,0.0,2.18925597002
 05/07  10:00:00,310.957301775,21.2415584718,26.8400251992,0.0,24.9203635341,149.522181205,2.18926613163,0.0,2.18926613163
 05/07  11:00:00,303.548504499,11.7512311465,41.1136814883,0.0,24.9203635341,149.522181205,2.19107079829,0.0,2.19107079829
 05/07  12:00:00,211.11204431,0.0,0.0,0.0,24.9203635341,149.522181205,4.36181948117,0.0,4.36181948117
 05/07  13:00:00,211.113496783,0.0,0.0,0.0,24.9203635341,149.522181205,4.36672494386,0.0,4.36672494386
 05/07  14:00:00,211.112044043,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909886485,0.0,2.1909886485
 05/07  15:00:00,211.111075418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915478332,0.0,2.18915478332
 05/07  16:00:00,259.9998666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916448644,0.0,2.18916448644
 05/07  17:00:00,620.303107623,19.6686676113,244.109292463,0.0,24.9203635341,149.522181205,2.18924241956,0.0,2.18924241956
 05/07  18:00:00,618.936747382,18.4420234051,239.443207806,0.0,24.9203635341,149.522181205,2.18923860112,0.0,2.18923860112
 05/07  19:00:00,657.923899098,22.4306390808,291.312353447,0.0,24.9203635341,149.522181205,2.18927537833,0.0,2.18927537833
 05/07  20:00:00,391.138070973,5.08370581153,61.2903110293,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  21:00:00,299.041121665,0.0,0.0,0.0,24.9203635341,149.522181205,4.36386833578,0.0,4.36386833578
 05/07  22:00:00,274.595273105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919593135,0.0,2.18919593135
 05/07  23:00:00,250.150877531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906951007,0.0,2.18906951007
 05/07  24:00:00,237.928679727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921517834,0.0,2.18921517834
 05/08  01:00:00,287.769888193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988979892,0.0,2.18988979892
 05/08  02:00:00,287.769888152,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011329645,0.0,2.19011329645
 05/08  03:00:00,287.769888146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000580085,0.0,2.19000580085
 05/08  04:00:00,299.99208608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989822299,0.0,2.18989822299
 05/08  05:00:00,349.358296611,0.0,0.0,0.0,49.8407270682,199.362908273,4.36526285567,0.0,4.36526285567
 05/08  06:00:00,393.719699138,29.3982822095,0.0,0.0,49.8407270682,199.362908273,333.476075804,329.112685616,4.36339018774
 05/08  07:00:00,500.598322472,29.3057889275,0.0,0.0,149.522181205,199.362908273,238.903214821,232.336960742,6.56625407908
 05/08  08:00:00,1048.73790718,29.3184099324,0.0,0.0,448.566543614,448.566543614,80.2152235083,62.6179442706,17.5972792378
 05/08  09:00:00,1012.65833695,29.9219359232,0.0,0.0,448.566543614,448.566543614,54.3941158247,38.9785766057,15.415539219
 05/08  10:00:00,964.047926805,30.2087839463,0.0,0.0,448.566543614,448.566543614,44.8054510494,27.1815490192,17.6239020303
 05/08  11:00:00,1096.52843065,29.5214984555,55.401451942,0.0,448.566543614,448.566543614,38.674127502,16.5751462389,22.0989812631
 05/08  12:00:00,1128.87811782,29.3057889275,135.097752997,0.0,448.566543614,398.725816546,41.2511906418,16.8384626697,24.4127279721
 05/08  13:00:00,1290.28326469,29.4468118307,243.89173791,0.0,448.566543614,448.566543614,29.3616071244,4.98312943307,24.3784776913
 05/08  14:00:00,1371.70612229,29.8028064925,323.182057192,0.0,448.566543614,448.566543614,16.7342335498,1.34335245788,15.3908810919
 05/08  15:00:00,1382.22853015,29.6352551343,332.875303655,0.0,448.566543614,448.566543614,13.1887971069,0.0,13.1887971069
 05/08  16:00:00,1433.17149773,30.0685857341,333.523944788,0.0,448.566543614,448.566543614,19.8650476777,0.0,19.8650476777
 05/08  17:00:00,1321.04724628,31.2215283926,332.0924638,0.0,348.885089477,398.725816546,10.9605727375,0.0,10.9605727375
 05/08  18:00:00,1121.23856298,31.1269488907,331.928895738,0.0,249.203635341,299.044362409,10.9502367169,0.0103234373507,10.9399132796
 05/08  19:00:00,1091.45648374,29.9348426802,328.772495904,0.0,249.203635341,299.044362409,7.46560446148,0.909180012079,6.5564244494
 05/08  20:00:00,858.081291773,29.3057889275,232.907461652,0.0,149.522181205,249.203635341,26.795230732,20.232624252,6.56260647997
 05/08  21:00:00,656.274053879,29.3057889275,39.0534192467,0.0,149.522181205,249.203635341,42.3551774763,37.9901386748,4.36503880143
 05/08  22:00:00,349.35684513,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011918511,0.0,2.19011918511
 05/08  23:00:00,299.992086058,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001042654,0.0,2.19001042654
 05/08  24:00:00,287.769888457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990254521,0.0,2.18990254521
 05/09  01:00:00,287.769885581,0.0,0.0,0.0,24.9203635341,199.362908273,4.36012714656,0.0,4.36012714656
 05/09  02:00:00,287.769885541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989480595,0.0,2.18989480595
 05/09  03:00:00,287.769885455,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901118336,0.0,2.1901118336
 05/09  04:00:00,299.992083148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999906151,0.0,2.18999906151
 05/09  05:00:00,349.358292178,0.0,0.0,0.0,49.8407270682,199.362908273,4.36512268365,0.0,4.36512268365
 05/09  06:00:00,394.681071812,30.4563821579,0.0,0.0,49.8407270682,199.362908273,204.332475391,202.140596143,2.19187924752
 05/09  07:00:00,500.54237243,29.3057889275,0.0,0.0,149.522181205,199.362908273,168.167696038,159.418760353,8.74893568516
 05/09  08:00:00,1127.58242297,29.3057889275,39.5059159217,0.0,448.566543614,448.566543614,43.3010641234,27.9034881712,15.3975759522
 05/09  09:00:00,1329.54625523,29.4095608652,231.788779053,0.0,448.566543614,448.566543614,29.6078546334,11.9917591663,17.6160954672
 05/09  10:00:00,1401.30639438,30.1955615402,340.975550316,0.0,448.566543614,448.566543614,22.1473641167,4.5231336805,17.6242304362
 05/09  11:00:00,1442.3130324,29.5950567341,380.126030549,0.0,448.566543614,448.566543614,21.1205408847,1.2316040417,19.888936843
 05/09  12:00:00,1433.52073446,29.4766556883,418.913422717,0.0,448.566543614,398.725816546,25.3295398194,0.926655850378,24.402883969
 05/09  13:00:00,1507.17114831,31.34585145,440.902432421,0.0,448.566543614,448.566543614,24.3769098638,0.0,24.3769098638
 05/09  14:00:00,1518.48050722,32.6286824561,449.767870719,0.0,448.566543614,448.566543614,15.3898741661,0.0,15.3898741661
 05/09  15:00:00,1522.11314561,33.3918599506,451.896180392,0.0,448.566543614,448.566543614,15.3849780417,0.0,15.3849780417
 05/09  16:00:00,1577.09524136,34.8641502694,456.431688797,0.0,448.566543614,448.566543614,17.6585864134,0.0,17.6585864134
 05/09  17:00:00,1451.60560107,33.0971230492,446.023691949,0.0,348.885089477,398.725816546,13.1516624447,0.0,13.1516624447
 05/09  18:00:00,1244.47802445,31.5013482778,439.773609048,0.0,249.203635341,299.044362409,8.75583763777,0.0,8.75583763777
 05/09  19:00:00,1212.48074042,29.8372633423,433.520979963,0.0,249.203635341,299.044362409,6.55550599797,0.0,6.55550599797
 05/09  20:00:00,1060.66523618,29.3057889275,415.567609919,0.0,149.522181205,249.203635341,9.54132721512,0.799968761356,8.74135845377
 05/09  21:00:00,1040.61444139,29.3057889275,391.758694199,0.0,149.522181205,249.203635341,13.4284743404,11.2359836883,2.19249065207
 05/09  22:00:00,349.3568427,0.0,0.0,0.0,49.8407270682,199.362908273,4.36007234907,0.0,4.36007234907
 05/09  23:00:00,299.99208354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983292756,0.0,2.18983292756
 05/09  24:00:00,287.769885499,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004969335,0.0,2.19004969335
 05/10  01:00:00,287.769882566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992836178,0.0,2.18992836178
 05/10  02:00:00,287.769882635,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013924077,0.0,2.19013924077
 05/10  03:00:00,287.769882556,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002142944,0.0,2.19002142944
 05/10  04:00:00,299.992080452,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899035159,0.0,2.1899035159
 05/10  05:00:00,349.358287601,0.0,0.0,0.0,49.8407270682,199.362908273,4.36520140332,0.0,4.36520140332
 05/10  06:00:00,727.407254495,32.2725739612,246.814782858,0.0,49.8407270682,199.362908273,40.7586277425,36.3953317485,4.36329599396
 05/10  07:00:00,760.188608507,29.3057889275,176.756396694,0.0,149.522181205,199.362908273,39.8943448695,33.3273773118,6.5669675577
 05/10  08:00:00,1470.12657504,29.336207952,333.042109668,0.0,448.566543614,448.566543614,16.6395812347,1.24189202133,15.3976892133
 05/10  09:00:00,1507.55063632,31.4527420441,399.332433434,0.0,448.566543614,448.566543614,17.6528367177,0.0391613592533,17.6136753585
 05/10  10:00:00,1497.43898914,33.156159965,431.644758631,0.0,448.566543614,448.566543614,17.6219881126,0.0,17.6219881126
 05/10  11:00:00,1523.64380728,33.4224521558,454.229412176,0.0,448.566543614,448.566543614,19.8878933088,0.0,19.8878933088
 05/10  12:00:00,1487.11618889,31.7172258744,468.322829769,0.0,448.566543614,398.725816546,26.6200701233,0.0,26.6200701233
 05/10  13:00:00,1544.16805195,36.5433921619,470.709247769,0.0,448.566543614,448.566543614,22.1610369756,0.0,22.1610369756
 05/10  14:00:00,1539.5986005,38.0917054531,464.601138994,0.0,448.566543614,448.566543614,15.3883830077,0.0,15.3883830077
 05/10  15:00:00,1539.92528883,38.5972581355,464.422751209,0.0,448.566543614,448.566543614,15.3831085707,0.0,15.3831085707
 05/10  16:00:00,1588.18715213,38.5238209788,463.863956152,0.0,448.566543614,448.566543614,19.8617510527,0.0,19.8617510527
 05/10  17:00:00,1474.62196485,35.3999596571,466.286905916,0.0,348.885089477,398.725816546,10.9623289389,0.0,10.9623289389
 05/10  18:00:00,1262.72124971,32.1088403309,457.176426086,0.0,249.203635341,299.044362409,8.7552026004,0.0,8.7552026004
 05/10  19:00:00,1226.74658321,29.8879514827,447.7361429,0.0,249.203635341,299.044362409,6.55582846952,0.0,6.55582846952
 05/10  20:00:00,1077.02450771,29.3057973852,431.030103657,0.0,149.522181205,249.203635341,8.74178437006,0.0,8.74178437006
 05/10  21:00:00,1068.21525373,29.3057889275,416.06366658,0.0,149.522181205,249.203635341,2.50170610656,0.309278884058,2.1924272225
 05/10  22:00:00,349.35683982,0.0,0.0,0.0,49.8407270682,199.362908273,4.36001184527,0.0,4.36001184527
 05/10  23:00:00,299.992080642,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009074333,0.0,2.19009074333
 05/10  24:00:00,287.769882647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997253472,0.0,2.18997253472
 05/11  01:00:00,287.769879757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984599981,0.0,2.18984599981
 05/11  02:00:00,287.769879696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005084062,0.0,2.19005084062
 05/11  03:00:00,287.769879691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992784116,0.0,2.18992784116
 05/11  04:00:00,299.992077637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980474381,0.0,2.18980474381
 05/11  05:00:00,349.358283097,0.0,0.0,0.0,49.8407270682,199.362908273,4.36496770295,0.0,4.36496770295
 05/11  06:00:00,875.69768412,32.7460204881,392.364240936,0.0,49.8407270682,199.362908273,21.972166441,19.7803183776,2.19184806343
 05/11  07:00:00,984.967408935,29.3057889275,394.33433085,0.0,149.522181205,199.362908273,27.7659661957,19.0169388678,8.74902732785
 05/11  08:00:00,1578.93642488,30.5747517157,429.365117078,0.0,448.566543614,448.566543614,15.5436319927,0.148924481608,15.3947075111
 05/11  09:00:00,1581.96288386,32.4803858146,463.686038003,0.0,448.566543614,448.566543614,17.6140610445,0.0,17.6140610445
 05/11  10:00:00,1515.1296528,34.2118470388,444.009654767,0.0,448.566543614,448.566543614,17.6213109513,0.0,17.6213109513
 05/11  11:00:00,1496.4908791,36.4578377795,423.724000654,0.0,448.566543614,448.566543614,19.8865879208,0.0,19.8865879208
 05/11  12:00:00,1461.11336666,34.5530825848,440.339453587,0.0,448.566543614,398.725816546,24.4013631398,0.0,24.4013631398
 05/11  13:00:00,1524.60849069,39.7328488392,447.96026533,0.0,448.566543614,448.566543614,24.3742395007,0.0,24.3742395007
 05/11  14:00:00,1522.65082289,40.8895830719,444.855498399,0.0,448.566543614,448.566543614,15.388326437,0.0,15.388326437
 05/11  15:00:00,1520.44923597,41.6107662007,441.933213519,0.0,448.566543614,448.566543614,13.1874859865,0.0,13.1874859865
 05/11  16:00:00,1567.96254713,42.1550236849,440.008173059,0.0,448.566543614,448.566543614,19.8635129693,0.0,19.8635129693
 05/11  17:00:00,1462.80706756,36.4540906706,453.417888471,0.0,348.885089477,398.725816546,10.9598849617,0.0,10.9598849617
 05/11  18:00:00,1280.36077239,30.8791718321,475.911833479,0.0,249.203635341,299.044362409,10.939244303,0.0,10.939244303
 05/11  19:00:00,1267.02200552,29.8992988739,488.000226671,0.0,249.203635341,299.044362409,6.55596750212,0.0,6.55596750212
 05/11  20:00:00,1137.67737393,29.3057889275,491.682987911,0.0,149.522181205,249.203635341,6.56086159349,0.0,6.56086159349
 05/11  21:00:00,1134.1851217,29.3057889275,478.464803341,0.0,149.522181205,249.203635341,4.36517673597,0.0,4.36517673597
 05/11  22:00:00,349.356836661,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009944169,0.0,2.19009944169
 05/11  23:00:00,299.992077598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981145234,0.0,2.18981145234
 05/11  24:00:00,287.769879823,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001571818,0.0,2.19001571818
 05/12  01:00:00,287.769877072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988669011,0.0,2.18988669011
 05/12  02:00:00,287.769877053,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004237839,0.0,4.36004237839
 05/12  03:00:00,287.769877028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982889723,0.0,2.18982889723
 05/12  04:00:00,299.992074702,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002716805,0.0,2.19002716805
 05/12  05:00:00,349.358278211,0.0,0.0,0.0,49.8407270682,199.362908273,4.36492100172,0.0,4.36492100172
 05/12  06:00:00,978.535222282,33.7008907294,477.670048235,0.0,49.8407270682,199.362908273,5.77215261144,3.58064356179,2.19150904965
 05/12  07:00:00,1084.07233894,29.3057889275,480.552447363,0.0,149.522181205,199.362908273,19.6786027343,10.9306314364,8.7479712979
 05/12  08:00:00,1628.34866865,31.6114769524,474.275604501,0.0,448.566543614,448.566543614,15.3946100492,0.0,15.3946100492
 05/12  09:00:00,1570.88919056,33.5240457507,451.568707591,0.0,448.566543614,448.566543614,15.4137287158,0.0,15.4137287158
 05/12  10:00:00,1497.11104043,35.1486757044,425.726461091,0.0,448.566543614,448.566543614,17.6204186555,0.0,17.6204186555
 05/12  11:00:00,1501.44345142,37.64703397,428.460767156,0.0,448.566543614,448.566543614,22.094340898,0.0,22.094340898
 05/12  12:00:00,1472.65133625,36.2795458723,449.295726684,0.0,448.566543614,398.725816546,24.401467846,0.0,24.401467846
 05/12  13:00:00,1520.26443262,41.887527931,441.461551545,0.0,448.566543614,448.566543614,22.1546547709,0.0,22.1546547709
 05/12  14:00:00,1518.9392301,42.447145715,439.586367149,0.0,448.566543614,448.566543614,15.3866209213,0.0,15.3866209213
 05/12  15:00:00,1519.27710797,42.6593659872,439.712499908,0.0,448.566543614,448.566543614,15.3821998819,0.0,15.3821998819
 05/12  16:00:00,1567.54411385,44.4607414137,437.284047355,0.0,448.566543614,448.566543614,17.6545918463,0.0,17.6545918463
 05/12  17:00:00,1456.54195079,39.8558771395,443.751004218,0.0,348.885089477,398.725816546,13.1499266946,0.0,13.1499266946
 05/12  18:00:00,1266.79963716,33.0361651549,460.193714778,0.0,249.203635341,299.044362409,8.75534473544,0.0,8.75534473544
 05/12  19:00:00,1253.33243181,32.1929019743,472.017057152,0.0,249.203635341,299.044362409,6.55450373873,0.0,6.55450373873
 05/12  20:00:00,1136.56509652,29.4878281678,490.592528456,0.0,149.522181205,249.203635341,8.74145584467,0.0,8.74145584467
 05/12  21:00:00,1103.65400194,29.3057889275,451.431662332,0.0,149.522181205,249.203635341,3.07673841552,0.884121862203,2.19261655332
 05/12  22:00:00,349.35683402,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001851796,0.0,2.19001851796
 05/12  23:00:00,299.992074959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988900376,0.0,2.18988900376
 05/12  24:00:00,287.769877117,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004498828,0.0,4.36004498828
 05/13  01:00:00,237.929147085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982034205,0.0,2.18982034205
 05/13  02:00:00,237.929146959,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900126508,0.0,2.1900126508
 05/13  03:00:00,237.929146897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987925325,0.0,2.18987925325
 05/13  04:00:00,250.151344752,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007111671,0.0,2.19007111671
 05/13  05:00:00,274.597183388,0.0,0.0,0.0,24.9203635341,149.522181205,4.36512615127,0.0,4.36512615127
 05/13  06:00:00,396.628139142,32.513681294,0.0,0.0,49.8407270682,199.362908273,58.8068070209,56.6149510248,2.19185599619
 05/13  07:00:00,400.769601933,29.3057889275,0.0,0.0,49.8407270682,199.362908273,50.3725992537,43.8276021748,6.5449970789
 05/13  08:00:00,737.292992721,29.3057889275,35.608684565,0.0,249.203635341,249.203635341,28.9920610333,22.4369271549,6.5551338784
 05/13  09:00:00,875.317017972,29.3881748476,179.516362362,0.0,249.203635341,249.203635341,23.3474470156,14.5919385494,8.75550846619
 05/13  10:00:00,980.014728518,29.4532308128,327.953237855,0.0,249.203635341,249.203635341,16.6450923931,7.89750934683,8.74758304628
 05/13  11:00:00,1030.20964494,29.3057889275,372.02213874,0.0,249.203635341,249.203635341,11.0415095694,2.28067143803,8.76083813133
 05/13  12:00:00,1052.30451782,29.3888189447,390.970674058,0.0,249.203635341,249.203635341,9.84821423395,1.09646930392,8.75174493003
 05/13  13:00:00,1062.36458718,30.04219508,397.00729031,0.0,249.203635341,249.203635341,9.35332184352,0.605229272135,8.74809257138
 05/13  14:00:00,823.644233467,29.7893185465,404.88739376,0.0,74.7610906023,174.442544739,7.10217530164,0.546284377344,6.55589092429
 05/13  15:00:00,834.912326846,29.4941392019,416.452037841,0.0,74.7610906023,174.442544739,6.5502522957,0.0,6.5502522957
 05/13  16:00:00,889.879690143,29.3057889275,422.718478217,0.0,74.7610906023,174.442544739,6.55329957545,0.0,6.55329957545
 05/13  17:00:00,854.22482078,29.3057889275,425.161473696,0.0,24.9203635341,149.522181205,2.19172522216,0.0,2.19172522216
 05/13  18:00:00,630.100698309,16.7109883065,253.722578418,0.0,24.9203635341,149.522181205,4.36364629977,0.0,4.36364629977
 05/13  19:00:00,483.020055072,9.75358887295,153.582934452,0.0,24.9203635341,149.522181205,2.19182963818,0.0,2.19182963818
 05/13  20:00:00,289.310826735,0.0,0.0,0.0,24.9203635341,149.522181205,4.36348918286,0.0,4.36348918286
 05/13  21:00:00,299.042059845,0.0,0.0,0.0,24.9203635341,149.522181205,4.36630527974,0.0,4.36630527974
 05/13  22:00:00,274.595740218,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898932801,0.0,2.1898932801
 05/13  23:00:00,250.151344718,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008473789,0.0,2.19008473789
 05/13  24:00:00,237.929146843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995097698,0.0,2.18995097698
 05/14  01:00:00,237.928663806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913590571,0.0,2.18913590571
 05/14  02:00:00,237.928663851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897570664,0.0,2.18897570664
 05/14  03:00:00,237.928663832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908165414,0.0,2.18908165414
 05/14  04:00:00,250.150861685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918712489,0.0,2.18918712489
 05/14  05:00:00,274.596697815,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148820888,0.0,2.19148820888
 05/14  06:00:00,289.30938175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910644876,0.0,2.18910644876
 05/14  07:00:00,296.666444109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894549266,0.0,2.18894549266
 05/14  08:00:00,296.666444084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905085098,0.0,2.18905085098
 05/14  09:00:00,259.999850724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915589937,0.0,2.18915589937
 05/14  10:00:00,211.111059482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899486224,0.0,2.18899486224
 05/14  11:00:00,468.482839165,11.7512311465,199.595481696,0.0,24.9203635341,149.522181205,2.19094667244,0.0,2.19094667244
 05/14  12:00:00,301.12466629,3.91707704882,69.4351101401,0.0,24.9203635341,149.522181205,2.19090464612,0.0,2.19090464612
 05/14  13:00:00,396.192463216,7.83415409765,144.171989174,0.0,24.9203635341,149.522181205,4.36712025079,0.0,4.36712025079
 05/14  14:00:00,586.850655123,15.1466049781,287.612025013,0.0,24.9203635341,149.522181205,4.36185187248,0.0,4.36185187248
 05/14  15:00:00,568.981700273,16.2631937112,280.232389356,0.0,24.9203635341,149.522181205,2.18917096959,0.0,2.18917096959
 05/14  16:00:00,656.202535994,16.2611585287,296.850155867,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
