Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  17:00:00,826.38550527,23.0729975484,409.406201697,0.0,24.9203635341,149.522181205,2.18916951589,0.0,2.18916951589
 05/14  18:00:00,726.375529225,18.0015657207,331.786176093,0.0,24.9203635341,149.522181205,2.18908793184,0.0,2.18908793184
 05/14  19:00:00,522.329466148,10.7804748176,197.556199093,0.0,24.9203635341,149.522181205,2.18867724758,0.0,2.18867724758
 05/14  20:00:00,289.309381834,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891640356,0.0,2.1891640356
 05/14  21:00:00,299.041093943,0.0,0.0,0.0,24.9203635341,149.522181205,4.36311011346,0.0,4.36311011346
 05/14  22:00:00,274.595257211,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  23:00:00,250.150861571,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891853774,0.0,2.1891853774
 05/14  24:00:00,237.92866378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902429424,0.0,2.18902429424
 05/15  01:00:00,287.769868431,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006187653,0.0,2.19006187653
 05/15  02:00:00,287.769868396,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969297398,0.0,4.35969297398
 05/15  03:00:00,287.769868392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995427609,0.0,2.18995427609
 05/15  04:00:00,299.992066112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981035972,0.0,2.18981035972
 05/15  05:00:00,349.358264152,0.0,0.0,0.0,49.8407270682,199.362908273,2.19232809129,0.0,2.19232809129
 05/15  06:00:00,903.450044604,32.4052117009,418.026449125,0.0,49.8407270682,199.362908273,18.6118369311,14.2484109347,4.36342599632
 05/15  07:00:00,993.682182517,29.3057889275,402.43491029,0.0,149.522181205,199.362908273,43.1000875327,34.3527554333,8.74733209947
 05/15  08:00:00,1549.49198538,29.4900902751,407.296156571,0.0,448.566543614,448.566543614,16.2788466543,0.887066696606,15.3917799577
 05/15  09:00:00,1548.33928868,30.5978399476,435.25305037,0.0,448.566543614,448.566543614,15.4098737338,0.0,15.4098737338
 05/15  10:00:00,1533.97193141,31.6545671478,465.409302899,0.0,448.566543614,448.566543614,17.6169678212,0.0,17.6169678212
 05/15  11:00:00,1524.95577182,33.0212668571,455.022606883,0.0,448.566543614,448.566543614,19.8829297502,0.0,19.8829297502
 05/15  12:00:00,1476.35973586,31.4329390699,457.850830271,0.0,448.566543614,398.725816546,24.3941833821,0.0,24.3941833821
 05/15  13:00:00,1496.05935926,36.3743820929,423.554092632,0.0,448.566543614,448.566543614,24.3643119033,0.0,24.3643119033
 05/15  14:00:00,1487.91283235,36.9910823338,416.849015535,0.0,448.566543614,448.566543614,13.1888917348,0.0,13.1888917348
 05/15  15:00:00,1493.27396741,37.4202133539,420.371503061,0.0,448.566543614,448.566543614,15.3781308996,0.0,15.3781308996
 05/15  16:00:00,1546.95448881,36.8797272641,425.067979328,0.0,448.566543614,448.566543614,19.8566734995,0.0,19.8566734995
 05/15  17:00:00,1457.8976321,32.6463867204,452.31622052,0.0,348.885089477,398.725816546,10.9598191189,0.0,10.9598191189
 05/15  18:00:00,1282.16527738,29.3195315691,480.297673374,0.0,249.203635341,299.044362409,8.75423976628,0.0,8.75423976628
 05/15  19:00:00,1198.97060123,29.3057889275,429.561041858,0.0,249.203635341,299.044362409,6.63165802086,0.0752665546951,6.55639146616
 05/15  20:00:00,1033.00999528,29.3057889275,400.873579961,0.0,149.522181205,249.203635341,30.0680326031,23.5080722376,6.55996036545
 05/15  21:00:00,1004.15648639,29.3057889275,365.852494758,0.0,149.522181205,249.203635341,52.2797256692,47.9148626659,4.36486300332
 05/15  22:00:00,349.356825122,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003082722,0.0,2.19003082722
 05/15  23:00:00,299.992066002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988582931,0.0,2.18988582931
 05/15  24:00:00,287.769868389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974162531,0.0,2.18974162531
 05/16  01:00:00,287.7698654,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968168841,0.0,4.35968168841
 05/16  02:00:00,287.769865413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994000123,0.0,2.18994000123
 05/16  03:00:00,287.769865352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979097797,0.0,2.18979097797
 05/16  04:00:00,299.992063075,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899641766,0.0,2.1899641766
 05/16  05:00:00,349.35825962,0.0,0.0,0.0,49.8407270682,199.362908273,4.36465508364,0.0,4.36465508364
 05/16  06:00:00,511.547003973,32.3065598574,37.7974218549,0.0,49.8407270682,199.362908273,85.8624514004,83.6706587206,2.19179267983
 05/16  07:00:00,631.012005968,29.3057889275,52.3411605983,0.0,149.522181205,199.362908273,98.2735368719,89.5270362996,8.74650057231
 05/16  08:00:00,1191.74683029,29.6395864518,63.8858991502,0.0,448.566543614,448.566543614,52.4037395326,37.0120119738,15.3917275588
 05/16  09:00:00,1177.35268229,30.7637409955,84.3426489969,0.0,448.566543614,448.566543614,28.6392061518,13.2297611798,15.4094449721
 05/16  10:00:00,1203.10521389,31.3451748983,156.739261086,0.0,448.566543614,448.566543614,25.9681216003,8.35206123873,17.6160603615
 05/16  11:00:00,1300.56144443,31.7195440098,252.291958526,0.0,448.566543614,448.566543614,23.7179336558,3.83541949917,19.8825141567
 05/16  12:00:00,1312.3969291,30.0326987754,314.286684018,0.0,448.566543614,398.725816546,26.4701082104,2.07915171922,24.3909564912
 05/16  13:00:00,1331.52761054,32.4407349035,281.942143659,0.0,448.566543614,448.566543614,24.7160592955,0.355571241679,24.3604880538
 05/16  14:00:00,1251.95988895,32.9876336604,203.626363624,0.0,448.566543614,448.566543614,13.2144867327,0.0276556346021,13.1868310981
 05/16  15:00:00,1224.64645636,33.451549044,176.40415866,0.0,448.566543614,448.566543614,15.3794858446,0.0,15.3794858446
 05/16  16:00:00,1304.21019377,33.717200756,206.196414761,0.0,448.566543614,448.566543614,17.6514415473,0.0,17.6514415473
 05/16  17:00:00,1225.18695364,30.8096267931,242.0172056,0.0,348.885089477,398.725816546,13.2548243963,0.499734805811,12.7550895905
 05/16  18:00:00,930.236259123,29.3057889275,149.999859709,0.0,249.203635341,299.044362409,21.389651009,12.245900889,9.14375012004
 05/16  19:00:00,869.043597187,29.3057889275,114.008864134,0.0,249.203635341,299.044362409,38.9743173747,32.4192736894,6.55504368528
 05/16  20:00:00,648.98020372,29.3057889275,41.334037304,0.0,149.522181205,249.203635341,78.1049982324,71.5443992794,6.56059895308
 05/16  21:00:00,603.341932103,29.3057889275,0.00278938169604,0.0,149.522181205,249.203635341,93.7077266662,89.3427837143,4.36494295191
 05/16  22:00:00,349.356822035,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898972658,0.0,2.1898972658
 05/16  23:00:00,299.992063025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974786075,0.0,2.18974786075
 05/16  24:00:00,287.769865187,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899208252,0.0,2.1899208252
 05/17  01:00:00,287.769862317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976483077,0.0,2.18976483077
 05/17  02:00:00,287.769862363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993221327,0.0,2.18993221327
 05/17  03:00:00,287.769862486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977807679,0.0,2.18977807679
 05/17  04:00:00,299.992060275,0.0,0.0,0.0,24.9203635341,199.362908273,4.35973586302,0.0,4.35973586302
 05/17  05:00:00,349.358254603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19245033584,0.0,2.19245033584
 05/17  06:00:00,457.990595915,32.0604626875,7.93934354185,0.0,49.8407270682,199.362908273,124.292450608,119.929010629,4.36343997922
 05/17  07:00:00,500.522998504,29.3057889275,0.0,0.0,149.522181205,199.362908273,144.767892177,136.021424498,8.7464676796
 05/17  08:00:00,1048.72718391,29.3057889275,0.0,0.0,448.566543614,448.566543614,79.9889078601,66.7951902917,13.1937175684
 05/17  09:00:00,1012.43067017,29.6873197605,0.0,0.0,448.566543614,448.566543614,67.07319512,49.4656924789,17.6075026411
 05/17  10:00:00,964.234805399,30.3990800938,0.0,0.0,448.566543614,448.566543614,38.8591206992,23.4441697359,15.4149509633
 05/17  11:00:00,964.797059573,30.9686439245,0.0,0.0,448.566543614,448.566543614,30.5068200854,8.42100486458,22.0858152209
 05/17  12:00:00,913.393897577,29.4005755321,0.0,0.0,448.566543614,398.725816546,33.9600515187,9.56953276677,24.3905187519
 05/17  13:00:00,1095.92079171,31.6657173199,76.4625997112,0.0,448.566543614,448.566543614,24.0969665772,1.94957656298,22.1473900142
 05/17  14:00:00,1228.79662408,32.2174064916,178.615221001,0.0,448.566543614,448.566543614,16.0926342306,0.707501246986,15.3851329836
 05/17  15:00:00,1283.11034882,32.5682183943,234.28875651,0.0,448.566543614,448.566543614,13.2247554474,0.0427544007232,13.1820010467
 05/17  16:00:00,1422.20617629,33.2027954616,316.271996997,0.0,448.566543614,448.566543614,19.8561773415,0.0,19.8561773415
 05/17  17:00:00,1329.94264756,32.0231645803,333.466530243,0.0,348.885089477,398.725816546,11.2355123753,0.275960894665,10.9595514807
 05/17  18:00:00,1126.40110094,31.2124464359,338.967555948,0.0,249.203635341,299.044362409,17.4895912531,8.73569543935,8.75389581375
 05/17  19:00:00,1073.24718344,30.5195293968,312.562666671,0.0,249.203635341,299.044362409,25.0589977315,18.5046608137,6.55433691785
 05/17  20:00:00,812.891810375,29.307646203,188.450729734,0.0,149.522181205,249.203635341,44.3058082222,35.5646330681,8.7411751541
 05/17  21:00:00,616.133879034,29.3057889275,24.649021123,0.0,149.522181205,249.203635341,51.9422954128,49.7498159757,2.19247943706
 05/17  22:00:00,349.356819399,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989929057,0.0,2.18989929057
 05/17  23:00:00,299.992060334,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897437173,0.0,2.1897437173
 05/17  24:00:00,287.769862508,0.0,0.0,0.0,24.9203635341,199.362908273,4.35966622086,0.0,4.35966622086
 05/18  01:00:00,287.769859519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991220423,0.0,2.18991220423
 05/18  02:00:00,287.769859472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975292102,0.0,2.18975292102
 05/18  03:00:00,287.769859374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991376227,0.0,2.18991376227
 05/18  04:00:00,299.992057168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975426136,0.0,2.18975426136
 05/18  05:00:00,349.358250306,0.0,0.0,0.0,49.8407270682,199.362908273,4.36480643483,0.0,4.36480643483
 05/18  06:00:00,387.491777927,31.8403666848,0.0,0.0,49.8407270682,199.362908273,168.602747554,166.411328033,2.19141952083
 05/18  07:00:00,500.518783216,29.3057889275,0.0,0.0,149.522181205,199.362908273,139.612406838,130.866066866,8.74633997204
 05/18  08:00:00,1048.70756036,29.3057889275,0.0,0.0,448.566543614,448.566543614,55.9100137212,40.5197816851,15.3902320361
 05/18  09:00:00,1012.27945362,29.5575458451,0.0,0.0,448.566543614,448.566543614,36.0644190658,20.6572379322,15.4071811336
 05/18  10:00:00,1019.7910306,30.2993020248,16.9280015679,0.0,448.566543614,448.566543614,22.3233610907,4.70838494711,17.6149761436
 05/18  11:00:00,1188.57742409,30.9200030836,141.208859033,0.0,448.566543614,448.566543614,21.7381760004,1.86099950586,19.8771764945
 05/18  12:00:00,1201.07780803,29.3923834617,200.453829375,0.0,448.566543614,398.725816546,26.4413046466,2.05220340028,24.3891012463
 05/18  13:00:00,1269.65348037,31.7862308362,219.861616557,0.0,448.566543614,448.566543614,23.1220665257,0.976370992307,22.1456955334
 05/18  14:00:00,1341.18585814,32.4795789319,291.56223687,0.0,448.566543614,448.566543614,15.6056335421,0.22317237915,15.3824611629
 05/18  15:00:00,1366.24173378,32.6979296368,315.782503685,0.0,448.566543614,448.566543614,13.1825707769,0.0,13.1825707769
 05/18  16:00:00,1410.46788302,33.0764023314,310.919423237,0.0,448.566543614,448.566543614,19.8536158397,0.0,19.8536158397
 05/18  17:00:00,1290.62427559,31.809165287,305.039399409,0.0,348.885089477,398.725816546,10.9783613543,0.0194790950538,10.9588822593
 05/18  18:00:00,1080.21246663,30.860568691,295.121888586,0.0,249.203635341,299.044362409,13.5237383826,4.76981098071,8.75392740194
 05/18  19:00:00,974.465738302,30.1290884942,216.146901267,0.0,249.203635341,299.044362409,22.1543699038,15.6000193327,6.55435057116
 05/18  20:00:00,698.368244184,29.3057889275,85.1367119842,0.0,149.522181205,249.203635341,43.1637751431,34.4227006172,8.74107452589
 05/18  21:00:00,552.66772544,29.3057889275,0.0,0.0,149.522181205,249.203635341,52.4276894324,50.2352219094,2.19246752303
 05/18  22:00:00,349.35681644,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989086576,0.0,2.18989086576
 05/18  23:00:00,299.992057371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973010582,0.0,2.18973010582
 05/18  24:00:00,287.769859552,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962127819,0.0,4.35962127819
 05/19  01:00:00,287.769856544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988089947,0.0,2.18988089947
 05/19  02:00:00,287.76985653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971641421,0.0,2.18971641421
 05/19  03:00:00,287.769856398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987106098,0.0,2.18987106098
 05/19  04:00:00,299.992054235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970635181,0.0,2.18970635181
 05/19  05:00:00,349.35824549,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467347252,0.0,4.36467347252
 05/19  06:00:00,387.196795862,31.4551734244,0.0,0.0,49.8407270682,199.362908273,290.275925338,288.084577523,2.19134781463
 05/19  07:00:00,513.221182222,29.3057889275,0.000553033654262,0.0,149.522181205,199.362908273,195.058231734,186.312392239,8.74583949588
 05/19  08:00:00,1061.36913098,29.3057889275,0.000405284670691,0.0,448.566543614,448.566543614,56.7248067707,41.3339947047,15.390812066
 05/19  09:00:00,1122.55822527,29.8531907437,62.0298168167,0.0,448.566543614,448.566543614,36.0854074485,20.6800862151,15.4053212334
 05/19  10:00:00,1336.81314056,31.2205938856,283.327246694,0.0,448.566543614,448.566543614,24.3504866145,6.73805380127,17.6124328132
 05/19  11:00:00,1418.52603925,31.2293367173,354.299063647,0.0,448.566543614,448.566543614,22.2337930124,2.36018139001,19.8736116224
 05/19  12:00:00,1402.1695014,29.4037191361,389.154301475,0.0,448.566543614,398.725816546,26.4214509596,2.03442372544,24.3870272341
 05/19  13:00:00,1492.17018465,32.6989658783,425.137663816,0.0,448.566543614,448.566543614,22.6184788887,0.472852750183,22.1456261385
 05/19  14:00:00,1529.2560038,34.0678116256,458.965268371,0.0,448.566543614,448.566543614,15.3847436868,0.0,15.3847436868
 05/19  15:00:00,1548.12607439,34.9616019856,476.259374023,0.0,448.566543614,448.566543614,13.1790369309,0.0,13.1790369309
 05/19  16:00:00,1594.94234732,36.3013298511,472.841869423,0.0,448.566543614,448.566543614,19.852819635,0.0,19.852819635
 05/19  17:00:00,1460.50543804,33.3687582487,454.261982709,0.0,348.885089477,398.725816546,10.9579244397,0.0,10.9579244397
 05/19  18:00:00,1246.58188023,30.3528751462,443.241116177,0.0,249.203635341,299.044362409,8.75377116874,0.0,8.75377116874
 05/19  19:00:00,1212.65347681,29.3828611265,434.148205552,0.0,249.203635341,299.044362409,6.55505822767,0.0,6.55505822767
 05/19  20:00:00,1057.637952,29.3057889275,420.187258224,0.0,149.522181205,249.203635341,6.6318410827,0.0724691046403,6.55937197806
 05/19  21:00:00,1054.76714903,29.3057889275,401.726208666,0.0,149.522181205,249.203635341,10.7567427167,6.391865221,4.36487749567
 05/19  22:00:00,349.356813175,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986624703,0.0,2.18986624703
 05/19  23:00:00,299.992054163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970124693,0.0,2.18970124693
 05/19  24:00:00,287.769856313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985544984,0.0,2.18985544984
 05/20  01:00:00,237.929126363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968382451,0.0,2.18968382451
 05/20  02:00:00,237.929126337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983255322,0.0,2.18983255322
 05/20  03:00:00,237.929126507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998071578,0.0,2.18998071578
 05/20  04:00:00,250.151324296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981093432,0.0,2.18981093432
 05/20  05:00:00,274.597149818,0.0,0.0,0.0,24.9203635341,149.522181205,4.3648014826,0.0,4.3648014826
 05/20  06:00:00,859.129729442,31.9390733764,383.536276775,0.0,49.8407270682,199.362908273,35.7370952219,31.374090191,4.36300503096
 05/20  07:00:00,871.990707396,29.3057889275,383.436846816,0.0,49.8407270682,199.362908273,46.4985456673,42.1284794576,4.37006620974
 05/20  08:00:00,1137.17348091,29.3057889275,395.829811212,0.0,249.203635341,249.203635341,22.2259832816,15.6708292402,6.55515404136
 05/20  09:00:00,1116.19539169,29.3057889275,408.40721134,0.0,249.203635341,249.203635341,20.3020572219,11.5495589144,8.7524983075
 05/20  10:00:00,1069.97628615,29.3057889275,411.443241022,0.0,249.203635341,249.203635341,18.1965972713,9.45116181644,8.74543545488
 05/20  11:00:00,1065.41331894,29.3057889275,408.297251523,0.0,249.203635341,249.203635341,25.6224651081,16.863820875,8.75864423315
 05/20  12:00:00,1060.28298306,29.3057889275,404.696748558,0.0,249.203635341,249.203635341,28.7381718803,19.9889413158,8.74923056451
 05/20  13:00:00,1061.521906,29.3057889275,405.110127878,0.0,249.203635341,249.203635341,35.4345854837,26.68847917,8.7461063137
 05/20  14:00:00,810.903068648,29.3057889275,404.764814615,0.0,74.7610906023,174.442544739,62.7557620447,56.2019443451,6.55381769968
 05/20  15:00:00,725.420982733,29.3057889275,325.519789778,0.0,74.7610906023,174.442544739,68.6949595932,62.145136714,6.54982287926
 05/20  16:00:00,784.476811326,29.3057889275,334.556856216,0.0,74.7610906023,174.442544739,56.3804259015,52.0063732223,4.37405267926
 05/20  17:00:00,795.282456765,29.3057889275,382.188787677,0.0,24.9203635341,149.522181205,39.7342380035,35.3710094898,4.36322851367
 05/20  18:00:00,373.330555927,3.99235765008,58.3263697498,0.0,24.9203635341,149.522181205,2.19156119771,0.0,2.19156119771
 05/20  19:00:00,430.546688772,8.58696011025,120.93430584,0.0,24.9203635341,149.522181205,4.36340213445,0.0,4.36340213445
 05/20  20:00:00,280.767130842,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166724934,0.0,2.19166724934
 05/20  21:00:00,299.042022369,0.0,0.0,0.0,24.9203635341,149.522181205,4.36615244843,0.0,4.36615244843
 05/20  22:00:00,274.595719746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974665224,0.0,2.18974665224
 05/20  23:00:00,250.151324209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989446339,0.0,2.18989446339
 05/20  24:00:00,237.929126499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972430122,0.0,2.18972430122
 05/21  01:00:00,237.928647116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900551909,0.0,2.18900551909
 05/21  02:00:00,237.928647253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907082798,0.0,2.18907082798
 05/21  03:00:00,237.928647331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887559201,0.0,2.18887559201
 05/21  04:00:00,250.150845136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894062382,0.0,2.18894062382
 05/21  05:00:00,274.59666935,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916644459,0.0,2.1916644459
 05/21  06:00:00,280.765698467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904174822,0.0,2.18904174822
 05/21  07:00:00,296.666427527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894355547,0.0,2.18894355547
 05/21  08:00:00,296.666427577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904122469,0.0,2.18904122469
 05/21  09:00:00,270.733534366,10.7337001378,0.0,0.0,24.9203635341,149.522181205,2.18871111683,0.0,2.18871111683
 05/21  10:00:00,292.727300703,14.4172830336,13.5252366557,0.0,24.9203635341,149.522181205,2.18909218709,0.0,2.18909218709
 05/21  11:00:00,235.800111103,3.91707704882,7.80304719556,0.0,24.9203635341,149.522181205,2.19071543499,0.0,2.19071543499
 05/21  12:00:00,211.111995357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063341498,0.0,2.19063341498
 05/21  13:00:00,211.113423492,0.0,0.0,0.0,24.9203635341,149.522181205,4.36650811101,0.0,4.36650811101
 05/21  14:00:00,211.111995535,0.0,0.0,0.0,24.9203635341,149.522181205,4.36104457971,0.0,4.36104457971
 05/21  15:00:00,211.111042716,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,465.248865643,14.1044295038,132.468907656,0.0,24.9203635341,149.522181205,2.18903332787,0.0,2.18903332787
 05/21  17:00:00,666.114677279,23.0026172606,262.647761651,0.0,24.9203635341,149.522181205,2.18909759218,0.0,2.18909759218
 05/21  18:00:00,618.814642545,18.312813762,221.360415381,0.0,24.9203635341,149.522181205,2.18905799788,0.0,2.18905799788
 05/21  19:00:00,584.452792331,17.5877429706,212.789519329,0.0,24.9203635341,149.522181205,2.18907014807,0.0,2.18907014807
 05/21  20:00:00,341.155690242,3.91707704882,42.6485837621,0.0,24.9203635341,149.522181205,2.18902990884,0.0,2.18902990884
 05/21  21:00:00,299.041064582,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149006186,0.0,2.19149006186
 05/21  22:00:00,274.595240717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886925202,0.0,2.18886925202
 05/21  23:00:00,250.150845143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893359413,0.0,2.18893359413
 05/21  24:00:00,237.928647378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899780379,0.0,2.18899780379
 05/22  01:00:00,287.769847432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976606059,0.0,2.18976606059
 05/22  02:00:00,287.769847485,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899020395,0.0,2.1899020395
 05/22  03:00:00,287.769847481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972198472,0.0,2.18972198472
 05/22  04:00:00,299.992045319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985774469,0.0,2.18985774469
 05/22  05:00:00,349.358231262,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467546799,0.0,4.36467546799
 05/22  06:00:00,385.655906782,29.8924551601,0.0,0.0,49.8407270682,199.362908273,319.266061783,317.074430474,2.19163130888
 05/22  07:00:00,500.570230163,29.3057889275,0.0,0.0,149.522181205,199.362908273,208.264018843,199.518167888,8.74585095492
 05/22  08:00:00,1048.70809792,29.3057889275,0.0,0.0,448.566543614,448.566543614,56.5294404314,41.1433728454,15.3860675859
 05/22  09:00:00,1164.73816334,29.3120036324,74.3349418642,0.0,448.566543614,448.566543614,37.2118607154,21.807730181,15.4041305344
 05/22  10:00:00,1197.18968523,29.4344383546,153.060368615,0.0,448.566543614,448.566543614,28.3221630293,10.7098282021,17.6123348272
 05/22  11:00:00,1268.26987169,29.3057889275,222.645350758,0.0,448.566543614,448.566543614,23.7977488857,3.92647432711,19.8712745585
 05/22  12:00:00,1297.69558949,29.3057889275,300.460322531,0.0,448.566543614,398.725816546,27.1497175626,2.77209354373,24.3776240189
 05/22  13:00:00,1382.0730787,29.3057889275,333.404920927,0.0,448.566543614,448.566543614,23.0546566806,0.915791155739,22.1388655249
 05/22  14:00:00,1393.19753458,29.6649011807,342.826595067,0.0,448.566543614,448.566543614,13.3080799209,0.122899391354,13.1851805295
 05/22  15:00:00,1397.45567839,30.3043798914,346.065093765,0.0,448.566543614,448.566543614,15.3739065828,0.0,15.3739065828
 05/22  16:00:00,1447.28547393,30.6890166338,346.614159694,0.0,448.566543614,448.566543614,17.6432554844,0.0,17.6432554844
 05/22  17:00:00,1330.42187236,29.3057889275,344.534876437,0.0,348.885089477,398.725816546,10.955850592,0.0,10.955850592
 05/22  18:00:00,1124.65812139,29.3057889275,339.144714276,0.0,249.203635341,299.044362409,11.260932,2.50906626564,8.75186573435
 05/22  19:00:00,1088.44818462,29.3057889275,327.625761264,0.0,249.203635341,299.044362409,20.7523655802,14.1977331693,6.5546324109
 05/22  20:00:00,824.071779918,29.3057889275,204.15233052,0.0,149.522181205,249.203635341,57.8644425511,49.1254953588,8.73894719229
 05/22  21:00:00,646.221144197,29.3057889275,28.5980144137,0.0,149.522181205,249.203635341,80.6233345125,78.4308399643,2.19249454815
 05/22  22:00:00,349.356804499,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993140172,0.0,2.18993140172
 05/22  23:00:00,299.99204537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975009898,0.0,2.18975009898
 05/22  24:00:00,287.769847571,0.0,0.0,0.0,24.9203635341,199.362908273,4.35959026026,0.0,4.35959026026
 05/23  01:00:00,287.76984452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983001172,0.0,2.18983001172
 05/23  02:00:00,287.76984454,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896448185,0.0,2.1896448185
 05/23  03:00:00,287.769844405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977457341,0.0,2.18977457341
 05/23  04:00:00,299.992042254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990390483,0.0,2.18990390483
 05/23  05:00:00,349.358226214,0.0,0.0,0.0,49.8407270682,199.362908273,2.19230238478,0.0,2.19230238478
 05/23  06:00:00,386.398876311,30.6465188106,0.0,0.0,49.8407270682,199.362908273,305.868529395,301.505345723,4.36318367177
 05/23  07:00:00,500.592248599,29.3057889275,0.0,0.0,149.522181205,199.362908273,237.60337686,228.858125012,8.74525184842
 05/23  08:00:00,1079.86618365,29.3057889275,5.48523584601,0.0,448.566543614,448.566543614,62.9437064375,49.7510977467,13.1926086908
 05/23  09:00:00,1216.4454871,29.3057889275,123.381476763,0.0,448.566543614,448.566543614,43.6153407165,26.0124356323,17.6029050842
 05/23  10:00:00,1334.70628909,29.4519092312,286.358699098,0.0,448.566543614,448.566543614,27.6803407747,12.2713045888,15.4090361859
 05/23  11:00:00,1366.0458964,29.6970616938,314.495536947,0.0,448.566543614,448.566543614,23.3226464852,3.45453904872,19.8681074365
 05/23  12:00:00,1341.47793226,29.3057889275,337.590288531,0.0,448.566543614,398.725816546,27.019143981,2.63986450069,24.3792794803
 05/23  13:00:00,1409.11261014,31.1354537595,352.162541762,0.0,448.566543614,448.566543614,23.0082216684,0.871608804108,22.1366128643
 05/23  14:00:00,1423.38471375,32.4496866875,363.695965025,0.0,448.566543614,448.566543614,15.3925799617,0.0118856586484,15.380694303
 05/23  15:00:00,1433.79601442,33.2484479855,371.953284247,0.0,448.566543614,448.566543614,13.1763953567,0.0,13.1763953567
 05/23  16:00:00,1493.41271227,34.2760548374,380.71873793,0.0,448.566543614,448.566543614,17.6430342903,0.0,17.6430342903
 05/23  17:00:00,1387.25647677,31.8802722562,389.475271334,0.0,348.885089477,398.725816546,10.9558113862,0.0,10.9558113862
 05/23  18:00:00,1187.7563589,29.4710025959,391.775722317,0.0,249.203635341,299.044362409,10.9278864959,0.0,10.9278864959
 05/23  19:00:00,1153.73303271,29.3057889275,383.918895492,0.0,249.203635341,299.044362409,4.38448696402,0.0,4.38448696402
 05/23  20:00:00,988.64147485,29.3057889275,363.762066108,0.0,149.522181205,249.203635341,11.6852285551,2.94630632238,8.73892223277
 05/23  21:00:00,941.574132468,29.3057889275,300.949106981,0.0,149.522181205,249.203635341,25.78876864,23.5965056372,2.1922630028
 05/23  22:00:00,349.356801594,0.0,0.0,0.0,49.8407270682,199.362908273,4.35955932219,0.0,4.35955932219
 05/23  23:00:00,299.992042392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981525021,0.0,2.18981525021
 05/23  24:00:00,287.769844608,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896295503,0.0,2.1896295503
 05/24  01:00:00,287.769841397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974953888,0.0,2.18974953888
 05/24  02:00:00,287.769841424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987300178,0.0,2.18987300178
 05/24  03:00:00,287.769841374,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896825872,0.0,2.1896825872
 05/24  04:00:00,299.992039148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980591281,0.0,2.18980591281
 05/24  05:00:00,349.358221692,0.0,0.0,0.0,49.8407270682,199.362908273,4.36420656739,0.0,4.36420656739
 05/24  06:00:00,387.167010816,31.5116121199,0.0,0.0,49.8407270682,199.362908273,173.291719244,171.100390354,2.19132889074
 05/24  07:00:00,500.494733528,29.3057889275,0.0,0.0,149.522181205,199.362908273,106.798052947,98.0522105044,8.74584244263
 05/24  08:00:00,1249.72906385,29.7896962146,131.187794582,0.0,448.566543614,448.566543614,37.0891661887,23.8978653387,13.19130085
 05/24  09:00:00,1460.20485051,31.6135975784,349.183023649,0.0,448.566543614,448.566543614,25.2177416152,7.61701668153,17.6007249337
 05/24  10:00:00,1436.16564613,32.8697065659,369.693663928,0.0,448.566543614,448.566543614,17.2973159608,1.88859455052,15.4087214103
 05/24  11:00:00,1447.85871144,32.265374247,385.54217791,0.0,448.566543614,448.566543614,20.8073519205,0.940348958461,19.867002962
 05/24  12:00:00,1404.68009595,29.6963153142,392.163622821,0.0,448.566543614,398.725816546,25.0372678055,0.6606330849,24.3766347206
 05/24  13:00:00,1464.85956026,33.4418292952,399.566384486,0.0,448.566543614,448.566543614,22.1338022397,0.0,22.1338022397
 05/24  14:00:00,1478.88589036,34.7428720178,412.389884203,0.0,448.566543614,448.566543614,15.3807817872,0.0,15.3807817872
 05/24  15:00:00,1497.85815983,35.4887356208,425.981632887,0.0,448.566543614,448.566543614,13.1774596532,0.0,13.1774596532
 05/24  16:00:00,1563.0005174,37.5711752353,439.630329921,0.0,448.566543614,448.566543614,17.6424137808,0.0,17.6424137808
 05/24  17:00:00,1446.76530816,35.6275195072,438.202900196,0.0,348.885089477,398.725816546,10.9554547534,0.0,10.9554547534
 05/24  18:00:00,1234.26013709,31.2621395752,429.428391123,0.0,249.203635341,299.044362409,8.75144311389,0.0,8.75144311389
 05/24  19:00:00,1188.75695089,30.6099266179,411.181892019,0.0,249.203635341,299.044362409,6.55428862631,0.0,6.55428862631
 05/24  20:00:00,1028.78079058,29.3442197781,392.506532828,0.0,149.522181205,249.203635341,8.76323256619,0.0245455226406,8.73868704355
 05/24  21:00:00,1008.15760047,29.3057889275,357.855687787,0.0,149.522181205,249.203635341,6.34796299213,4.1556146909,2.19234830124
 05/24  22:00:00,349.356798362,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897928649,0.0,2.1897928649
 05/24  23:00:00,299.992039317,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893430901,0.0,2.1893430901
 05/24  24:00:00,287.769841483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972397791,0.0,2.18972397791
 05/25  01:00:00,287.769838451,0.0,0.0,0.0,24.9203635341,199.362908273,4.35948688654,0.0,4.35948688654
 05/25  02:00:00,287.769838448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976322537,0.0,2.18976322537
 05/25  03:00:00,287.769838492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988024586,0.0,2.18988024586
 05/25  04:00:00,299.992036183,0.0,0.0,0.0,24.9203635341,199.362908273,2.189684593,0.0,2.189684593
 05/25  05:00:00,349.358216306,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205282789,0.0,2.19205282789
 05/25  06:00:00,387.899453755,32.3350707608,0.0,0.0,49.8407270682,199.362908273,53.1019746049,48.7391446749,4.36282993008
 05/25  07:00:00,652.087650403,29.3057889275,71.6634552203,0.0,149.522181205,199.362908273,45.7703916384,37.0243982524,8.74599338607
 05/25  08:00:00,1420.99153607,31.5452020477,279.685236321,0.0,448.566543614,448.566543614,17.8981425676,4.71087584593,13.1872667217
 05/25  09:00:00,1464.3041032,33.7707614351,353.04612303,0.0,448.566543614,448.566543614,16.0774624599,0.675261195731,15.4022012641
 05/25  10:00:00,1447.96978216,34.7954790772,383.908175725,0.0,448.566543614,448.566543614,17.6187163786,0.0119164367505,17.6067999418
 05/25  11:00:00,1481.93146809,34.5716925001,412.557394453,0.0,448.566543614,448.566543614,19.8680071556,0.0,19.8680071556
 05/25  12:00:00,1455.50609928,31.7513861733,436.67908338,0.0,448.566543614,398.725816546,22.159776267,0.0,22.159776267
 05/25  13:00:00,1539.99410571,36.4504303023,466.62874337,0.0,448.566543614,448.566543614,24.347492293,0.0,24.347492293
 05/25  14:00:00,1544.65988854,37.9416261585,469.812807408,0.0,448.566543614,448.566543614,13.1803329549,0.0,13.1803329549
 05/25  15:00:00,1537.31455941,38.6862391658,461.723334497,0.0,448.566543614,448.566543614,13.1797069945,0.0,13.1797069945
 05/25  16:00:00,1585.00750391,40.6086755691,458.599840378,0.0,448.566543614,448.566543614,19.8439701839,0.0,19.8439701839
 05/25  17:00:00,1474.41354978,37.685106035,463.793573382,0.0,348.885089477,398.725816546,10.9547245882,0.0,10.9547245882
 05/25  18:00:00,1275.77913848,32.1567541912,470.052789971,0.0,249.203635341,299.044362409,8.75209885647,0.0,8.75209885647
 05/25  19:00:00,1234.54275195,30.6779199777,455.07151951,0.0,249.203635341,299.044362409,6.5537507887,0.0,6.5537507887
 05/25  20:00:00,1065.89256774,29.3057889275,429.939398941,0.0,149.522181205,249.203635341,6.55961658439,0.0,6.55961658439
 05/25  21:00:00,1045.16415212,29.3057889275,398.731923149,0.0,149.522181205,249.203635341,4.54337072616,0.179028344318,4.36434238184
 05/25  22:00:00,349.356795428,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967592015,0.0,2.18967592015
 05/25  23:00:00,299.992036257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979269116,0.0,2.18979269116
 05/25  24:00:00,287.769838494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959670557,0.0,2.18959670557
 05/26  01:00:00,287.769835298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970524501,0.0,2.18970524501
 05/26  02:00:00,287.76983532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981643302,0.0,2.18981643302
 05/26  03:00:00,287.769835347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961575573,0.0,2.18961575573
 05/26  04:00:00,299.992033094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972683444,0.0,2.18972683444
 05/26  05:00:00,349.358212225,0.0,0.0,0.0,49.8407270682,199.362908273,4.36460288932,0.0,4.36460288932
 05/26  06:00:00,547.643769752,32.7666107416,80.7130071059,0.0,49.8407270682,199.362908273,29.7750457302,27.5835315708,2.19151415938
 05/26  07:00:00,863.752423504,29.3057889275,278.687813281,0.0,149.522181205,199.362908273,42.6480164892,33.9029778146,8.74503867461
 05/26  08:00:00,1524.94756311,30.5504684736,385.720727993,0.0,448.566543614,448.566543614,15.707152292,0.322020049074,15.3851322429
 05/26  09:00:00,1502.69877085,32.0052819659,396.894279615,0.0,448.566543614,448.566543614,15.3992350482,0.0,15.3992350482
 05/26  10:00:00,1459.47152757,32.9020951143,401.156562864,0.0,448.566543614,448.566543614,15.4066535492,0.0,15.4066535492
 05/26  11:00:00,1445.4170351,33.7585092983,389.922060863,0.0,448.566543614,448.566543614,19.8656819173,0.0,19.8656819173
 05/26  12:00:00,1397.87424771,32.3289810403,390.397111736,0.0,448.566543614,398.725816546,24.3697265264,0.0,24.3697265264
 05/26  13:00:00,1515.55591938,37.2089195793,442.25800283,0.0,448.566543614,448.566543614,22.1323169104,0.0,22.1323169104
 05/26  14:00:00,1517.70739658,38.8494528554,441.952508572,0.0,448.566543614,448.566543614,13.1815129194,0.0,13.1815129194
 05/26  15:00:00,1522.15902677,40.4794023601,444.774653758,0.0,448.566543614,448.566543614,13.180673423,0.0,13.180673423
 05/26  16:00:00,1572.25760517,41.9779388833,444.48070892,0.0,448.566543614,448.566543614,19.8445299125,0.0,19.8445299125
 05/26  17:00:00,1468.17327594,36.4594105706,458.779011226,0.0,348.885089477,398.725816546,10.9551128038,0.0,10.9551128038
 05/26  18:00:00,1287.27502745,30.8238276299,482.881617897,0.0,249.203635341,299.044362409,8.7523538094,0.0,8.7523538094
 05/26  19:00:00,1267.00778886,29.9883868524,487.897055349,0.0,249.203635341,299.044362409,6.55392543903,0.0,6.55392543903
 05/26  20:00:00,1125.45233639,29.3057889275,488.00174943,0.0,149.522181205,249.203635341,6.58331557759,0.0245936447226,6.55872193287
 05/26  21:00:00,1141.85157534,29.3057889275,486.12882591,0.0,149.522181205,249.203635341,7.74086614522,3.37643358654,4.36443255868
 05/26  22:00:00,349.356792192,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972127369,0.0,2.18972127369
 05/26  23:00:00,299.992033133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983173457,0.0,2.18983173457
 05/26  24:00:00,287.769835311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963065938,0.0,2.18963065938
 05/27  01:00:00,237.92910513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973292532,0.0,2.18973292532
 05/27  02:00:00,237.929105205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983787633,0.0,2.18983787633
 05/27  03:00:00,237.92910518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963212081,0.0,2.18963212081
 05/27  04:00:00,250.151302971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973698,0.0,2.18973698
 05/27  05:00:00,274.597116776,0.0,0.0,0.0,24.9203635341,149.522181205,4.36458629423,0.0,4.36458629423
 05/27  06:00:00,931.741204107,32.5781401331,446.9413654,0.0,49.8407270682,199.362908273,27.5321559653,25.3406562159,2.19149974945
 05/27  07:00:00,936.938225158,29.3057889275,436.975195137,0.0,49.8407270682,199.362908273,48.417068683,44.0481651569,4.36890352612
 05/27  08:00:00,1213.93684678,29.3057889275,460.979353071,0.0,249.203635341,249.203635341,20.911937727,14.3578403437,6.55409738328
 05/27  09:00:00,1183.48977325,29.3057889275,467.381474853,0.0,249.203635341,249.203635341,14.7644497385,6.01339437199,8.75105536653
 05/27  10:00:00,1125.86558347,29.3057889275,459.446176477,0.0,249.203635341,249.203635341,11.5715841828,2.82679335731,8.74479082553
 05/27  11:00:00,1124.59120865,29.3057889275,458.181283916,0.0,249.203635341,249.203635341,9.60196441743,0.843924596533,8.7580398209
 05/27  12:00:00,1124.45731573,29.3057889275,458.056219989,0.0,249.203635341,249.203635341,9.16614771675,0.417985354274,8.74816236248
 05/27  13:00:00,1127.22107515,29.3057889275,460.189818777,0.0,249.203635341,249.203635341,9.48882729507,0.744418334222,8.74440896085
 05/27  14:00:00,890.93987312,29.3057889275,472.652534776,0.0,74.7610906023,174.442544739,26.2327804805,19.6782492139,6.5545312666
 05/27  15:00:00,705.48471479,29.3057889275,314.769413622,0.0,74.7610906023,174.442544739,46.2478992966,41.8755832928,4.37231600377
 05/27  16:00:00,453.525206574,29.3057889275,13.011560206,0.0,74.7610906023,174.442544739,67.293335119,60.741692922,6.55164219699
 05/27  17:00:00,434.814777317,29.3057889275,31.7295603395,0.0,24.9203635341,149.522181205,83.2077774028,78.8449969,4.36278050283
 05/27  18:00:00,296.667830274,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127463573,0.0,2.19127463573
 05/27  19:00:00,272.223435221,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119770278,0.0,2.19119770278
 05/27  20:00:00,280.767101764,0.0,0.0,0.0,24.9203635341,149.522181205,4.36300761789,0.0,4.36300761789
 05/27  21:00:00,299.041984687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36588551582,0.0,4.36588551582
 05/27  22:00:00,274.595698609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977061422,0.0,2.18977061422
 05/27  23:00:00,250.151303078,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895643862,0.0,2.1895643862
 05/27  24:00:00,237.929105165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966900064,0.0,2.18966900064
 05/28  01:00:00,237.928630382,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890158622,0.0,2.1890158622
 05/28  02:00:00,237.928630276,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887862659,0.0,2.1887862659
 05/28  03:00:00,237.928630097,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888110292,0.0,2.1888110292
 05/28  04:00:00,250.15082787,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,274.596639589,0.0,0.0,0.0,24.9203635341,149.522181205,4.36261673546,0.0,4.36261673546
 05/28  06:00:00,280.765681568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897811558,0.0,2.18897811558
 05/28  07:00:00,296.666410369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900207348,0.0,2.18900207348
 05/28  08:00:00,310.620220411,13.9538101792,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,392.991196981,22.4984357333,50.1711572183,0.0,24.9203635341,149.522181205,2.18889905613,0.0,2.18889905613
 05/28  10:00:00,401.522849268,17.9038332732,116.145322384,0.0,24.9203635341,149.522181205,2.18897425014,0.0,2.18897425014
 05/28  11:00:00,473.418339426,16.4211142079,187.006494567,0.0,24.9203635341,149.522181205,2.19066003574,0.0,2.19066003574
 05/28  12:00:00,287.127077633,3.91707704882,57.051484972,0.0,24.9203635341,149.522181205,4.36114285459,0.0,4.36114285459
 05/28  13:00:00,211.11338544,0.0,0.0,0.0,24.9203635341,149.522181205,2.19278038418,0.0,2.19278038418
 05/28  14:00:00,211.111970146,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130583728,0.0,4.36130583728
 05/28  15:00:00,211.111025833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863100285,0.0,2.18863100285
 05/28  16:00:00,474.151027678,11.5145709583,151.155510567,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,699.076226274,21.615196332,289.513002056,0.0,24.9203635341,149.522181205,2.18901382138,0.0,2.18901382138
 05/28  18:00:00,623.558115511,19.5486137387,220.59982857,0.0,24.9203635341,149.522181205,2.18898686518,0.0,2.18898686518
 05/28  19:00:00,517.185987525,22.3073863154,142.03358174,0.0,24.9203635341,149.522181205,2.18901063109,0.0,2.18901063109
 05/28  20:00:00,302.671367401,3.91707704882,13.4160208151,0.0,24.9203635341,149.522181205,2.18898322596,0.0,2.18898322596
 05/28  21:00:00,299.041034843,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133976063,0.0,2.19133976063
 05/28  22:00:00,274.59522379,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889991155,0.0,2.1889991155
 05/28  23:00:00,250.150828278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876863067,0.0,2.18876863067
 05/28  24:00:00,237.928630484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879263275,0.0,2.18879263275
 05/29  01:00:00,237.928627981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881018691,0.0,2.18881018691
 05/29  02:00:00,237.928627886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882949203,0.0,2.18882949203
 05/29  03:00:00,237.928627724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884849567,0.0,2.18884849567
 05/29  04:00:00,250.150825455,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,274.596635305,0.0,0.0,0.0,24.9203635341,149.522181205,4.3626559404,0.0,4.3626559404
 05/29  06:00:00,272.222012444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887017611,0.0,2.18887017611
 05/29  07:00:00,296.666407915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888849557,0.0,2.18888849557
 05/29  08:00:00,296.666407836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,269.967747581,9.96793306112,0.0,0.0,24.9203635341,149.522181205,2.18890749507,0.0,2.18890749507
 05/29  10:00:00,400.747263332,17.6538695907,99.5589543774,0.0,24.9203635341,149.522181205,2.18892600457,0.0,2.18892600457
 05/29  11:00:00,268.088523796,3.91707704882,38.5380920534,0.0,24.9203635341,149.522181205,2.19061543213,0.0,2.19061543213
 05/29  12:00:00,211.11196639,0.0,0.0,0.0,24.9203635341,149.522181205,4.36110575489,0.0,4.36110575489
 05/29  13:00:00,211.113379958,0.0,0.0,0.0,24.9203635341,149.522181205,2.1927452774,0.0,2.1927452774
 05/29  14:00:00,211.111966461,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123363422,0.0,4.36123363422
 05/29  15:00:00,211.111023364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897649121,0.0,2.18897649121
 05/29  16:00:00,584.448491808,16.9254060136,228.292001092,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,671.887334145,19.0855402118,269.159709444,0.0,24.9203635341,149.522181205,2.18899490805,0.0,2.18899490805
 05/29  18:00:00,740.653707274,22.6798284857,322.29339093,0.0,24.9203635341,149.522181205,2.18898778644,0.0,2.18898778644
 05/29  19:00:00,654.145342507,18.4895687852,269.069472878,0.0,24.9203635341,149.522181205,2.18895533261,0.0,2.18895533261
 05/29  20:00:00,509.514905017,11.7512311465,178.283383026,0.0,24.9203635341,149.522181205,2.18892241934,0.0,2.18892241934
 05/29  21:00:00,299.041030547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126414984,0.0,2.19126414984
 05/29  22:00:00,274.595221332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892658581,0.0,2.18892658581
 05/29  23:00:00,250.150825819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894467327,0.0,2.18894467327
 05/29  24:00:00,237.928628047,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889627363,0.0,2.1889627363
 05/30  01:00:00,287.769823149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971709594,0.0,2.18971709594
 05/30  02:00:00,287.769823207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980371303,0.0,2.18980371303
 05/30  03:00:00,287.769823154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958276604,0.0,2.18958276604
 05/30  04:00:00,299.992020925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966933292,0.0,2.18966933292
 05/30  05:00:00,349.358192661,0.0,0.0,0.0,49.8407270682,199.362908273,4.36434104612,0.0,4.36434104612
 05/30  06:00:00,510.011929741,30.0509219099,54.3038558104,0.0,49.8407270682,199.362908273,134.619781384,132.428422181,2.19135920389
 05/30  07:00:00,749.022967481,29.3057889275,166.327608973,0.0,149.522181205,199.362908273,121.720349825,112.976763175,8.74358664956
 05/30  08:00:00,1514.01030206,29.3057889275,374.409358696,0.0,448.566543614,448.566543614,31.8974610045,18.7121001254,13.1853608791
 05/30  09:00:00,1545.14598255,29.3057889275,432.152082274,0.0,448.566543614,448.566543614,18.4219632462,3.0239645632,15.397998683
 05/30  10:00:00,1532.50749504,29.619815555,465.978927089,0.0,448.566543614,448.566543614,19.0177681943,1.41398497481,17.6037832195
 05/30  11:00:00,1517.29367271,29.3983886129,450.983504576,0.0,448.566543614,448.566543614,18.0691098531,0.415412844602,17.6536970085
 05/30  12:00:00,1459.37177686,29.3589121217,442.992383043,0.0,448.566543614,398.725816546,24.4144480645,0.0479324019752,24.3665156626
 05/30  13:00:00,1500.44660619,30.542599573,434.65061264,0.0,448.566543614,448.566543614,22.1238487018,0.0,22.1238487018
 05/30  14:00:00,1492.13855852,31.9893780231,426.529674326,0.0,448.566543614,448.566543614,13.1803944448,0.0,13.1803944448
 05/30  15:00:00,1517.5562236,32.2210472513,449.207920744,0.0,448.566543614,448.566543614,13.1786154577,0.0,13.1786154577
 05/30  16:00:00,1578.08591647,32.8714218244,459.415645326,0.0,448.566543614,448.566543614,19.8384875935,0.0,19.8384875935
 05/30  17:00:00,1472.04093501,30.2177336809,468.888409558,0.0,348.885089477,398.725816546,10.9534882467,0.0,10.9534882467
 05/30  18:00:00,1275.21263745,29.3332725307,472.309834564,0.0,249.203635341,299.044362409,8.7496459702,0.0,8.7496459702
 05/30  19:00:00,1216.1247667,29.3057889275,439.159562832,0.0,249.203635341,299.044362409,4.62043054851,0.244924169494,4.37550637902
 05/30  20:00:00,1065.0414735,29.3057889275,437.536899201,0.0,149.522181205,249.203635341,21.244994303,12.5078958906,8.73709841246
 05/30  21:00:00,1097.15316839,29.3057889275,442.016312608,0.0,149.522181205,249.203635341,34.5776700791,32.3857759111,2.19189416804
 05/30  22:00:00,349.356780167,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897709395,0.0,2.1897709395
 05/30  23:00:00,299.99202101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960956312,0.0,2.18960956312
 05/30  24:00:00,287.769823241,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896956825,0.0,2.1896956825
 05/31  01:00:00,287.769820181,0.0,0.0,0.0,24.9203635341,199.362908273,4.35932614791,0.0,4.35932614791
 05/31  02:00:00,287.769820158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963096428,0.0,2.18963096428
 05/31  03:00:00,287.769820157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971142023,0.0,2.18971142023
 05/31  04:00:00,299.992018017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979161752,0.0,2.18979161752
 05/31  05:00:00,349.358186987,0.0,0.0,0.0,49.8407270682,199.362908273,2.19223551477,0.0,2.19223551477
 05/31  06:00:00,953.610635057,31.9737516497,471.538603763,0.0,49.8407270682,199.362908273,37.06083377,32.6981267892,4.36270698085
 05/31  07:00:00,1042.302623,29.3057889275,439.413400743,0.0,149.522181205,199.362908273,41.0557957597,34.4925280238,6.56326773599
 05/31  08:00:00,1619.62039192,29.3057889275,467.853115275,0.0,448.566543614,448.566543614,15.7881514039,0.405830129808,15.3823212741
 05/31  09:00:00,1577.17469794,30.8690471171,460.509645367,0.0,448.566543614,448.566543614,15.3971572456,0.0,15.3971572456
 05/31  10:00:00,1528.05475701,33.3603576822,457.786717095,0.0,448.566543614,448.566543614,15.4017201326,0.0,15.4017201326
 05/31  11:00:00,1538.4015077,33.8783698092,467.611691045,0.0,448.566543614,448.566543614,19.8591154578,0.0,19.8591154578
 05/31  12:00:00,1499.75146955,31.5762542209,481.099795539,0.0,448.566543614,398.725816546,22.1467308235,0.0,22.1467308235
 05/31  13:00:00,1521.14196344,35.9206435822,448.570462615,0.0,448.566543614,448.566543614,22.1228862923,0.0,22.1228862923
 05/31  14:00:00,1519.40874457,36.982044127,445.521362171,0.0,448.566543614,448.566543614,15.3749932181,0.0,15.3749932181
