Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  15:00:00,1524.8256895,37.5783187186,450.342512137,0.0,448.566543614,448.566543614,13.1723652481,0.0,13.1723652481
 05/31  16:00:00,1573.40247561,40.4457667523,447.157882621,0.0,448.566543614,448.566543614,17.6330098146,0.0,17.6330098146
 05/31  17:00:00,1459.31173491,36.3990404664,450.188629725,0.0,348.885089477,398.725816546,10.9526688223,0.0,10.9526688223
 05/31  18:00:00,1220.4102848,29.7137481069,422.072737483,0.0,249.203635341,299.044362409,8.75117639893,0.0,8.75117639893
 05/31  19:00:00,1169.08150127,29.3139596207,402.577275308,0.0,249.203635341,299.044362409,6.55308720696,0.0,6.55308720696
 05/31  20:00:00,995.786786101,29.3057889275,381.762850924,0.0,149.522181205,249.203635341,7.09028961731,0.531810066628,6.55847955068
 05/31  21:00:00,956.166628041,29.3057889275,316.844022319,0.0,149.522181205,249.203635341,14.9374158762,10.573198001,4.3642178752
 05/31  22:00:00,349.35677715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968787583,0.0,2.18968787583
 05/31  23:00:00,299.992018067,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897677951,0.0,2.1897677951
 05/31  24:00:00,287.769820216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954139206,0.0,2.18954139206
 06/01  01:00:00,287.769817049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961241651,0.0,2.18961241651
 06/01  02:00:00,287.769817046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968705792,0.0,2.18968705792
 06/01  03:00:00,287.769817095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976140029,0.0,2.18976140029
 06/01  04:00:00,299.99201487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953027898,0.0,2.18953027898
 06/01  05:00:00,349.358182396,0.0,0.0,0.0,49.8407270682,199.362908273,2.19210234455,0.0,2.19210234455
 06/01  06:00:00,379.363048239,32.3336123967,0.0,0.0,49.8407270682,199.362908273,65.381705929,61.0190348747,4.36267105426
 06/01  07:00:00,614.903571095,29.3057889275,36.7326752245,0.0,149.522181205,199.362908273,47.7708713591,41.207288585,6.56358277408
 06/01  08:00:00,1240.75371844,29.8801732235,109.897285601,0.0,448.566543614,448.566543614,22.523232559,7.14496202655,15.3782705325
 06/01  09:00:00,1195.30473869,31.4228732573,99.9074204733,0.0,448.566543614,448.566543614,16.9957422116,1.60152391018,15.3942183014
 06/01  10:00:00,1126.17938079,32.998403141,80.0169466853,0.0,448.566543614,448.566543614,16.6957156035,1.2932521209,15.4024634826
 06/01  11:00:00,1175.49879746,32.7891336333,128.660113398,0.0,448.566543614,448.566543614,20.7397672855,0.880864296097,19.8589029894
 06/01  12:00:00,1171.29938838,30.616936932,175.197042717,0.0,448.566543614,398.725816546,23.1950541541,1.04904156962,22.1460125845
 06/01  13:00:00,1298.5557067,33.464263888,248.328355364,0.0,448.566543614,448.566543614,22.2057012055,0.0840840649836,22.1216171405
 06/01  14:00:00,1355.25777241,34.6067963786,301.744753312,0.0,448.566543614,448.566543614,15.3750138396,0.0,15.3750138396
 06/01  15:00:00,1371.99249734,35.205852904,316.078000171,0.0,448.566543614,448.566543614,13.1714150691,0.0,13.1714150691
 06/01  16:00:00,1427.39788761,36.738842657,320.667126386,0.0,448.566543614,448.566543614,17.6341666318,0.0,17.6341666318
 06/01  17:00:00,1311.62624446,33.8740918194,320.644064765,0.0,348.885089477,398.725816546,10.9529996281,0.0,10.9529996281
 06/01  18:00:00,1097.75932447,29.4683555655,311.753897214,0.0,249.203635341,299.044362409,8.75032745086,0.0,8.75032745086
 06/01  19:00:00,996.368200791,29.3057889275,238.079634706,0.0,249.203635341,299.044362409,6.5523613441,0.0,6.5523613441
 06/01  20:00:00,687.818492882,29.3057889275,83.1507406455,0.0,149.522181205,249.203635341,16.0555353048,9.49786256043,6.55767274432
 06/01  21:00:00,593.379611424,29.3057889275,2.63705247988,0.0,149.522181205,249.203635341,33.5425911821,31.350556979,2.19203420309
 06/01  22:00:00,349.356774347,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894219019,0.0,2.1894219019
 06/01  23:00:00,299.99201511,0.0,0.0,0.0,24.9203635341,199.362908273,4.35925318157,0.0,4.35925318157
 06/01  24:00:00,287.769817242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958508145,0.0,2.18958508145
 06/02  01:00:00,287.769814104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964913638,0.0,2.18964913638
 06/02  02:00:00,287.769814115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971767265,0.0,2.18971767265
 06/02  03:00:00,287.769814148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948161901,0.0,2.18948161901
 06/02  04:00:00,299.992011838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955018116,0.0,2.18955018116
 06/02  05:00:00,349.358177337,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180155877,0.0,2.19180155877
 06/02  06:00:00,379.450609289,32.329384044,0.0,0.0,49.8407270682,199.362908273,190.14092883,185.778127846,4.36280098452
 06/02  07:00:00,500.511968273,29.3057889275,0.0,0.0,149.522181205,199.362908273,129.077885628,122.515388987,6.56249664035
 06/02  08:00:00,1049.27613059,29.8791079124,0.0,0.0,448.566543614,448.566543614,50.0746607849,34.6978657099,15.376795075
 06/02  09:00:00,1068.29981365,31.8118588507,15.1510758216,0.0,448.566543614,448.566543614,32.9450434591,17.5492608418,15.3957826173
 06/02  10:00:00,1157.11059903,32.8816324093,110.401625945,0.0,448.566543614,448.566543614,26.124570217,10.7237939431,15.4007762739
 06/02  11:00:00,1290.47969067,32.3774880068,241.167102095,0.0,448.566543614,448.566543614,24.271908017,4.41342102765,19.8584869894
 06/02  12:00:00,1299.96774565,30.1017658039,300.375899226,0.0,448.566543614,398.725816546,28.3609187075,6.21551901818,22.1453996894
 06/02  13:00:00,1367.46569955,32.5647620484,314.208495109,0.0,448.566543614,448.566543614,23.3571162011,1.23725186175,22.1198643393
 06/02  14:00:00,1387.02973592,33.1135793533,330.355501138,0.0,448.566543614,448.566543614,13.4744801152,0.296302534087,13.1781775811
 06/02  15:00:00,1404.26522479,33.7352830984,344.730080225,0.0,448.566543614,448.566543614,13.1756841156,0.0,13.1756841156
 06/02  16:00:00,1457.59379919,35.5725401497,347.461275268,0.0,448.566543614,448.566543614,17.6335969037,0.0,17.6335969037
 06/02  17:00:00,1346.00380516,34.0628178847,349.521715711,0.0,348.885089477,398.725816546,10.9532960534,0.0,10.9532960534
 06/02  18:00:00,1147.50047457,32.2545995465,352.513991675,0.0,249.203635341,299.044362409,8.74924556431,0.0,8.74924556431
 06/02  19:00:00,1112.61039145,31.5985621121,344.744157246,0.0,249.203635341,299.044362409,6.55252632077,0.0,6.55252632077
 06/02  20:00:00,951.860087943,29.6640964773,338.755626355,0.0,149.522181205,249.203635341,9.45589226497,2.89844712614,6.55744513883
 06/02  21:00:00,768.531896954,29.3057889275,148.631535657,0.0,149.522181205,249.203635341,24.6265983395,20.2622780298,4.36432030963
 06/02  22:00:00,349.356770893,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971167941,0.0,2.18971167941
 06/02  23:00:00,299.992011849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947524935,0.0,2.18947524935
 06/02  24:00:00,287.769813967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954346903,0.0,2.18954346903
 06/03  01:00:00,237.929083803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960421327,0.0,2.18960421327
 06/03  02:00:00,237.929083836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966693119,0.0,2.18966693119
 06/03  03:00:00,237.929083895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972936254,0.0,2.18972936254
 06/03  04:00:00,250.15128171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948833161,0.0,2.18948833161
 06/03  05:00:00,274.597082688,0.0,0.0,0.0,24.9203635341,149.522181205,4.36397673021,0.0,4.36397673021
 06/03  06:00:00,378.650149115,31.5404321559,0.0,0.0,49.8407270682,199.362908273,172.35081333,170.159427107,2.19138622338
 06/03  07:00:00,422.551115031,29.3057889275,8.79480907227,0.0,49.8407270682,199.362908273,106.536765848,102.168050533,4.36871531527
 06/03  08:00:00,885.853175152,29.4445566978,153.330121736,0.0,249.203635341,249.203635341,45.5408421229,38.9880994446,6.55274267836
 06/03  09:00:00,985.585472035,30.2480865748,286.627341753,0.0,249.203635341,249.203635341,35.7562945481,27.0057995091,8.75049503899
 06/03  10:00:00,989.885309917,30.3588726571,336.907062303,0.0,249.203635341,249.203635341,27.9459483283,19.2035627451,8.74238558323
 06/03  11:00:00,1001.97862761,29.5174464501,347.151373103,0.0,249.203635341,249.203635341,21.9148851359,13.1587932552,8.75609188067
 06/03  12:00:00,1016.92261171,29.3057889275,359.941054386,0.0,249.203635341,249.203635341,18.383758711,9.63832016064,8.74543855038
 06/03  13:00:00,1032.04614714,29.3057889275,373.792225241,0.0,249.203635341,249.203635341,13.4970390419,6.934962533,6.5620765089
 06/03  14:00:00,794.217744388,29.3057889275,384.217444927,0.0,74.7610906023,174.442544739,19.1403213189,12.5873806177,6.55294070124
 06/03  15:00:00,804.233235753,29.3057889275,393.355973015,0.0,74.7610906023,174.442544739,7.25331649729,0.70524254701,6.54807395028
 06/03  16:00:00,859.332685908,29.3069111967,399.0575996,0.0,74.7610906023,174.442544739,4.37409786287,0.0,4.37409786287
 06/03  17:00:00,826.039405947,29.7490452287,403.324770619,0.0,24.9203635341,149.522181205,4.36229229417,0.0,4.36229229417
 06/03  18:00:00,681.682113211,20.5919930696,293.851072163,0.0,24.9203635341,149.522181205,2.19138578325,0.0,2.19138578325
 06/03  19:00:00,628.367792221,18.7904404412,269.675075074,0.0,24.9203635341,149.522181205,4.36275154203,0.0,4.36275154203
 06/03  20:00:00,533.952030582,14.0657788,197.200392387,0.0,24.9203635341,149.522181205,2.19136572264,0.0,2.19136572264
 06/03  21:00:00,299.041946329,0.0,0.0,0.0,24.9203635341,149.522181205,4.36590617557,0.0,4.36590617557
 06/03  22:00:00,274.595677226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966957703,0.0,2.18966957703
 06/03  23:00:00,250.151281686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973147858,0.0,2.18973147858
 06/03  24:00:00,237.929083874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949013687,0.0,2.18949013687
 06/04  01:00:00,237.928613188,0.0,0.0,0.0,24.9203635341,149.522181205,2.188815323,0.0,2.188815323
 06/04  02:00:00,237.928613027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880085557,0.0,2.18880085557
 06/04  03:00:00,237.928612927,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.150810871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878615222,0.0,2.18878615222
 06/04  05:00:00,274.596610095,0.0,0.0,0.0,24.9203635341,149.522181205,4.36219514059,0.0,4.36219514059
 06/04  06:00:00,272.221997651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882997667,0.0,2.18882997667
 06/04  07:00:00,296.666393193,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,538.911178768,13.0723836429,169.07961741,0.0,24.9203635341,149.522181205,2.18881480549,0.0,2.18881480549
 06/04  09:00:00,690.61800284,23.2849195153,314.375892897,0.0,24.9203635341,149.522181205,2.1889240741,0.0,2.1889240741
 06/04  10:00:00,604.319313363,18.5207551662,282.214961132,0.0,24.9203635341,149.522181205,2.18890832815,0.0,2.18890832815
 06/04  11:00:00,612.275012227,19.8227246635,301.607150086,0.0,24.9203635341,149.522181205,2.19052769533,0.0,2.19052769533
 06/04  12:00:00,385.428724012,7.83415409765,132.313414479,0.0,24.9203635341,149.522181205,2.19054834695,0.0,2.19054834695
 06/04  13:00:00,389.140555742,7.83415409765,135.972733888,0.0,24.9203635341,149.522181205,4.36577958542,0.0,4.36577958542
 06/04  14:00:00,509.11212023,12.1463440247,221.255945898,0.0,24.9203635341,149.522181205,2.19021500542,0.0,2.19021500542
 06/04  15:00:00,357.6955573,4.15441646822,87.5157235805,0.0,24.9203635341,149.522181205,2.18885421718,0.0,2.18885421718
 06/04  16:00:00,717.986322205,21.1384427699,339.286524827,0.0,24.9203635341,149.522181205,2.18888863957,0.0,2.18888863957
 06/04  17:00:00,744.371798756,19.1811612746,332.733858922,0.0,24.9203635341,149.522181205,2.1889228195,0.0,2.1889228195
 06/04  18:00:00,795.312479565,23.1607057829,376.044707565,0.0,24.9203635341,149.522181205,2.18890740177,0.0,2.18890740177
 06/04  19:00:00,719.938849627,19.2039771301,332.728471587,0.0,24.9203635341,149.522181205,2.18889199523,0.0,2.18889199523
 06/04  20:00:00,677.150061381,18.7968806557,300.207432776,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.041005434,0.0,0.0,0.0,24.9203635341,149.522181205,4.36241069588,0.0,4.36241069588
 06/04  22:00:00,274.595206592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870898626,0.0,2.18870898626
 06/04  23:00:00,250.150810785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869360011,0.0,2.18869360011
 06/04  24:00:00,237.928612966,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,287.769804849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948799023,0.0,2.18948799023
 06/05  02:00:00,287.769804854,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895390962,0.0,2.1895390962
 06/05  03:00:00,287.769804882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958991421,0.0,2.18958991421
 06/05  04:00:00,299.992002729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964050499,0.0,2.18964050499
 06/05  05:00:00,349.358162926,0.0,0.0,0.0,49.8407270682,199.362908273,4.36388842632,0.0,4.36388842632
 06/05  06:00:00,376.823534012,29.7392706056,0.0,0.0,49.8407270682,199.362908273,137.893077706,135.701897708,2.19117999785
 06/05  07:00:00,657.547984268,29.3057889275,102.415375433,0.0,149.522181205,199.362908273,77.5223467085,68.7787361362,8.74361057225
 06/05  08:00:00,1487.8071501,29.8014644683,347.720095911,0.0,448.566543614,448.566543614,20.4220018747,7.23856317924,13.1834386955
 06/05  09:00:00,1482.84432648,31.1457759557,373.311005016,0.0,448.566543614,448.566543614,16.7952331392,1.40294133341,15.3922918058
 06/05  10:00:00,1473.55747057,31.2361692853,408.289748117,0.0,448.566543614,448.566543614,15.8111646564,0.412869902182,15.3982947543
 06/05  11:00:00,1496.32292588,30.1819802524,430.713765997,0.0,448.566543614,448.566543614,19.8536756746,0.0,19.8536756746
 06/05  12:00:00,1447.30606892,29.6563694931,430.900101415,0.0,448.566543614,398.725816546,22.1396953017,0.0,22.1396953017
 06/05  13:00:00,1508.25982544,30.9743763357,440.370878478,0.0,448.566543614,448.566543614,22.1157971357,0.0,22.1157971357
 06/05  14:00:00,1520.30257039,32.5143420955,450.883000221,0.0,448.566543614,448.566543614,13.1776997361,0.0,13.1776997361
 06/05  15:00:00,1532.18994195,34.0048372127,461.280338691,0.0,448.566543614,448.566543614,13.1745329464,0.0,13.1745329464
 06/05  16:00:00,1577.20170143,37.0185166092,454.384495014,0.0,448.566543614,448.566543614,17.6294998675,0.0,17.6294998675
 06/05  17:00:00,1473.17115653,33.988463767,466.247994766,0.0,348.885089477,398.725816546,10.9513442789,0.0,10.9513442789
 06/05  18:00:00,1280.18566342,30.2503549334,476.365854769,0.0,249.203635341,299.044362409,8.74989007522,0.0,8.74989007522
 06/05  19:00:00,1245.28998407,29.5883592929,466.579368698,0.0,249.203635341,299.044362409,6.55205758673,0.0,6.55205758673
 06/05  20:00:00,1079.97266382,29.3086755549,451.062979841,0.0,149.522181205,249.203635341,6.55684901968,0.0,6.55684901968
 06/05  21:00:00,1083.16613029,29.3057889275,427.445932153,0.0,149.522181205,249.203635341,4.3640538804,0.0,4.3640538804
 06/05  22:00:00,349.356761599,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953609391,0.0,2.18953609391
 06/05  23:00:00,299.992002539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958632493,0.0,2.18958632493
 06/05  24:00:00,287.769804782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963647352,0.0,2.18963647352
 06/06  01:00:00,287.769801785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967761619,0.0,2.18967761619
 06/06  02:00:00,287.769801853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931991223,0.0,2.18931991223
 06/06  03:00:00,287.7698018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946710111,0.0,2.18946710111
 06/06  04:00:00,299.991999583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951194069,0.0,2.18951194069
 06/06  05:00:00,349.358158059,0.0,0.0,0.0,49.8407270682,199.362908273,2.19200784223,0.0,2.19200784223
 06/06  06:00:00,946.755290178,32.7209419903,463.950420445,0.0,49.8407270682,199.362908273,17.6629426695,13.3005212224,4.3624214471
 06/06  07:00:00,1087.48773133,29.3057889275,483.956637224,0.0,149.522181205,199.362908273,33.3805420156,26.8186470014,6.56189501415
 06/06  08:00:00,1630.52162872,29.4699848006,478.590581809,0.0,448.566543614,448.566543614,15.3733315416,0.0,15.3733315416
 06/06  09:00:00,1584.19028454,30.6709694926,467.723447967,0.0,448.566543614,448.566543614,15.3918714178,0.0,15.3918714178
 06/06  10:00:00,1522.28358088,32.1876489171,453.188391021,0.0,448.566543614,448.566543614,15.3976878042,0.0,15.3976878042
 06/06  11:00:00,1511.76413687,34.144051655,440.708812781,0.0,448.566543614,448.566543614,17.6483614004,0.0,17.6483614004
 06/06  12:00:00,1474.27696145,31.3539904386,455.847760167,0.0,448.566543614,398.725816546,24.351476483,0.0,24.351476483
 06/06  13:00:00,1517.50671812,35.3610615585,445.231118105,0.0,448.566543614,448.566543614,19.9035845096,0.0,19.9035845096
 06/06  14:00:00,1510.05516098,37.0818638754,436.068082141,0.0,448.566543614,448.566543614,15.372954505,0.0,15.372954505
 06/06  15:00:00,1510.13922225,37.1880113479,436.046465893,0.0,448.566543614,448.566543614,13.1651201989,0.0,13.1651201989
 06/06  16:00:00,1551.26545056,38.4580247392,427.008767044,0.0,448.566543614,448.566543614,17.6255046507,0.0,17.6255046507
 06/06  17:00:00,1445.18415249,34.7703876663,437.479082975,0.0,348.885089477,398.725816546,8.76397227315,0.0,8.76397227315
 06/06  18:00:00,1268.91446633,30.8608368818,464.484189568,0.0,249.203635341,299.044362409,8.74827880876,0.0,8.74827880876
 06/06  19:00:00,1257.67112505,30.9548088864,477.594070111,0.0,249.203635341,299.044362409,6.55175286043,0.0,6.55175286043
 06/06  20:00:00,1103.85112959,29.442338622,475.510766915,0.0,149.522181205,249.203635341,6.88743885957,0.330592239358,6.55684662021
 06/06  21:00:00,1075.15073291,29.3057889275,428.727790264,0.0,149.522181205,249.203635341,16.5182242729,12.1545309868,4.3636932861
 06/06  22:00:00,349.356758733,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970004511,0.0,2.18970004511
 06/06  23:00:00,299.991999619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944403027,0.0,2.18944403027
 06/06  24:00:00,287.769801787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948854083,0.0,2.18948854083
 06/07  01:00:00,287.769798722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952492468,0.0,2.18952492468
 06/07  02:00:00,287.769798746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956414279,0.0,2.18956414279
 06/07  03:00:00,287.769798778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960313237,0.0,2.18960313237
 06/07  04:00:00,299.991996618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964194234,0.0,2.18964194234
 06/07  05:00:00,349.358153592,0.0,0.0,0.0,49.8407270682,199.362908273,4.36385986555,0.0,4.36385986555
 06/07  06:00:00,379.615378321,32.5901023596,0.0,0.0,49.8407270682,199.362908273,57.7428398644,55.5515914112,2.19124845323
 06/07  07:00:00,924.358267496,29.3057889275,334.269457205,0.0,149.522181205,199.362908273,36.5726633935,30.0110968477,6.56156654587
 06/07  08:00:00,1605.71300559,31.0022287463,452.459302999,0.0,448.566543614,448.566543614,17.1453985497,1.77273627865,15.3726622711
 06/07  09:00:00,1573.11003758,34.0544970068,453.259332329,0.0,448.566543614,448.566543614,15.885076123,0.493693099461,15.3913830235
 06/07  10:00:00,1510.4439786,35.5174996935,438.018961261,0.0,448.566543614,448.566543614,15.3968469848,0.0,15.3968469848
 06/07  11:00:00,1514.46551432,36.0796876324,441.474583241,0.0,448.566543614,448.566543614,17.64680464,0.0,17.64680464
 06/07  12:00:00,1484.95753836,33.8278156782,464.054545055,0.0,448.566543614,398.725816546,22.1371762782,0.0,22.1371762782
 06/07  13:00:00,1527.88772591,38.0812583153,452.891961976,0.0,448.566543614,448.566543614,22.112313792,0.0,22.112313792
 06/07  14:00:00,1522.08120299,39.4157299424,445.760284065,0.0,448.566543614,448.566543614,13.1775100516,0.0,13.1775100516
 06/07  15:00:00,1521.92812428,40.5778872134,444.445511414,0.0,448.566543614,448.566543614,13.1738747074,0.0,13.1738747074
 06/07  16:00:00,1569.68617293,41.9972385733,441.890299831,0.0,448.566543614,448.566543614,17.6267457756,0.0,17.6267457756
 06/07  17:00:00,1457.05145716,35.3609553671,448.755834972,0.0,348.885089477,398.725816546,10.950884911,0.0,10.950884911
 06/07  18:00:00,1278.36595922,29.7206419891,476.713944645,0.0,249.203635341,299.044362409,8.74941273899,0.0,8.74941273899
 06/07  19:00:00,1185.07845177,29.3961045433,419.08998752,0.0,249.203635341,299.044362409,6.55291729547,0.0,6.55291729547
 06/07  20:00:00,913.14988298,29.3057889275,303.199859622,0.0,149.522181205,249.203635341,9.59686314013,3.03908539707,6.55777774306
 06/07  21:00:00,774.979104549,29.3057889275,141.225687398,0.0,149.522181205,249.203635341,29.3187126045,24.9552574037,4.3634552008
 06/07  22:00:00,349.356755708,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953804985,0.0,2.18953804985
 06/07  23:00:00,299.991996625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957658508,0.0,2.18957658508
 06/07  24:00:00,287.769798851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961507072,0.0,2.18961507072
 06/08  01:00:00,287.769795827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964380752,0.0,2.18964380752
 06/08  02:00:00,287.76979587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967701448,0.0,2.18967701448
 06/08  03:00:00,287.769795853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941173932,0.0,2.18941173932
 06/08  04:00:00,299.991993614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944500569,0.0,2.18944500569
 06/08  05:00:00,349.358148109,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206937203,0.0,2.19206937203
 06/08  06:00:00,379.692676143,32.6461451414,0.0,0.0,49.8407270682,199.362908273,88.9536765181,84.5912635033,4.36241301477
 06/08  07:00:00,500.471513888,29.3057889275,0.0,0.0,149.522181205,199.362908273,74.5001690389,67.9382295742,6.56193946467
 06/08  08:00:00,1049.59067937,30.2051496604,0.0,0.0,448.566543614,448.566543614,34.5888379408,19.3388988251,15.2499391157
 06/08  09:00:00,1112.37020805,32.578025097,32.313129663,0.0,448.566543614,448.566543614,21.0700754335,7.75068929996,13.3193861335
 06/08  10:00:00,1183.47253081,34.008827044,135.145384256,0.0,448.566543614,448.566543614,16.8333429693,1.43762165431,15.395721315
 06/08  11:00:00,1322.97951118,33.8627912605,272.15167302,0.0,448.566543614,448.566543614,20.518170391,0.667234578667,19.8509358124
 06/08  12:00:00,1332.24051759,31.1080502202,331.075722588,0.0,448.566543614,398.725816546,22.7771974716,0.643122374821,22.1340750967
 06/08  13:00:00,1401.44221538,35.0839815569,344.589445427,0.0,448.566543614,448.566543614,22.1113417855,0.0,22.1113417855
 06/08  14:00:00,1407.66452205,36.0315359263,348.852478928,0.0,448.566543614,448.566543614,13.1716070001,0.0,13.1716070001
 06/08  15:00:00,1411.84784911,36.728318268,351.273127635,0.0,448.566543614,448.566543614,13.1696153448,0.0,13.1696153448
 06/08  16:00:00,1462.87139725,38.3709835434,351.934560698,0.0,448.566543614,448.566543614,17.6254313002,0.0,17.6254313002
 06/08  17:00:00,1337.80501137,35.1755942775,343.997588113,0.0,348.885089477,398.725816546,10.9491348101,0.0,10.9491348101
 06/08  18:00:00,1117.2712155,30.912784459,328.188042787,0.0,249.203635341,299.044362409,6.56667684299,0.0,6.56667684299
 06/08  19:00:00,1072.31817237,29.7400163565,311.008973401,0.0,249.203635341,299.044362409,6.55255947062,0.0,6.55255947062
 06/08  20:00:00,789.454082031,29.3057889275,182.222643785,0.0,149.522181205,249.203635341,9.61478925065,3.05775437287,6.55703487778
 06/08  21:00:00,590.025392404,29.3057889275,11.6446372993,0.0,149.522181205,249.203635341,25.6588861736,21.2949463909,4.36393978273
 06/08  22:00:00,349.356752716,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963677199,0.0,2.18963677199
 06/08  23:00:00,299.991993647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966939474,0.0,2.18966939474
 06/08  24:00:00,287.769795838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940375186,0.0,2.18940375186
 06/09  01:00:00,287.769792756,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894295491,0.0,2.1894295491
 06/09  02:00:00,287.769792749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945738367,0.0,2.18945738367
 06/09  03:00:00,287.769792753,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894849963,0.0,2.1894849963
 06/09  04:00:00,299.991990565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951243796,0.0,2.18951243796
 06/09  05:00:00,349.35814392,0.0,0.0,0.0,49.8407270682,199.362908273,4.36367259511,0.0,4.36367259511
 06/09  06:00:00,379.646454777,32.4813239159,0.0,0.0,49.8407270682,199.362908273,248.281311071,246.090344064,2.19096700715
 06/09  07:00:00,500.528247904,29.3057889275,0.0,0.0,149.522181205,199.362908273,153.691649226,144.95059487,8.74105435633
 06/09  08:00:00,1083.93429581,29.5969698319,9.28253322393,0.0,448.566543614,448.566543614,40.7716965429,27.5957871906,13.1759093524
 06/09  09:00:00,1247.58534541,30.8301777836,153.048151845,0.0,448.566543614,448.566543614,24.0161518746,8.62631239541,15.3898394792
 06/09  10:00:00,1336.04323234,32.3496935167,284.28567251,0.0,448.566543614,448.566543614,18.0903208633,2.69568647173,15.3946343916
 06/09  11:00:00,1363.31206338,32.7428549622,307.043367439,0.0,448.566543614,448.566543614,19.4024174252,1.75931432873,17.6431030965
 06/09  12:00:00,1338.07773782,30.5167529212,330.580046088,0.0,448.566543614,398.725816546,23.5812920593,1.45075859009,22.1305334692
 06/09  13:00:00,1416.78819992,34.0381207536,353.707902802,0.0,448.566543614,448.566543614,22.2667019128,0.156298634037,22.1104032788
 06/09  14:00:00,1434.53953041,35.2513145829,369.462108109,0.0,448.566543614,448.566543614,13.1730862307,0.0,13.1730862307
 06/09  15:00:00,1446.48375985,36.1367422794,379.045888366,0.0,448.566543614,448.566543614,13.1690998491,0.0,13.1690998491
 06/09  16:00:00,1519.52588493,38.8357452948,399.627557258,0.0,448.566543614,448.566543614,17.6246693057,0.0,17.6246693057
 06/09  17:00:00,1416.1449848,36.3005724011,411.43146669,0.0,348.885089477,398.725816546,10.9484217244,0.0,10.9484217244
 06/09  18:00:00,1209.41491474,31.6715076094,408.912526683,0.0,249.203635341,299.044362409,8.7473795217,0.0,8.7473795217
 06/09  19:00:00,1178.76382809,30.4360966518,404.626533224,0.0,249.203635341,299.044362409,4.37517017045,0.0,4.37517017045
 06/09  20:00:00,1016.66896809,29.3057889275,391.522655978,0.0,149.522181205,249.203635341,6.55734170205,0.0,6.55734170205
 06/09  21:00:00,903.103568918,29.3057889275,264.314330082,0.0,149.522181205,249.203635341,15.6123109378,11.2486079254,4.36370301241
 06/09  22:00:00,349.356749594,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959893877,0.0,2.18959893877
 06/09  23:00:00,299.991990461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947637522,0.0,2.18947637522
 06/09  24:00:00,287.769792692,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895034361,0.0,2.1895034361
 06/10  01:00:00,237.929062618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952337246,0.0,2.18952337246
 06/10  02:00:00,237.929062657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954536478,0.0,2.18954536478
 06/10  03:00:00,237.92906269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956715297,0.0,2.18956715297
 06/10  04:00:00,250.151260521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958878493,0.0,2.18958878493
 06/10  05:00:00,274.597048614,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379133157,0.0,4.36379133157
 06/10  06:00:00,378.933768107,31.8759018846,0.0,0.0,49.8407270682,199.362908273,102.061735097,99.8707145334,2.19102056316
 06/10  07:00:00,448.112183922,29.3057889275,21.0185839617,0.0,49.8407270682,199.362908273,69.5399988362,65.1713679847,4.36863085151
 06/10  08:00:00,1041.39348485,29.5319816607,301.22803195,0.0,249.203635341,249.203635341,33.3163317697,26.7640087239,6.55232304573
 06/10  09:00:00,1101.33637085,29.9907881458,385.904222704,0.0,249.203635341,249.203635341,20.4794612694,11.7317313135,8.7477299559
 06/10  10:00:00,1067.59850642,29.973931546,401.500175389,0.0,249.203635341,249.203635341,13.7389764911,7.17831730092,6.56065919017
 06/10  11:00:00,1075.4403354,29.5385298082,408.62685783,0.0,249.203635341,249.203635341,11.0367871648,2.28274731389,8.75403985094
 06/10  12:00:00,1086.33480495,29.3057889275,418.855396792,0.0,249.203635341,249.203635341,9.83978913148,1.09524732127,8.74454181021
 06/10  13:00:00,1078.66345208,29.3075253689,411.183382138,0.0,249.203635341,249.203635341,9.00646185994,0.264787140328,8.74167471961
 06/10  14:00:00,822.976363047,29.3057889275,409.462984586,0.0,74.7610906023,174.442544739,5.14690124473,0.772300537035,4.3746007077
 06/10  15:00:00,824.597132343,29.3057889275,412.161943936,0.0,74.7610906023,174.442544739,6.54747424655,0.0,6.54747424655
 06/10  16:00:00,880.257344012,29.3057889275,418.905316878,0.0,74.7610906023,174.442544739,4.37275016093,0.0,4.37275016093
 06/10  17:00:00,842.348392898,29.3057889275,419.124938472,0.0,24.9203635341,149.522181205,4.36224304542,0.0,4.36224304542
 06/10  18:00:00,431.713482558,6.84468789684,104.117706987,0.0,24.9203635341,149.522181205,2.19109267703,0.0,2.19109267703
 06/10  19:00:00,628.237497228,16.2611585287,259.046876708,0.0,24.9203635341,149.522181205,4.36244726652,0.0,4.36244726652
 06/10  20:00:00,272.223375426,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912301906,0.0,2.1912301906
 06/10  21:00:00,299.041908082,0.0,0.0,0.0,24.9203635341,149.522181205,4.36501847851,0.0,4.36501847851
 06/10  22:00:00,274.595656259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937747249,0.0,2.18937747249
 06/10  23:00:00,250.151260606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939898149,0.0,2.18939898149
 06/10  24:00:00,237.929062772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942045795,0.0,2.18942045795
 06/11  01:00:00,237.92859613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867169955,0.0,2.18867169955
 06/11  02:00:00,237.928596048,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.92859632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861952172,0.0,2.18861952172
 06/11  04:00:00,250.150794273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881036421,0.0,2.18881036421
 06/11  05:00:00,274.596580128,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121543955,0.0,2.19121543955
 06/11  06:00:00,272.221980933,0.0,0.0,0.0,24.9203635341,149.522181205,2.188668553,0.0,2.188668553
 06/11  07:00:00,296.666376744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861574571,0.0,2.18861574571
 06/11  08:00:00,296.666376774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880599401,0.0,2.18880599401
 06/11  09:00:00,259.999783265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875301208,0.0,2.18875301208
 06/11  10:00:00,467.224998328,11.7512311465,196.987857665,0.0,24.9203635341,149.522181205,2.18869997123,0.0,2.18869997123
 06/11  11:00:00,211.111918869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016742577,0.0,2.19016742577
 06/11  12:00:00,460.963192218,11.7512311465,192.461142828,0.0,24.9203635341,149.522181205,2.19042822549,0.0,2.19042822549
 06/11  13:00:00,211.113309219,0.0,0.0,0.0,24.9203635341,149.522181205,4.36498184446,0.0,4.36498184446
 06/11  14:00:00,385.707858621,7.83415409765,132.398562433,0.0,24.9203635341,149.522181205,2.19040039346,0.0,2.19040039346
 06/11  15:00:00,587.564274349,15.2924485739,278.683046338,0.0,24.9203635341,149.522181205,2.18884448363,0.0,2.18884448363
 06/11  16:00:00,713.103118861,19.4701738713,337.894316107,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,799.819221787,22.7206879506,380.974266317,0.0,24.9203635341,149.522181205,2.18883998239,0.0,2.18883998239
 06/11  18:00:00,752.457531941,19.639342737,340.325700118,0.0,24.9203635341,149.522181205,2.18883548332,0.0,2.18883548332
 06/11  19:00:00,764.289169837,22.6816742544,369.927624187,0.0,24.9203635341,149.522181205,2.18883098699,0.0,2.18883098699
 06/11  20:00:00,581.546093375,13.3613859659,216.403946431,0.0,24.9203635341,149.522181205,2.18880180629,0.0,2.18880180629
 06/11  21:00:00,312.947007855,0.395112878201,9.05508808252,0.0,24.9203635341,149.522181205,2.19104068433,0.0,2.19104068433
 06/11  22:00:00,274.595189874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877998116,0.0,2.18877998116
 06/11  23:00:00,250.150794286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872683853,0.0,2.18872683853
 06/11  24:00:00,237.928596379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867370962,0.0,2.18867370962
 06/12  01:00:00,287.769783851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937202211,0.0,2.18937202211
 06/12  02:00:00,287.76978384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938286469,0.0,2.18938286469
 06/12  03:00:00,287.769783833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939352993,0.0,2.18939352993
 06/12  04:00:00,299.991981633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940406189,0.0,2.18940406189
 06/12  05:00:00,349.358128931,0.0,0.0,0.0,49.8407270682,199.362908273,2.19196784098,0.0,2.19196784098
 06/12  06:00:00,665.273632939,31.7171753702,204.064088297,0.0,49.8407270682,199.362908273,15.8553770097,11.4932116215,4.36216538824
 06/12  07:00:00,970.514692357,29.3057889275,381.348528706,0.0,149.522181205,199.362908273,20.3259852554,13.7647107371,6.56127451834
 06/12  08:00:00,1550.89712647,29.5369165371,406.984757082,0.0,448.566543614,448.566543614,13.3885263686,0.209349102872,13.1791772658
 06/12  09:00:00,1569.37513968,31.9780770547,452.333140902,0.0,448.566543614,448.566543614,15.3870393222,0.0,15.3870393222
 06/12  10:00:00,1534.56718365,33.7881077735,463.871674156,0.0,448.566543614,448.566543614,15.3928559712,0.0,15.3928559712
 06/12  11:00:00,1539.21851415,33.9812533043,468.326155651,0.0,448.566543614,448.566543614,17.6416876532,0.0,17.6416876532
 06/12  12:00:00,1504.07129132,31.0831079148,485.913177365,0.0,448.566543614,398.725816546,22.1295295826,0.0,22.1295295826
 06/12  13:00:00,1548.0766929,36.0907091196,475.071641111,0.0,448.566543614,448.566543614,22.1048486546,0.0,22.1048486546
 06/12  14:00:00,1538.10509102,38.514266432,462.685741538,0.0,448.566543614,448.566543614,13.1714576194,0.0,13.1714576194
 06/12  15:00:00,1529.68537885,39.3444308138,453.436324374,0.0,448.566543614,448.566543614,13.1667800236,0.0,13.1667800236
 06/12  16:00:00,1572.53015943,41.9786914511,444.752955493,0.0,448.566543614,448.566543614,17.6222610353,0.0,17.6222610353
 06/12  17:00:00,1467.3788382,37.9034344235,456.540816295,0.0,348.885089477,398.725816546,8.76208392142,0.0,8.76208392142
 06/12  18:00:00,1276.86274388,33.8580569674,469.435322441,0.0,249.203635341,299.044362409,8.74754895911,0.0,8.74754895911
 06/12  19:00:00,1239.54472835,32.3987735704,458.023762665,0.0,249.203635341,299.044362409,6.55112855777,0.0,6.55112855777
 06/12  20:00:00,1069.11581823,29.8593786094,439.655502623,0.0,149.522181205,249.203635341,6.55531206892,0.0,6.55531206892
 06/12  21:00:00,1041.38165612,29.3057889275,403.44102679,0.0,149.522181205,249.203635341,4.36378993415,0.0,4.36378993415
 06/12  22:00:00,349.35674071,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940559811,0.0,2.18940559811
 06/12  23:00:00,299.991981613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941577557,0.0,2.18941577557
 06/12  24:00:00,287.769783817,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894259428,0.0,2.1894259428
 06/13  01:00:00,287.76978082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942754332,0.0,2.18942754332
 06/13  02:00:00,287.769780835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943274591,0.0,2.18943274591
 06/13  03:00:00,287.769780847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943778337,0.0,2.18943778337
 06/13  04:00:00,299.991978658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944269796,0.0,2.18944269796
 06/13  05:00:00,349.358124306,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915418172,0.0,2.1915418172
 06/13  06:00:00,937.356559584,33.440778954,453.840811531,0.0,49.8407270682,199.362908273,5.51404829348,1.15184472095,4.36220357254
 06/13  07:00:00,1087.52416826,29.3057889275,484.009556347,0.0,149.522181205,199.362908273,11.0595291365,4.49916400674,6.56036512979
 06/13  08:00:00,1627.86137214,31.0119222444,474.388537527,0.0,448.566543614,448.566543614,13.1785583688,0.0,13.1785583688
 06/13  09:00:00,1575.80695741,32.6492865435,457.361964854,0.0,448.566543614,448.566543614,15.3859891369,0.0,15.3859891369
 06/13  10:00:00,1517.12734444,33.6628383946,446.557127048,0.0,448.566543614,448.566543614,15.3914791392,0.0,15.3914791392
 06/13  11:00:00,1524.80675675,34.0909254256,453.804754682,0.0,448.566543614,448.566543614,17.6395420637,0.0,17.6395420637
 06/13  12:00:00,1465.61733237,31.6160848288,446.926275457,0.0,448.566543614,398.725816546,22.1259985287,0.0,22.1259985287
 06/13  13:00:00,1501.11476032,35.6655690743,428.658032733,0.0,448.566543614,448.566543614,22.1036893093,0.0,22.1036893093
 06/13  14:00:00,1498.21549004,35.7535224302,426.121561824,0.0,448.566543614,448.566543614,13.1690787506,0.0,13.1690787506
 06/13  15:00:00,1485.81410217,36.162081534,416.436286967,0.0,448.566543614,448.566543614,13.1642010673,0.0,13.1642010673
 06/13  16:00:00,1533.39014249,36.6208695062,415.977249022,0.0,448.566543614,448.566543614,17.6205636235,0.0,17.6205636235
 06/13  17:00:00,1422.9936673,32.4270298872,421.802266758,0.0,348.885089477,398.725816546,8.76295290038,0.0,8.76295290038
 06/13  18:00:00,1228.27015152,29.3063753125,429.117736453,0.0,249.203635341,299.044362409,8.7478324117,0.0,8.7478324117
 06/13  19:00:00,1204.00797628,29.3057889275,429.946943793,0.0,249.203635341,299.044362409,6.76077772609,0.208694245053,6.55208348103
 06/13  20:00:00,1072.75804641,29.3057889275,446.550643569,0.0,149.522181205,249.203635341,20.8158115293,14.2593035833,6.55650794604
 06/13  21:00:00,1067.65818044,29.3057889275,426.154386118,0.0,149.522181205,249.203635341,36.9152615646,34.7234501302,2.19181143441
 06/13  22:00:00,349.356737963,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959686118,0.0,2.18959686118
 06/13  23:00:00,299.991978734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948258546,0.0,2.18948258546
 06/13  24:00:00,287.769780922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948713083,0.0,2.18948713083
 06/14  01:00:00,287.769777921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948633666,0.0,2.18948633666
 06/14  02:00:00,287.769777924,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894861063,0.0,2.1894861063
 06/14  03:00:00,287.769777926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948568122,0.0,2.18948568122
 06/14  04:00:00,299.99197573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948511281,0.0,2.18948511281
 06/14  05:00:00,349.358119905,0.0,0.0,0.0,49.8407270682,199.362908273,4.36372581453,0.0,4.36372581453
 06/14  06:00:00,928.034362389,32.7441984463,457.766419728,0.0,49.8407270682,199.362908273,59.8767462878,57.6857289979,2.19101728989
 06/14  07:00:00,1013.15567191,29.3057889275,418.179278868,0.0,149.522181205,199.362908273,73.3793609613,64.6384991846,8.74086177666
 06/14  08:00:00,1576.40833836,30.2022917736,428.903530899,0.0,448.566543614,448.566543614,19.0275585142,5.85266613311,13.1748923811
 06/14  09:00:00,1579.17547466,31.7212430698,462.065336103,0.0,448.566543614,448.566543614,16.339582562,0.952677285393,15.3869052766
 06/14  10:00:00,1517.38385489,32.5090257203,447.967271045,0.0,448.566543614,448.566543614,15.6695068618,0.277363620681,15.3921432411
 06/14  11:00:00,1494.71278659,33.4421345151,425.552086476,0.0,448.566543614,448.566543614,17.6382706376,0.0,17.6382706376
 06/14  12:00:00,1441.85492952,31.5631314142,426.097795131,0.0,448.566543614,398.725816546,22.1224554693,0.0,22.1224554693
 06/14  13:00:00,1521.46318841,37.3003055692,447.24860271,0.0,448.566543614,448.566543614,19.8919167942,0.0,19.8919167942
 06/14  14:00:00,1520.63940282,39.1242468151,444.610107424,0.0,448.566543614,448.566543614,13.1741012992,0.0,13.1741012992
 06/14  15:00:00,1524.7306306,39.5606714981,448.265376089,0.0,448.566543614,448.566543614,13.1689213411,0.0,13.1689213411
 06/14  16:00:00,1574.30525815,40.3108078339,448.195995737,0.0,448.566543614,448.566543614,17.6191051747,0.0,17.6191051747
 06/14  17:00:00,1460.14047943,35.797708353,451.408214759,0.0,348.885089477,398.725816546,10.9467167014,0.0,10.9467167014
 06/14  18:00:00,1263.61395599,30.4346721452,459.609943106,0.0,249.203635341,299.044362409,6.56472398459,0.0,6.56472398459
 06/14  19:00:00,1239.68663791,29.9640591349,460.600404501,0.0,249.203635341,299.044362409,6.55171623621,0.0,6.55171623621
 06/14  20:00:00,1091.94728164,29.4225372967,462.923827908,0.0,149.522181205,249.203635341,6.55575772428,0.0,6.55575772428
 06/14  21:00:00,1112.65342966,29.3057889275,465.476940469,0.0,149.522181205,249.203635341,4.36321883214,0.0,4.36321883214
 06/14  22:00:00,349.356734947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956987686,0.0,2.18956987686
 06/14  23:00:00,299.991975814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956883492,0.0,2.18956883492
 06/14  24:00:00,287.769777989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956779,0.0,2.18956779
 06/15  01:00:00,287.769774996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955832517,0.0,2.18955832517
 06/15  02:00:00,287.76977499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955243054,0.0,2.18955243054
 06/15  03:00:00,287.769774986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954638335,0.0,2.18954638335
 06/15  04:00:00,299.991972784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954022513,0.0,2.18954022513
 06/15  05:00:00,349.358114739,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161335851,0.0,2.19161335851
 06/15  06:00:00,982.139187104,36.2102141568,495.854857538,0.0,49.8407270682,199.362908273,4.36216162728,0.0,4.36216162728
 06/15  07:00:00,1072.50620143,29.3057889275,468.994914849,0.0,149.522181205,199.362908273,6.5602586176,0.0,6.5602586176
 06/15  08:00:00,1611.58112927,34.6208594444,454.499398698,0.0,448.566543614,448.566543614,13.1774544184,0.0,13.1774544184
 06/15  09:00:00,1573.69814483,39.2643960167,448.705534849,0.0,448.566543614,448.566543614,15.3840499851,0.0,15.3840499851
 06/15  10:00:00,1530.03484754,42.2288019702,452.291804929,0.0,448.566543614,448.566543614,15.3909779925,0.0,15.3909779925
 06/15  11:00:00,1540.50233427,43.8869786623,463.276613491,0.0,448.566543614,448.566543614,17.6379414336,0.0,17.6379414336
 06/15  12:00:00,1492.45729948,39.6148173122,470.27731177,0.0,448.566543614,398.725816546,22.1252637452,0.0,22.1252637452
 06/15  13:00:00,1550.85824946,45.7162737732,473.105776778,0.0,448.566543614,448.566543614,20.356332705,0.0,20.356332705
 06/15  14:00:00,1552.60480874,46.9867596107,473.375893852,0.0,448.566543614,448.566543614,14.8966463932,0.0,14.8966463932
 06/15  15:00:00,1553.47832083,48.9273635435,470.404077671,0.0,448.566543614,448.566543614,10.977029669,0.0,10.977029669
 06/15  16:00:00,1603.27732114,52.121305832,465.940621223,0.0,448.566543614,448.566543614,17.6176730443,0.0,17.6176730443
 06/15  17:00:00,1482.12799672,45.8050658665,466.701811405,0.0,348.885089477,398.725816546,10.9473885132,0.0,10.9473885132
 06/15  18:00:00,1270.78659196,37.3762493559,464.153574253,0.0,249.203635341,299.044362409,8.74622100082,0.0,8.74622100082
 06/15  19:00:00,1241.44327749,34.8904649713,458.571053106,0.0,249.203635341,299.044362409,4.37455548605,0.0,4.37455548605
 06/15  20:00:00,1091.90874732,31.0716295487,461.294277414,0.0,149.522181205,249.203635341,6.55603562315,0.0,6.55603562315
 06/15  21:00:00,1111.28445365,29.6062867469,463.8074717,0.0,149.522181205,249.203635341,4.36342151011,0.0,4.36342151011
 06/15  22:00:00,479.913920216,0.790225756401,103.539852928,0.0,49.8407270682,199.362908273,2.18937799008,0.0,2.18937799008
 06/15  23:00:00,359.756261878,0.395112878201,46.2556339474,0.0,24.9203635341,199.362908273,2.18951839409,0.0,2.18951839409
 06/15  24:00:00,457.984596624,1.1853386346,129.688875689,0.0,24.9203635341,199.362908273,2.18951207347,0.0,2.18951207347
 06/16  01:00:00,287.769772054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935131725,0.0,2.18935131725
 06/16  02:00:00,287.769772083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934024532,0.0,2.18934024532
 06/16  03:00:00,287.76977209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932901851,0.0,2.18932901851
 06/16  04:00:00,353.986063821,0.395112878201,40.4854512731,0.0,24.9203635341,199.362908273,2.18931768029,0.0,2.18931768029
 06/16  05:00:00,456.716543093,0.790225756401,80.3411424438,0.0,49.8407270682,199.362908273,2.19185119217,0.0,2.19185119217
 06/16  06:00:00,909.471341407,40.5618757884,421.337004473,0.0,49.8407270682,199.362908273,4.36218099746,0.0,4.36218099746
 06/16  07:00:00,1059.1343315,29.4690940499,455.854153614,0.0,149.522181205,199.362908273,6.56027746935,0.0,6.56027746935
 06/16  08:00:00,1610.64430896,41.7057067386,446.496106568,0.0,448.566543614,448.566543614,13.177038029,0.0,13.177038029
 06/16  09:00:00,1579.18015995,47.2951033828,447.290239734,0.0,448.566543614,448.566543614,15.3832360992,0.0,15.3832360992
 06/16  10:00:00,1540.00064526,50.0427161598,456.339193605,0.0,448.566543614,448.566543614,15.3898428992,0.0,15.3898428992
 06/16  11:00:00,1548.98167739,49.6270957826,467.287547277,0.0,448.566543614,448.566543614,17.636088214,0.0,17.636088214
 06/16  12:00:00,1496.13446265,43.5432449925,470.963050152,0.0,448.566543614,398.725816546,22.1220904658,0.0,22.1220904658
 06/16  13:00:00,1548.99722687,50.1212647379,466.833561957,0.0,448.566543614,448.566543614,19.8877612485,0.0,19.8877612485
 06/16  14:00:00,1546.35158209,50.8301855464,463.414657635,0.0,448.566543614,448.566543614,13.1733476035,0.0,13.1733476035
 06/16  15:00:00,1552.21664211,53.5022803452,466.083672101,0.0,448.566543614,448.566543614,13.1677388818,0.0,13.1677388818
 06/16  16:00:00,1604.4014514,57.4029248354,462.510812643,0.0,448.566543614,448.566543614,17.6187305024,0.0,17.6187305024
 06/16  17:00:00,1480.09226761,50.0751212365,460.821627579,0.0,348.885089477,398.725816546,10.946515,0.0,10.946515
 06/16  18:00:00,1265.40180052,40.4953622186,454.364784995,0.0,249.203635341,299.044362409,6.56482434103,0.0,6.56482434103
 06/16  19:00:00,1240.46572123,37.4281921982,454.573406759,0.0,249.203635341,299.044362409,6.55068268338,0.0,6.55068268338
 06/16  20:00:00,1091.29458965,31.5705121908,460.260469305,0.0,149.522181205,249.203635341,6.55459233541,0.0,6.55459233541
 06/16  21:00:00,1113.45010333,29.7546319993,465.82478122,0.0,149.522181205,249.203635341,4.36337669637,0.0,4.36337669637
 06/16  22:00:00,468.014002403,0.790225756401,91.6399700303,0.0,49.8407270682,199.362908273,2.18956701532,0.0,2.18956701532
 06/16  23:00:00,354.741930108,0.395112878201,41.2413186067,0.0,24.9203635341,199.362908273,2.18948119558,0.0,2.18948119558
 06/16  24:00:00,392.559047001,0.790225756401,77.7719975778,0.0,24.9203635341,199.362908273,2.18954346414,0.0,2.18954346414
 06/17  01:00:00,289.212630972,0.395112878201,37.7749502824,0.0,24.9203635341,149.522181205,2.18944856117,0.0,2.18944856117
 06/17  02:00:00,237.92904202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943197875,0.0,2.18943197875
 06/17  03:00:00,237.929042033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941526481,0.0,2.18941526481
 06/17  04:00:00,250.151239846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939845776,0.0,2.18939845776
 06/17  05:00:00,274.59701486,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159863916,0.0,2.19159863916
 06/17  06:00:00,935.855790151,35.031609669,450.750073762,0.0,49.8407270682,199.362908273,2.19104557773,0.0,2.19104557773
 06/17  07:00:00,943.174440131,29.3057889275,440.237352394,0.0,49.8407270682,199.362908273,4.3682379694,0.0,4.3682379694
 06/17  08:00:00,1215.08332015,30.2880197199,461.069484197,0.0,249.203635341,249.203635341,6.55138120908,0.0,6.55138120908
 06/17  09:00:00,1177.56893536,31.6556832408,458.851269383,0.0,249.203635341,249.203635341,8.74649086679,0.0,8.74649086679
 06/17  10:00:00,1126.91599759,33.7944736648,454.949251622,0.0,249.203635341,249.203635341,6.55923552262,0.0,6.55923552262
 06/17  11:00:00,1125.52933011,33.6080234097,453.747195064,0.0,249.203635341,249.203635341,8.7525854876,0.0,8.7525854876
