Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  12:00:00,1127.93692919,33.0727288255,456.691468456,0.0,249.203635341,249.203635341,8.74371124936,0.0,8.74371124936
 06/17  13:00:00,1127.67312708,33.7203733525,455.780482042,0.0,249.203635341,249.203635341,6.55977069204,0.0,6.55977069204
 06/17  14:00:00,879.710342112,33.0831398912,457.660405697,0.0,74.7610906023,174.442544739,6.55135016421,0.0,6.55135016421
 06/17  15:00:00,881.67774037,32.5313923785,460.18047051,0.0,74.7610906023,174.442544739,6.54597136237,0.0,6.54597136237
 06/17  16:00:00,929.677167206,32.3293115389,459.492727658,0.0,74.7610906023,174.442544739,4.37255489804,0.0,4.37255489804
 06/17  17:00:00,891.222505097,31.3788461154,460.086247216,0.0,24.9203635341,149.522181205,2.19080801919,0.0,2.19080801919
 06/17  18:00:00,731.068688465,16.7358573062,351.17949779,0.0,24.9203635341,149.522181205,4.36215063369,0.0,4.36215063369
 06/17  19:00:00,825.688619355,21.6502920433,447.769679696,0.0,24.9203635341,149.522181205,2.19110396183,0.0,2.19110396183
 06/17  20:00:00,696.32264446,13.8248955797,336.823181291,0.0,24.9203635341,149.522181205,2.19109639558,0.0,2.19109639558
 06/17  21:00:00,418.12647148,1.1853386346,87.1024084308,0.0,24.9203635341,149.522181205,4.36524896683,0.0,4.36524896683
 06/17  22:00:00,364.100423839,0.790225756401,62.4875402986,0.0,24.9203635341,149.522181205,2.18947973567,0.0,2.18947973567
 06/17  23:00:00,250.151239827,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894855907,0.0,2.1894855907
 06/17  24:00:00,237.929042035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946841094,0.0,2.18946841094
 06/18  01:00:00,237.92858003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856588655,0.0,2.18856588655
 06/18  02:00:00,237.928579954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871634099,0.0,2.18871634099
 06/18  03:00:00,237.928579671,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886284033,0.0,2.1886284033
 06/18  04:00:00,250.150777331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,274.596551627,0.0,0.0,0.0,24.9203635341,149.522181205,4.36193479818,0.0,4.36193479818
 06/18  06:00:00,294.45871689,0.1975564391,15.4824401845,0.0,24.9203635341,149.522181205,2.18868007459,0.0,2.18868007459
 06/18  07:00:00,901.55604956,23.0665616603,482.365133869,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,888.695115476,19.196553432,477.052736188,0.0,24.9203635341,149.522181205,2.18875846749,0.0,2.18875846749
 06/18  09:00:00,901.138422329,23.4549695356,518.27511263,0.0,24.9203635341,149.522181205,2.18876512493,0.0,2.18876512493
 06/18  10:00:00,805.636660451,19.5506509549,479.275019788,0.0,24.9203635341,149.522181205,2.18835575093,0.0,2.18835575093
 06/18  11:00:00,854.275962895,23.3417299305,520.477491048,0.0,24.9203635341,149.522181205,2.19026894665,0.0,2.19026894665
 06/18  12:00:00,798.213431712,19.1794657759,472.482523717,0.0,24.9203635341,149.522181205,2.19027914975,0.0,2.19027914975
 06/18  13:00:00,847.778908457,22.7098466604,514.739419119,0.0,24.9203635341,149.522181205,4.36520358873,0.0,4.36520358873
 06/18  14:00:00,787.249277742,18.915626746,461.906632602,0.0,24.9203635341,149.522181205,2.19026979026,0.0,2.19026979026
 06/18  15:00:00,827.386974088,22.7836745905,494.426958363,0.0,24.9203635341,149.522181205,2.18872818246,0.0,2.18872818246
 06/18  16:00:00,818.180445796,19.2042639813,443.870036163,0.0,24.9203635341,149.522181205,2.18873472246,0.0,2.18873472246
 06/18  17:00:00,905.452456795,23.5664318241,486.163845195,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  18:00:00,857.281893592,19.8729923518,445.646322954,0.0,24.9203635341,149.522181205,2.18874125515,0.0,2.18874125515
 06/18  19:00:00,893.434715422,23.6739830033,498.468072159,0.0,24.9203635341,149.522181205,2.18874778067,0.0,2.18874778067
 06/18  20:00:00,854.205566465,19.2264186331,467.575130467,0.0,24.9203635341,149.522181205,2.18875429911,0.0,2.18875429911
 06/18  21:00:00,817.309553415,17.6438725863,414.870629909,0.0,24.9203635341,149.522181205,2.19107216155,0.0,2.19107216155
 06/18  22:00:00,572.581432988,8.88778843952,229.181353029,0.0,24.9203635341,149.522181205,2.18872829538,0.0,2.18872829538
 06/18  23:00:00,532.462450835,7.64794823628,213.368077006,0.0,24.9203635341,149.522181205,2.18873485737,0.0,2.18873485737
 06/18  24:00:00,432.032016035,5.10241568343,145.592394954,0.0,24.9203635341,149.522181205,2.18874139838,0.0,2.18874139838
 06/19  01:00:00,371.661302454,0.790225756401,56.8742949143,0.0,24.9203635341,199.362908273,2.18938678869,0.0,2.18938678869
 06/19  02:00:00,287.769763299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935972655,0.0,2.18935972655
 06/19  03:00:00,287.769763326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933254359,0.0,2.18933254359
 06/19  04:00:00,299.991961155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930527745,0.0,2.18930527745
 06/19  05:00:00,349.358096409,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147898284,0.0,2.19147898284
 06/19  06:00:00,941.740801559,35.096695535,456.57000762,0.0,49.8407270682,199.362908273,2.19104809682,0.0,2.19104809682
 06/19  07:00:00,1063.8861892,29.3612828037,460.319453631,0.0,149.522181205,199.362908273,8.74057557714,0.0,8.74057557714
 06/19  08:00:00,1589.56843207,34.3025764666,432.994765429,0.0,448.566543614,448.566543614,13.171482384,0.0,13.171482384
 06/19  09:00:00,1557.10773879,39.2798509361,432.585284348,0.0,448.566543614,448.566543614,13.1880665446,0.0,13.1880665446
 06/19  10:00:00,1518.99874402,42.121602671,439.9699032,0.0,448.566543614,448.566543614,15.3872735657,0.0,15.3872735657
 06/19  11:00:00,1518.38201384,42.6540946809,438.817005841,0.0,448.566543614,448.566543614,17.6337473107,0.0,17.6337473107
 06/19  12:00:00,1470.39149861,38.3508714158,444.965854068,0.0,448.566543614,398.725816546,22.1168211889,0.0,22.1168211889
 06/19  13:00:00,1521.14042683,46.3764709166,437.84983252,0.0,448.566543614,448.566543614,21.7822631302,0.0,21.7822631302
 06/19  14:00:00,1522.76165536,46.200143471,439.658673727,0.0,448.566543614,448.566543614,11.2897202208,0.0,11.2897202208
 06/19  15:00:00,1526.94129748,48.405149004,442.101566871,0.0,448.566543614,448.566543614,13.1667050643,0.0,13.1667050643
 06/19  16:00:00,1578.06703192,49.9318591723,443.510208582,0.0,448.566543614,448.566543614,17.6156544225,0.0,17.6156544225
 06/19  17:00:00,1461.92793176,44.3974767606,445.486188809,0.0,348.885089477,398.725816546,8.76037496972,0.0,8.76037496972
 06/19  18:00:00,1262.12602455,36.6529760252,451.903769469,0.0,249.203635341,299.044362409,8.74553025733,0.0,8.74553025733
 06/19  19:00:00,1247.55121466,34.5753587597,463.85372467,0.0,249.203635341,299.044362409,6.55034073105,0.0,6.55034073105
 06/19  20:00:00,1112.37132043,30.2467011697,482.523752382,0.0,149.522181205,249.203635341,6.55596045907,0.0,6.55596045907
 06/19  21:00:00,1133.73075461,29.378603646,486.481475069,0.0,149.522181205,249.203635341,2.19170552551,0.0,2.19170552551
 06/19  22:00:00,349.356720326,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950392809,0.0,2.18950392809
 06/19  23:00:00,299.991961133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935965393,0.0,2.18935965393
 06/19  24:00:00,287.769763355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933206125,0.0,2.18933206125
 06/20  01:00:00,287.769760494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929942329,0.0,2.18929942329
 06/20  02:00:00,287.769760531,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892674146,0.0,2.1892674146
 06/20  03:00:00,287.769760565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906378512,0.0,2.18906378512
 06/20  04:00:00,299.991958326,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894900492,0.0,2.1894900492
 06/20  05:00:00,349.358092471,0.0,0.0,0.0,49.8407270682,199.362908273,4.36296498848,0.0,4.36296498848
 06/20  06:00:00,945.734671822,34.6601942153,462.335241142,0.0,49.8407270682,199.362908273,2.19099385156,0.0,2.19099385156
 06/20  07:00:00,1073.16668616,29.3057889275,469.655454294,0.0,149.522181205,199.362908273,8.70486581518,0.0,8.70486581518
 06/20  08:00:00,1615.48681188,35.0344178845,457.991617635,0.0,448.566543614,448.566543614,13.2025608698,0.0,13.2025608698
 06/20  09:00:00,1549.13920623,37.8796704733,425.551780498,0.0,448.566543614,448.566543614,13.1842907083,0.0,13.1842907083
 06/20  10:00:00,1489.03430813,38.8252400686,416.156608373,0.0,448.566543614,448.566543614,15.3868989736,0.0,15.3868989736
 06/20  11:00:00,1485.30001439,39.0747927974,414.218883825,0.0,448.566543614,448.566543614,17.6329433062,0.0,17.6329433062
 06/20  12:00:00,1435.16592634,34.9901180057,418.08686564,0.0,448.566543614,398.725816546,22.1148225078,0.0,22.1148225078
 06/20  13:00:00,1492.97012653,39.9337630426,419.40991635,0.0,448.566543614,448.566543614,19.8851472939,0.0,19.8851472939
 06/20  14:00:00,1509.93664523,47.766106061,425.265616026,0.0,448.566543614,448.566543614,13.167897968,0.0,13.167897968
 06/20  15:00:00,1508.58373594,41.3072077172,434.091042125,0.0,448.566543614,448.566543614,13.1616271145,0.0,13.1616271145
 06/20  16:00:00,1569.36792968,42.4137812353,442.635137083,0.0,448.566543614,448.566543614,15.4136458598,0.0,15.4136458598
 06/20  17:00:00,1458.23598046,37.9159007724,447.385613092,0.0,348.885089477,398.725816546,10.9465618688,0.0,10.9465618688
 06/20  18:00:00,1261.22157338,32.9076852266,454.744620615,0.0,249.203635341,299.044362409,8.74526738097,0.0,8.74526738097
 06/20  19:00:00,1241.45630242,30.8956271093,461.43855228,0.0,249.203635341,299.044362409,4.37380779839,0.0,4.37380779839
 06/20  20:00:00,1097.47834085,29.5951700122,468.282313265,0.0,149.522181205,249.203635341,6.55582123947,0.0,6.55582123947
 06/20  21:00:00,1084.1614902,29.3060131179,440.070995739,0.0,149.522181205,249.203635341,4.36337213799,0.0,4.36337213799
 06/20  22:00:00,349.3567174,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935231977,0.0,2.18935231977
 06/20  23:00:00,299.991958326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931955876,0.0,2.18931955876
 06/20  24:00:00,287.769760557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928682441,0.0,2.18928682441
 06/21  01:00:00,287.769757731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924691757,0.0,2.18924691757
 06/21  02:00:00,287.769757737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949612843,0.0,2.18949612843
 06/21  03:00:00,287.769757691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945860154,0.0,2.18945860154
 06/21  04:00:00,299.991955472,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894209834,0.0,2.1894209834
 06/21  05:00:00,349.358087115,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141832217,0.0,2.19141832217
 06/21  06:00:00,913.816886871,36.5240246989,429.920481085,0.0,49.8407270682,199.362908273,4.8324645386,0.470614912603,4.361849626
 06/21  07:00:00,1033.82039952,29.3057889275,431.831987676,0.0,149.522181205,199.362908273,6.56024680299,0.0,6.56024680299
 06/21  08:00:00,1608.03227081,37.4525137055,448.119009713,0.0,448.566543614,448.566543614,13.1717971436,0.0,13.1717971436
 06/21  09:00:00,1567.83392483,41.4316107662,440.606775258,0.0,448.566543614,448.566543614,15.3816675327,0.0,15.3816675327
 06/21  10:00:00,1520.19221604,41.5975737222,441.687450099,0.0,448.566543614,448.566543614,13.1891845808,0.0,13.1891845808
 06/21  11:00:00,1519.47489875,43.5351408824,439.028898383,0.0,448.566543614,448.566543614,17.6325511118,0.0,17.6325511118
 06/21  12:00:00,1473.62851681,39.1577070293,447.396101369,0.0,448.566543614,398.725816546,22.1137096585,0.0,22.1137096585
 06/21  13:00:00,1519.50046773,44.9014326869,437.68497479,0.0,448.566543614,448.566543614,19.8833640376,0.0,19.8833640376
 06/21  14:00:00,1517.60379156,45.8346965938,434.864183629,0.0,448.566543614,448.566543614,13.1706116231,0.0,13.1706116231
 06/21  15:00:00,1517.00652808,47.2361971459,432.865884222,0.0,448.566543614,448.566543614,13.1640142243,0.0,13.1640142243
 06/21  16:00:00,1565.80391334,51.332094418,428.673538856,0.0,448.566543614,448.566543614,17.6133294624,0.0,17.6133294624
 06/21  17:00:00,1454.48491027,46.4192271751,435.131231313,0.0,348.885089477,398.725816546,8.76088123592,0.0,8.76088123592
 06/21  18:00:00,1268.64805725,37.9241808702,457.154622171,0.0,249.203635341,299.044362409,8.74542316436,0.0,8.74542316436
 06/21  19:00:00,1254.61405973,35.0314794817,470.460466397,0.0,249.203635341,299.044362409,6.5501765259,0.0,6.5501765259
 06/21  20:00:00,1098.68301836,30.4370386894,468.645131147,0.0,149.522181205,249.203635341,6.55406171788,0.0,6.55406171788
 06/21  21:00:00,1080.98632667,29.3583208805,433.757338858,0.0,149.522181205,249.203635341,2.1915411585,0.0,2.1915411585
 06/21  22:00:00,349.356714721,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899005203,0.0,2.18899005203
 06/21  23:00:00,299.99195551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932515688,0.0,2.18932515688
 06/21  24:00:00,287.769757737,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892873107,0.0,2.1892873107
 06/22  01:00:00,287.769754935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924309652,0.0,2.18924309652
 06/22  02:00:00,287.769754955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948642431,0.0,2.18948642431
 06/22  03:00:00,287.769754905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944388628,0.0,2.18944388628
 06/22  04:00:00,299.991952686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940125239,0.0,2.18940125239
 06/22  05:00:00,349.358082877,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167280702,0.0,2.19167280702
 06/22  06:00:00,380.538522908,33.5427602073,0.0,0.0,49.8407270682,199.362908273,19.8416526457,15.4800023107,4.36165033502
 06/22  07:00:00,759.92357821,29.3057889275,178.17086105,0.0,149.522181205,199.362908273,15.8091027637,9.24974148682,6.55936127692
 06/22  08:00:00,1530.05743591,33.2074905999,385.957523957,0.0,448.566543614,448.566543614,13.1793722027,0.00670140131247,13.1726708014
 06/22  09:00:00,1540.90283048,36.3030612442,425.082864159,0.0,448.566543614,448.566543614,15.3803263798,0.0,15.3803263798
 06/22  10:00:00,1531.79567424,40.0983823422,455.548144344,0.0,448.566543614,448.566543614,13.1895419012,0.0,13.1895419012
 06/22  11:00:00,1529.0464559,41.9477026588,450.187920553,0.0,448.566543614,448.566543614,17.6324834344,0.0,17.6324834344
 06/22  12:00:00,1484.42762033,38.6767529784,458.676192107,0.0,448.566543614,398.725816546,22.1128128036,0.0,22.1128128036
 06/22  13:00:00,1525.3249144,45.3164648143,443.094419597,0.0,448.566543614,448.566543614,19.8821317584,0.0,19.8821317584
 06/22  14:00:00,1522.97980258,46.4784056227,439.596505561,0.0,448.566543614,448.566543614,13.1698199068,0.0,13.1698199068
 06/22  15:00:00,1521.52160728,47.3430414956,437.274137338,0.0,448.566543614,448.566543614,13.1630441059,0.0,13.1630441059
 06/22  16:00:00,1565.92049873,50.0653515617,430.056890997,0.0,448.566543614,448.566543614,17.611502958,0.0,17.611502958
 06/22  17:00:00,1459.13055329,44.0556279172,442.140488645,0.0,348.885089477,398.725816546,8.76000764697,0.0,8.76000764697
 06/22  18:00:00,1276.01157637,35.1368014313,467.305532022,0.0,249.203635341,299.044362409,8.74452044129,0.0,8.74452044129
 06/22  19:00:00,1264.04305119,32.031388296,482.889557074,0.0,249.203635341,299.044362409,4.37318304641,0.0,4.37318304641
 06/22  20:00:00,1121.84154951,29.6964077948,492.544302164,0.0,149.522181205,249.203635341,6.55596263887,0.0,6.55596263887
 06/22  21:00:00,1132.25978375,29.3106169878,485.078504223,0.0,149.522181205,249.203635341,4.36349877035,0.0,4.36349877035
 06/22  22:00:00,349.356711612,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941506109,0.0,2.18941506109
 06/22  23:00:00,299.991952546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937209017,0.0,2.18937209017
 06/22  24:00:00,287.769754792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932914977,0.0,2.18932914977
 06/23  01:00:00,287.769752032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927920342,0.0,2.18927920342
 06/23  02:00:00,287.769752101,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892319375,0.0,2.1892319375
 06/23  03:00:00,287.76975213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946922186,0.0,2.18946922186
 06/23  04:00:00,299.99194988,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894215845,0.0,2.1894215845
 06/23  05:00:00,349.358078118,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139492002,0.0,2.19139492002
 06/23  06:00:00,901.390494445,33.6396763164,428.012028849,0.0,49.8407270682,199.362908273,5.13727895235,0.775502105585,4.36177684677
 06/23  07:00:00,1038.420177,29.3057889275,437.690646642,0.0,149.522181205,199.362908273,8.94114966766,2.38178550894,6.55936415872
 06/23  08:00:00,1623.71922492,33.2878862852,467.970630301,0.0,448.566543614,448.566543614,13.1702480289,0.0,13.1702480289
 06/23  09:00:00,1582.62512816,35.5645657741,461.265067523,0.0,448.566543614,448.566543614,14.7777127761,0.0,14.7777127761
 06/23  10:00:00,1522.91273002,37.194402998,448.811178156,0.0,448.566543614,448.566543614,13.7904744675,0.0,13.7904744675
 06/23  11:00:00,1511.78954244,38.5902538175,436.288481134,0.0,448.566543614,448.566543614,17.6281271079,0.0,17.6281271079
 06/23  12:00:00,1461.71376555,35.4498030645,439.189319265,0.0,448.566543614,398.725816546,22.1124966725,0.0,22.1124966725
 06/23  13:00:00,1501.93900578,39.4781430161,425.546859213,0.0,448.566543614,448.566543614,19.8812577571,0.0,19.8812577571
 06/23  14:00:00,1509.85212583,39.5238571768,433.42340325,0.0,448.566543614,448.566543614,13.1657640289,0.0,13.1657640289
 06/23  15:00:00,1528.75703351,39.5003082698,452.352307615,0.0,448.566543614,448.566543614,13.1589387004,0.0,13.1589387004
 06/23  16:00:00,1590.50290231,39.2834988798,465.421176161,0.0,448.566543614,448.566543614,15.4113415743,0.0,15.4113415743
 06/23  17:00:00,1482.79332294,34.0344231619,476.097580631,0.0,348.885089477,398.725816546,10.9448421967,0.0,10.9448421967
 06/23  18:00:00,1251.07233057,29.3528835559,452.047583081,0.0,249.203635341,299.044362409,6.68796228045,0.124650519684,6.56331176076
 06/23  19:00:00,1203.18107082,29.3057889275,431.37522467,0.0,249.203635341,299.044362409,9.487591484,2.93735321322,6.55023827077
 06/23  20:00:00,1046.63090975,29.3057889275,424.831856155,0.0,149.522181205,249.203635341,44.6069867711,38.0528388705,6.5541479006
 06/23  21:00:00,1064.57990397,29.3057889275,424.497417248,0.0,149.522181205,249.203635341,61.0123263366,56.6494355314,4.36289080515
 06/23  22:00:00,349.356708972,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924702964,0.0,2.18924702964
 06/23  23:00:00,299.991949914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919920549,0.0,2.18919920549
 06/23  24:00:00,287.769752099,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.929022189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943124544,0.0,2.18943124544
 06/24  02:00:00,237.929022179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937908659,0.0,2.18937908659
 06/24  03:00:00,237.929022195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932677503,0.0,2.18932677503
 06/24  04:00:00,250.151220035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927435995,0.0,2.18927435995
 06/24  05:00:00,274.596983769,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298556551,0.0,4.36298556551
 06/24  06:00:00,892.201917757,32.4608455108,418.060130122,0.0,49.8407270682,199.362908273,83.3077941284,81.1168154084,2.19097871995
 06/24  07:00:00,920.13007352,29.3057889275,423.288196005,0.0,49.8407270682,199.362908273,97.3952828623,93.0272877283,4.36799513395
 06/24  08:00:00,1178.70869516,29.3057889275,430.865143964,0.0,249.203635341,249.203635341,80.0926158228,73.5422939011,6.55032192167
 06/24  09:00:00,1153.06044314,29.3057889275,440.577375002,0.0,249.203635341,249.203635341,74.5137276788,67.9501056071,6.56362207176
 06/24  10:00:00,1112.68505874,29.3057889275,447.612248472,0.0,249.203635341,249.203635341,70.5657317425,61.8270666242,8.73866511832
 06/24  11:00:00,1122.06187624,29.3057889275,455.910879873,0.0,249.203635341,249.203635341,68.3532201173,59.6016186869,8.7516014304
 06/24  12:00:00,1123.27938406,29.3057889275,457.12197398,0.0,249.203635341,249.203635341,65.8743757169,59.3133063085,6.56106940843
 06/24  13:00:00,1116.30877078,29.3057889275,451.647864369,0.0,249.203635341,249.203635341,64.8610999336,56.1225080424,8.73859189118
 06/24  14:00:00,857.393015452,29.3057889275,442.981310198,0.0,74.7610906023,174.442544739,82.8049486279,78.43157913,4.3733694979
 06/24  15:00:00,856.768584768,29.3057889275,442.351866235,0.0,74.7610906023,174.442544739,93.1367709777,86.590840836,6.54593014162
 06/24  16:00:00,897.223956863,29.3057889275,435.731756634,0.0,74.7610906023,174.442544739,99.4921174218,95.1198305693,4.37228685249
 06/24  17:00:00,835.977351916,29.3057889275,416.937301424,0.0,24.9203635341,149.522181205,128.147724044,125.956980738,2.1907433062
 06/24  18:00:00,296.667714694,0.0,0.0,0.0,24.9203635341,149.522181205,4.36166399021,0.0,4.36166399021
 06/24  19:00:00,272.223318334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084122398,0.0,2.19084122398
 06/24  20:00:00,272.223318804,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061767943,0.0,2.19061767943
 06/24  21:00:00,290.498168506,0.0,0.0,0.0,24.9203635341,149.522181205,4.36477689321,0.0,4.36477689321
 06/24  22:00:00,274.595615661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920683887,0.0,2.18920683887
 06/24  23:00:00,250.151220069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943791513,0.0,2.18943791513
 06/24  24:00:00,237.929022238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938507548,0.0,2.18938507548
 06/25  01:00:00,237.928564233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865088567,0.0,2.18865088567
 06/25  02:00:00,237.928563901,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885302256,0.0,2.1885302256
 06/25  03:00:00,237.928563789,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150761966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864259889,0.0,2.18864259889
 06/25  05:00:00,274.596523872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071226595,0.0,2.19071226595
 06/25  06:00:00,272.22194871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859266242,0.0,2.18859266242
 06/25  07:00:00,296.666344674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847142064,0.0,2.18847142064
 06/25  08:00:00,296.666344656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858348994,0.0,2.18858348994
 06/25  09:00:00,259.999751095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869519104,0.0,2.18869519104
 06/25  10:00:00,211.110959447,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,211.111870687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36008539815,0.0,4.36008539815
 06/25  12:00:00,211.111870753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990315537,0.0,2.18990315537
 06/25  13:00:00,211.113236381,0.0,0.0,0.0,24.9203635341,149.522181205,2.19205109699,0.0,2.19205109699
 06/25  14:00:00,211.111870781,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899443588,0.0,2.1899443588
 06/25  15:00:00,211.11095959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866898109,0.0,2.18866898109
 06/25  16:00:00,492.582286407,10.7337001378,179.558504621,0.0,24.9203635341,149.522181205,2.18866465666,0.0,2.18866465666
 06/25  17:00:00,690.658615833,17.0883324022,299.614950054,0.0,24.9203635341,149.522181205,2.18866011742,0.0,2.18866011742
 06/25  18:00:00,816.80403309,22.3799018699,398.817077979,0.0,24.9203635341,149.522181205,2.18867858307,0.0,2.18867858307
 06/25  19:00:00,582.971322195,13.6818918449,237.901740643,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,556.156593053,11.7512311465,223.406404848,0.0,24.9203635341,149.522181205,2.18869695478,0.0,2.18869695478
 06/25  21:00:00,290.497253162,0.0,0.0,0.0,24.9203635341,149.522181205,4.36167333073,0.0,4.36167333073
 06/25  22:00:00,274.595157299,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150762053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847498027,0.0,2.18847498027
 06/25  24:00:00,237.928564417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858682432,0.0,2.18858682432
 06/26  01:00:00,287.76974401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936500397,0.0,2.18936500397
 06/26  02:00:00,287.769743982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930316922,0.0,2.18930316922
 06/26  03:00:00,287.769743996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924120762,0.0,2.18924120762
 06/26  04:00:00,299.991941845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917916271,0.0,2.18917916271
 06/26  05:00:00,349.358065062,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140031655,0.0,2.19140031655
 06/26  06:00:00,879.620937122,30.7906260542,412.101051688,0.0,49.8407270682,199.362908273,70.5263119462,66.16463591,4.36167603625
 06/26  07:00:00,998.038929204,29.3057889275,404.67944229,0.0,149.522181205,199.362908273,74.5466514692,67.9877086566,6.55894281264
 06/26  08:00:00,1572.41283428,29.3057889275,425.443098823,0.0,448.566543614,448.566543614,23.8763494896,10.7081076631,13.1682418265
 06/26  09:00:00,1568.80851685,29.3057889275,454.226437335,0.0,448.566543614,448.566543614,16.7443103028,3.56074602141,13.1835642814
 06/26  10:00:00,1534.55187097,29.3057889275,468.337092068,0.0,448.566543614,448.566543614,17.992214134,2.61003907609,15.3821750579
 06/26  11:00:00,1538.73896807,29.3630443315,472.464592938,0.0,448.566543614,448.566543614,18.4523415771,0.825520568911,17.6268210082
 06/26  12:00:00,1495.62049708,29.3063663522,479.239207152,0.0,448.566543614,398.725816546,22.6170245659,0.51158397001,22.1054405959
 06/26  13:00:00,1523.95135319,31.3947356596,455.642705539,0.0,448.566543614,448.566543614,19.8755954362,0.0,19.8755954362
 06/26  14:00:00,1507.78145828,33.4030909253,437.473544781,0.0,448.566543614,448.566543614,10.9712231046,0.0,10.9712231046
 06/26  15:00:00,1509.17620373,33.5652946886,438.70655619,0.0,448.566543614,448.566543614,13.1625529907,0.0,13.1625529907
 06/26  16:00:00,1563.42485699,33.6770700873,443.949630347,0.0,448.566543614,448.566543614,17.6086997196,0.0,17.6086997196
 06/26  17:00:00,1468.73204305,30.4573579444,465.340305627,0.0,348.885089477,398.725816546,8.75879115018,0.0,8.75879115018
 06/26  18:00:00,1262.58993716,29.4902260841,459.530514019,0.0,249.203635341,299.044362409,8.74424211709,0.0,8.74424211709
 06/26  19:00:00,1253.92508479,29.3217756761,475.481236364,0.0,249.203635341,299.044362409,4.37327043316,0.0,4.37327043316
 06/26  20:00:00,1102.99471272,29.3057889275,474.389324001,0.0,149.522181205,249.203635341,16.4191110106,9.86444658556,6.55466442499
 06/26  21:00:00,1077.05647875,29.3057889275,436.919188743,0.0,149.522181205,249.203635341,36.0144729886,31.6517586976,4.36271429102
 06/26  22:00:00,349.356700829,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930555759,0.0,2.18930555759
 06/26  23:00:00,299.991941735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924316812,0.0,2.18924316812
 06/26  24:00:00,287.769743979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918080452,0.0,2.18918080452
 06/27  01:00:00,287.76974121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939264023,0.0,2.18939264023
 06/27  02:00:00,287.769741148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932602682,0.0,2.18932602682
 06/27  03:00:00,287.769741143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925929943,0.0,2.18925929943
 06/27  04:00:00,299.991938983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919249865,0.0,2.18919249865
 06/27  05:00:00,349.358061162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116632302,0.0,2.19116632302
 06/27  06:00:00,584.501272045,32.078806541,125.878870414,0.0,49.8407270682,199.362908273,51.8489090805,49.6581042394,2.19080484106
 06/27  07:00:00,900.770178985,29.3057889275,315.164524022,0.0,149.522181205,199.362908273,50.2345690925,41.4958609846,8.7387081079
 06/27  08:00:00,1533.67079285,30.8325801049,392.32020867,0.0,448.566543614,448.566543614,22.4148167128,9.25007639902,13.1647403138
 06/27  09:00:00,1535.39180639,33.027742538,422.219012754,0.0,448.566543614,448.566543614,14.8406581684,1.66159125192,13.1790669165
 06/27  10:00:00,1523.09098909,33.6969404115,453.626866508,0.0,448.566543614,448.566543614,16.0105566534,0.627654774023,15.3829018794
 06/27  11:00:00,1540.40876887,33.1010260624,470.397015768,0.0,448.566543614,448.566543614,17.6614242751,0.0364445779934,17.6249796971
 06/27  12:00:00,1495.07338402,30.4704920845,477.528365844,0.0,448.566543614,398.725816546,19.9028098022,0.0080987967983,19.8947110054
 06/27  13:00:00,1542.37491454,34.5901847713,470.870848187,0.0,448.566543614,448.566543614,19.8738503904,0.0,19.8738503904
 06/27  14:00:00,1530.89560575,35.9136188274,458.077193573,0.0,448.566543614,448.566543614,13.1644571246,0.0,13.1644571246
 06/27  15:00:00,1526.00921155,36.8405045977,452.264361249,0.0,448.566543614,448.566543614,13.1577476251,0.0,13.1577476251
 06/27  16:00:00,1580.95031218,38.4705361863,456.681643672,0.0,448.566543614,448.566543614,15.4082546205,0.0,15.4082546205
 06/27  17:00:00,1471.21886233,36.2639390539,462.020556088,0.0,348.885089477,398.725816546,10.942057787,0.0,10.942057787
 06/27  18:00:00,1281.79262099,33.0702573236,475.153177245,0.0,249.203635341,299.044362409,6.56261304216,0.0,6.56261304216
 06/27  19:00:00,1260.27863973,32.4212388415,478.735336373,0.0,249.203635341,299.044362409,6.54999850563,0.0,6.54999850563
 06/27  20:00:00,1104.88594485,30.0660415887,475.21911147,0.0,149.522181205,249.203635341,6.55429904203,0.0,6.55429904203
 06/27  21:00:00,1102.76444145,29.3057889275,460.068112722,0.0,149.522181205,249.203635341,3.84254551911,1.65086787293,2.19167764618
 06/27  22:00:00,349.356698164,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937070598,0.0,2.18937070598
 06/27  23:00:00,299.99193908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916201424,0.0,2.18916201424
 06/27  24:00:00,287.769741241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937642042,0.0,2.18937642042
 06/28  01:00:00,287.76973855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930337407,0.0,2.18930337407
 06/28  02:00:00,287.769738592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923222196,0.0,2.18923222196
 06/28  03:00:00,287.769738671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916094516,0.0,2.18916094516
 06/28  04:00:00,299.991936434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937029266,0.0,2.18937029266
 06/28  05:00:00,349.358056786,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156774731,0.0,2.19156774731
 06/28  06:00:00,882.337795658,32.8395308777,411.142132125,0.0,49.8407270682,199.362908273,25.5518175319,21.1902874987,4.36153003321
 06/28  07:00:00,1018.26885694,29.3057889275,420.615403368,0.0,149.522181205,199.362908273,27.3363506072,20.7771757644,6.55917484284
 06/28  08:00:00,1596.83019068,30.3948000734,445.26099712,0.0,448.566543614,448.566543614,13.1999166357,0.0283554166307,13.1715612191
 06/28  09:00:00,1580.25460528,33.4997556137,460.959464359,0.0,448.566543614,448.566543614,13.1827419579,0.0,13.1827419579
 06/28  10:00:00,1509.15790828,35.8937345955,436.357125848,0.0,448.566543614,448.566543614,15.3807103798,0.0,15.3807103798
 06/28  11:00:00,1525.49152571,36.8233096211,451.757535677,0.0,448.566543614,448.566543614,17.6241817851,0.0,17.6241817851
 06/28  12:00:00,1480.59346602,34.2792005594,459.239776607,0.0,448.566543614,398.725816546,19.8956111008,0.0,19.8956111008
 06/28  13:00:00,1525.38775224,38.9283782142,449.545518147,0.0,448.566543614,448.566543614,19.8773044144,0.0,19.8773044144
 06/28  14:00:00,1521.36364095,40.159714065,444.299148102,0.0,448.566543614,448.566543614,13.1667707736,0.0,13.1667707736
 06/28  15:00:00,1519.30493047,41.8728893734,440.527720041,0.0,448.566543614,448.566543614,13.1589276577,0.0,13.1589276577
 06/28  16:00:00,1564.98542953,44.3941396466,434.79317933,0.0,448.566543614,448.566543614,15.4068840005,0.0,15.4068840005
 06/28  17:00:00,1457.90218016,37.5805479204,447.387279431,0.0,348.885089477,398.725816546,10.9435109136,0.0,10.9435109136
 06/28  18:00:00,1259.21868887,29.8434971816,456.111559031,0.0,249.203635341,299.044362409,6.56237129829,0.0,6.56237129829
 06/28  19:00:00,1231.24384404,29.4261405785,452.767172488,0.0,249.203635341,299.044362409,6.54926459012,0.0,6.54926459012
 06/28  20:00:00,1094.05890426,29.3057889275,465.152331796,0.0,149.522181205,249.203635341,6.55505745445,0.0,6.55505745445
 06/28  21:00:00,1107.97673955,29.3057889275,460.800314607,0.0,149.522181205,249.203635341,2.19150963163,0.0,2.19150963163
 06/28  22:00:00,349.356695454,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938195861,0.0,2.18938195861
 06/28  23:00:00,299.991936375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896373842,0.0,2.18896373842
 06/28  24:00:00,287.769738526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934939398,0.0,2.18934939398
 06/29  01:00:00,287.769735893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927245668,0.0,2.18927245668
 06/29  02:00:00,287.769735961,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891967745,0.0,2.1891967745
 06/29  03:00:00,287.769736036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940079245,0.0,2.18940079245
 06/29  04:00:00,299.991933778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932481071,0.0,2.18932481071
 06/29  05:00:00,349.358052967,0.0,0.0,0.0,49.8407270682,199.362908273,4.36267652646,0.0,4.36267652646
 06/29  06:00:00,958.460410415,33.0888373194,475.595280371,0.0,49.8407270682,199.362908273,14.3188589896,12.1281131129,2.19074587669
 06/29  07:00:00,1071.4882591,29.3057889275,467.965405412,0.0,149.522181205,199.362908273,22.6698960017,16.1111629096,6.55873309203
 06/29  08:00:00,1629.12753872,31.0441349369,475.622623422,0.0,448.566543614,448.566543614,13.4239240446,0.255255139293,13.1686689053
 06/29  09:00:00,1590.85045912,32.6390857789,472.416001901,0.0,448.566543614,448.566543614,13.1832817828,0.0,13.1832817828
 06/29  10:00:00,1534.99926665,33.5345815124,464.55766016,0.0,448.566543614,448.566543614,15.379999207,0.0,15.379999207
 06/29  11:00:00,1526.2243599,34.5467333834,454.766971362,0.0,448.566543614,448.566543614,17.6240447643,0.0,17.6240447643
 06/29  12:00:00,1470.23261009,32.4509616361,450.707188717,0.0,448.566543614,398.725816546,19.8934873772,0.0,19.8934873772
 06/29  13:00:00,1513.88356416,37.8348362054,439.13490063,0.0,448.566543614,448.566543614,19.8761284161,0.0,19.8761284161
 06/29  14:00:00,1526.51859222,38.650927488,450.962904395,0.0,448.566543614,448.566543614,13.1660182954,0.0,13.1660182954
 06/29  15:00:00,1544.12647797,38.1957819931,469.045552611,0.0,448.566543614,448.566543614,13.1580194287,0.0,13.1580194287
 06/29  16:00:00,1587.49671326,39.2026520928,462.495974294,0.0,448.566543614,448.566543614,15.4076135355,0.0,15.4076135355
 06/29  17:00:00,1481.31984817,33.9056473343,474.47986126,0.0,348.885089477,398.725816546,10.9424927264,0.0,10.9424927264
 06/29  18:00:00,1268.9290072,29.3352180262,467.007310582,0.0,249.203635341,299.044362409,6.562811077,0.0,6.562811077
 06/29  19:00:00,1224.22567634,29.3057889275,448.283925209,0.0,249.203635341,299.044362409,6.56560665842,0.0162066952988,6.54939996312
 06/29  20:00:00,1071.26964665,29.3057889275,445.321914866,0.0,149.522181205,249.203635341,19.0732020586,12.5188553469,6.55434671163
 06/29  21:00:00,1078.66626161,29.3057889275,436.539339831,0.0,149.522181205,249.203635341,37.4775319733,35.2862450724,2.19128690091
 06/29  22:00:00,349.356693033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927267598,0.0,2.18927267598
 06/29  23:00:00,299.991933845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919547734,0.0,2.18919547734
 06/29  24:00:00,287.769736102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939898651,0.0,2.18939898651
 06/30  01:00:00,287.769733412,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893169469,0.0,2.1893169469
 06/30  02:00:00,287.769733419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923674535,0.0,2.18923674535
 06/30  03:00:00,287.769733485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915641309,0.0,2.18915641309
 06/30  04:00:00,299.991931273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935514018,0.0,2.18935514018
 06/30  05:00:00,349.358048478,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152935725,0.0,2.19152935725
 06/30  06:00:00,876.906238542,32.8423024847,407.467200061,0.0,49.8407270682,199.362908273,53.6692569184,49.3075199275,4.36173699092
 06/30  07:00:00,986.565641137,29.3057889275,397.072938255,0.0,149.522181205,199.362908273,71.6593142155,65.1005338683,6.55878034716
 06/30  08:00:00,1532.08925272,30.3408665117,394.036265788,0.0,448.566543614,448.566543614,27.6746185667,14.5081772595,13.1664413072
 06/30  09:00:00,1493.46850851,31.7342552483,391.210797869,0.0,448.566543614,448.566543614,17.0412888047,3.86052084849,13.1807679563
 06/30  10:00:00,1469.96735379,32.5360091876,408.86290495,0.0,448.566543614,448.566543614,15.7247142296,0.344777026675,15.3799372029
 06/30  11:00:00,1523.3357077,34.0101365221,453.52208127,0.0,448.566543614,448.566543614,17.6247712827,0.0,17.6247712827
 06/30  12:00:00,1484.13820741,32.8711787664,464.192598473,0.0,448.566543614,398.725816546,19.8925309939,0.0,19.8925309939
 06/30  13:00:00,1505.62909296,37.6540209303,431.061274385,0.0,448.566543614,448.566543614,19.8705423536,0.0,19.8705423536
 06/30  14:00:00,1518.83315362,39.2148278647,442.71358582,0.0,448.566543614,448.566543614,13.162345049,0.0,13.162345049
 06/30  15:00:00,1525.96129586,39.557927839,449.499069025,0.0,448.566543614,448.566543614,10.9655676664,0.0,10.9655676664
 06/30  16:00:00,1575.05731868,40.6334181583,448.625839681,0.0,448.566543614,448.566543614,17.6055747483,0.0,17.6055747483
 06/30  17:00:00,1467.09350873,37.3873861715,456.771797462,0.0,348.885089477,398.725816546,8.75699017423,0.0,8.75699017423
 06/30  18:00:00,1281.33099124,31.8228388372,475.939000839,0.0,249.203635341,299.044362409,8.74385010675,0.0,8.74385010675
 06/30  19:00:00,1262.46409883,31.2024647477,482.139593086,0.0,249.203635341,299.044362409,4.37281966719,0.0,4.37281966719
 06/30  20:00:00,1108.72230533,29.3862479821,479.735291282,0.0,149.522181205,249.203635341,6.55494102749,0.0,6.55494102749
 06/30  21:00:00,1132.76725638,29.3057889275,485.587362465,0.0,149.522181205,249.203635341,9.15041038154,4.78745191202,4.36295846952
 06/30  22:00:00,349.356690272,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914423885,0.0,2.18914423885
 06/30  23:00:00,299.991931147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934261672,0.0,2.18934261672
 06/30  24:00:00,287.769733314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926183962,0.0,2.18926183962
 07/01  01:00:00,237.92900371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917414185,0.0,2.18917414185
 07/01  02:00:00,237.929003748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936784844,0.0,2.18936784844
 07/01  03:00:00,237.929003649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928303049,0.0,2.18928303049
 07/01  04:00:00,250.151201446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919812366,0.0,2.18919812366
 07/01  05:00:00,274.596953779,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122766126,0.0,2.19122766126
 07/01  06:00:00,885.143552225,32.8084489357,418.597119584,0.0,49.8407270682,199.362908273,23.3206430083,21.1298914723,2.19075153595
 07/01  07:00:00,884.471337796,29.3057889275,394.687981157,0.0,49.8407270682,199.362908273,47.6040071814,43.2370973175,4.36690986391
 07/01  08:00:00,1151.24941356,29.3057889275,407.087007178,0.0,249.203635341,249.203635341,31.5312695003,24.9820777603,6.54919174
 07/01  09:00:00,1139.04149484,29.3057889275,427.793342528,0.0,249.203635341,249.203635341,25.1492237076,18.5865836326,6.56264007496
 07/01  10:00:00,1124.17823756,29.3057889275,457.285144717,0.0,249.203635341,249.203635341,21.522651461,12.7856799716,8.7369714894
 07/01  11:00:00,1142.7380107,29.3057889275,475.254023225,0.0,249.203635341,249.203635341,14.6253219145,5.87630077309,8.74902114142
 07/01  12:00:00,1126.10191225,29.3057889275,458.622613185,0.0,249.203635341,249.203635341,7.84375197215,1.2827870872,6.56096488495
 07/01  13:00:00,1119.89199592,29.3057889275,452.413787549,0.0,249.203635341,249.203635341,6.96275057499,0.405087309361,6.55766326563
 07/01  14:00:00,895.129623281,29.3057889275,476.856902617,0.0,74.7610906023,174.442544739,6.89185106282,0.342903696874,6.54894736595
 07/01  15:00:00,893.382356782,29.3057889275,475.110790845,0.0,74.7610906023,174.442544739,4.37030312136,0.0,4.37030312136
 07/01  16:00:00,940.047806038,29.3057889275,472.886996156,0.0,74.7610906023,174.442544739,6.54724001945,0.0,6.54724001945
 07/01  17:00:00,903.044014144,29.3181601752,473.968436173,0.0,24.9203635341,149.522181205,2.27283583509,0.0823135495875,2.1905222855
 07/01  18:00:00,707.972049534,16.654564615,332.368354935,0.0,24.9203635341,149.522181205,2.19077304981,0.0,2.19077304981
 07/01  19:00:00,525.278386375,9.75358887295,195.933111931,0.0,24.9203635341,149.522181205,4.3614747831,0.0,4.3614747831
 07/01  20:00:00,272.223293099,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063714362,0.0,2.19063714362
 07/01  21:00:00,290.498134894,0.0,0.0,0.0,24.9203635341,149.522181205,2.19230798047,0.0,2.19230798047
 07/01  22:00:00,274.595597143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922662765,0.0,2.18922662765
 07/01  23:00:00,250.151201612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914147679,0.0,2.18914147679
 07/01  24:00:00,237.929003804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933471047,0.0,2.18933471047
 07/02  01:00:00,237.92854969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845356198,0.0,2.18845356198
 07/02  02:00:00,237.928549764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853224058,0.0,2.18853224058
 07/02  03:00:00,237.92854956,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886104825,0.0,2.1886104825
 07/02  04:00:00,250.150746931,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,274.596498466,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148887821,0.0,4.36148887821
 07/02  06:00:00,272.221933797,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,296.666329514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857004915,0.0,2.18857004915
 07/02  08:00:00,296.666329952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841901478,0.0,2.18841901478
 07/02  09:00:00,259.999736566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849695123,0.0,2.18849695123
 07/02  10:00:00,211.110945092,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885746709,0.0,2.1885746709
 07/02  11:00:00,211.111848652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983670419,0.0,2.18983670419
 07/02  12:00:00,211.111848484,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003832387,0.0,2.19003832387
 07/02  13:00:00,211.113203497,0.0,0.0,0.0,24.9203635341,149.522181205,2.19210569621,0.0,2.19210569621
 07/02  14:00:00,767.287966208,19.2925147068,447.734633434,0.0,24.9203635341,149.522181205,4.3601261305,0.0,4.3601261305
 07/02  15:00:00,787.979989337,16.8381509775,466.108286654,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,875.015985152,21.8880333724,495.158085715,0.0,24.9203635341,149.522181205,2.18862203888,0.0,2.18862203888
 07/02  17:00:00,874.853044525,19.5685000648,463.410818663,0.0,24.9203635341,149.522181205,2.18860822867,0.0,2.18860822867
 07/02  18:00:00,922.340862081,22.7788088022,504.572612566,0.0,24.9203635341,149.522181205,2.18859442093,0.0,2.18859442093
 07/02  19:00:00,835.853889048,19.3814575069,449.261354438,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,718.317359304,15.1432121924,347.660140455,0.0,24.9203635341,149.522181205,2.18862624688,0.0,2.18862624688
 07/02  21:00:00,504.637710921,7.83415409765,172.856181007,0.0,24.9203635341,149.522181205,4.36134196975,0.0,4.36134196975
 07/02  22:00:00,274.595142751,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  23:00:00,250.150747528,0.0,0.0,0.0,24.9203635341,149.522181205,2.188538796,0.0,2.188538796
 07/02  24:00:00,237.928549924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861636005,0.0,2.18861636005
 07/03  01:00:00,287.769726042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911710493,0.0,2.18911710493
 07/03  02:00:00,287.769725951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930094182,0.0,2.18930094182
 07/03  03:00:00,287.769725891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920757313,0.0,2.18920757313
 07/03  04:00:00,299.991923732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911410919,0.0,2.18911410919
 07/03  05:00:00,349.35803605,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139989991,0.0,2.19139989991
 07/03  06:00:00,934.509557038,33.2120953881,451.220212907,0.0,49.8407270682,199.362908273,6.60477054971,4.41403894643,2.19073160328
 07/03  07:00:00,1045.91159039,29.3057889275,442.575170345,0.0,149.522181205,199.362908273,13.1319456335,4.39471796006,8.73722767346
 07/03  08:00:00,1584.83823892,29.6556072254,433.182112996,0.0,448.566543614,448.566543614,11.6531621552,0.0,11.6531621552
 07/03  09:00:00,1542.75597956,32.7327874324,427.182504987,0.0,448.566543614,448.566543614,14.6888598341,0.0,14.6888598341
 07/03  10:00:00,1522.85816817,36.0017975156,449.949423772,0.0,448.566543614,448.566543614,13.1837800206,0.0,13.1837800206
 07/03  11:00:00,1519.6444386,38.3428489712,444.391029533,0.0,448.566543614,448.566543614,17.6197204522,0.0,17.6197204522
 07/03  12:00:00,1471.11399996,35.3693874028,448.670266595,0.0,448.566543614,398.725816546,22.097495296,0.0,22.097495296
 07/03  13:00:00,1523.44147542,41.5502090738,444.977548712,0.0,448.566543614,448.566543614,17.6645777346,0.0,17.6645777346
 07/03  14:00:00,1522.86304392,42.366534401,443.625921781,0.0,448.566543614,448.566543614,13.1638149065,0.0,13.1638149065
 07/03  15:00:00,1524.21110938,43.3913462746,443.968772123,0.0,448.566543614,448.566543614,13.1551963735,0.0,13.1551963735
 07/03  16:00:00,1567.36837813,45.8682690516,435.702110964,0.0,448.566543614,448.566543614,15.4026496302,0.0,15.4026496302
 07/03  17:00:00,1456.80813366,40.6363870305,443.237460263,0.0,348.885089477,398.725816546,8.75707136527,0.0,8.75707136527
 07/03  18:00:00,1266.540072,34.4519943666,458.518956783,0.0,249.203635341,299.044362409,8.74273903239,0.0,8.74273903239
 07/03  19:00:00,1247.36103642,33.1835852558,465.055432686,0.0,249.203635341,299.044362409,6.54881860673,0.0,6.54881860673
 07/03  20:00:00,1107.69611606,29.6618394242,478.433536007,0.0,149.522181205,249.203635341,4.37644535808,0.0,4.37644535808
 07/03  21:00:00,1118.56857475,29.3072939266,471.390664714,0.0,149.522181205,249.203635341,4.36286708275,0.0,4.36286708275
 07/03  22:00:00,349.356682737,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909817352,0.0,2.18909817352
 07/03  23:00:00,299.991923565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928142264,0.0,2.18928142264
 07/03  24:00:00,287.769725765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918766723,0.0,2.18918766723
 07/04  01:00:00,237.92854528,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  02:00:00,237.928545276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861192449,0.0,2.18861192449
 07/04  03:00:00,237.928545698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845360207,0.0,2.18845360207
 07/04  04:00:00,250.150743613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852285672,0.0,2.18852285672
 07/04  05:00:00,274.596490985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078410618,0.0,2.19078410618
 07/04  06:00:00,280.765597148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810529466,0.0,2.18810529466
 07/04  07:00:00,296.666325869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845784973,0.0,2.18845784973
 07/04  08:00:00,296.666325414,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,774.551727193,19.8542142467,407.266917211,0.0,24.9203635341,149.522181205,2.18852733256,0.0,2.18852733256
 07/04  10:00:00,786.907588623,19.5258876178,460.480131682,0.0,24.9203635341,149.522181205,2.18859637891,0.0,2.18859637891
 07/04  11:00:00,817.256043758,21.3799260733,489.190601688,0.0,24.9203635341,149.522181205,2.18972316481,0.0,2.18972316481
 07/04  12:00:00,708.606257006,15.0561055848,390.73868558,0.0,24.9203635341,149.522181205,2.19006966017,0.0,2.19006966017
 07/04  13:00:00,654.070673589,13.4046392281,342.167315901,0.0,24.9203635341,149.522181205,4.36452876279,0.0,4.36452876279
