Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  14:00:00,717.252826825,18.5856272231,402.518441739,0.0,24.9203635341,149.522181205,2.19008136608,0.0,2.19008136608
 07/04  15:00:00,700.23679689,15.5905537424,391.708602625,0.0,24.9203635341,149.522181205,2.18859737835,0.0,2.18859737835
 07/04  16:00:00,827.622364539,20.06905665,451.203011534,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,858.131761612,19.356506265,446.47675475,0.0,24.9203635341,149.522181205,2.18860906293,0.0,2.18860906293
 07/04  18:00:00,892.640744161,22.6822123695,474.261539533,0.0,24.9203635341,149.522181205,2.18858676435,0.0,2.18858676435
 07/04  19:00:00,808.983320197,19.5258876178,421.87628035,0.0,24.9203635341,149.522181205,2.18860982113,0.0,2.18860982113
 07/04  20:00:00,621.867678967,13.3129727874,272.368420827,0.0,24.9203635341,149.522181205,2.18858727211,0.0,2.18858727211
 07/04  21:00:00,290.497220037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076289992,0.0,2.19076289992
 07/04  22:00:00,274.595138992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845172756,0.0,2.18845172756
 07/04  23:00:00,250.150742954,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928545349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852038934,0.0,2.18852038934
 07/05  01:00:00,287.76972097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914173247,0.0,2.18914173247
 07/05  02:00:00,287.769721043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931579335,0.0,2.18931579335
 07/05  03:00:00,287.769721009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921418364,0.0,2.18921418364
 07/05  04:00:00,299.991918885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911246162,0.0,2.18911246162
 07/05  05:00:00,349.358028832,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150773993,0.0,2.19150773993
 07/05  06:00:00,954.975279688,33.5077704015,462.849461788,0.0,49.8407270682,199.362908273,4.83153872632,0.469969841671,4.36156888465
 07/05  07:00:00,1065.0490055,29.4214283922,461.422131678,0.0,149.522181205,199.362908273,6.76922737603,0.211134893858,6.55809248217
 07/05  08:00:00,1586.07040359,34.0516524144,430.122794023,0.0,448.566543614,448.566543614,13.16333156,0.0,13.16333156
 07/05  09:00:00,1533.45480923,37.996177476,414.480802259,0.0,448.566543614,448.566543614,13.1764889611,0.0,13.1764889611
 07/05  10:00:00,1492.45282434,39.448157204,419.983893743,0.0,448.566543614,448.566543614,15.3797016355,0.0,15.3797016355
 07/05  11:00:00,1517.48133847,39.690185373,441.168355753,0.0,448.566543614,448.566543614,15.4180173879,0.0,15.4180173879
 07/05  12:00:00,1475.5378621,35.7037419152,452.759829194,0.0,448.566543614,398.725816546,22.0966543504,0.0,22.0966543504
 07/05  13:00:00,1519.52176927,41.2081338287,441.399969217,0.0,448.566543614,448.566543614,17.6583650509,0.0,17.6583650509
 07/05  14:00:00,1517.95853769,42.3815391943,438.672341424,0.0,448.566543614,448.566543614,13.1633060529,0.0,13.1633060529
 07/05  15:00:00,1518.53251298,42.9085842082,438.719720309,0.0,448.566543614,448.566543614,13.1543697595,0.0,13.1543697595
 07/05  16:00:00,1567.75828597,45.6688319485,436.291498575,0.0,448.566543614,448.566543614,15.4031039223,0.0,15.4031039223
 07/05  17:00:00,1455.59835212,41.2051950164,441.458895682,0.0,348.885089477,398.725816546,8.75615548054,0.0,8.75615548054
 07/05  18:00:00,1265.46937076,33.8886512862,458.011619544,0.0,249.203635341,299.044362409,8.74280589544,0.0,8.74280589544
 07/05  19:00:00,1246.29424108,33.481268429,463.69096864,0.0,249.203635341,299.044362409,4.37228409857,0.0,4.37228409857
 07/05  20:00:00,1099.9818357,30.7502433754,469.630869596,0.0,149.522181205,249.203635341,6.55386522486,0.0,6.55386522486
 07/05  21:00:00,1119.65864542,29.339670238,472.448365905,0.0,149.522181205,249.203635341,4.36295938673,0.0,4.36295938673
 07/05  22:00:00,349.356677915,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910317532,0.0,2.18910317532
 07/05  23:00:00,299.991918738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927671291,0.0,2.18927671291
 07/05  24:00:00,287.769720872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917471496,0.0,2.18917471496
 07/06  01:00:00,287.769718536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906578651,0.0,2.18906578651
 07/06  02:00:00,287.769718526,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  03:00:00,287.769718492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923524473,0.0,2.18923524473
 07/06  04:00:00,299.991916372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912954354,0.0,2.18912954354
 07/06  05:00:00,349.358025594,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236857582,0.0,4.36236857582
 07/06  06:00:00,944.352102247,33.6081370314,457.211817253,0.0,49.8407270682,199.362908273,3.43668051512,1.24607687793,2.19060363718
 07/06  07:00:00,1064.44632443,29.3057889275,460.934344834,0.0,149.522181205,199.362908273,7.80832519175,1.25058602744,6.55773916431
 07/06  08:00:00,1582.21531452,33.1842595186,427.007861105,0.0,448.566543614,448.566543614,13.1656194624,0.0,13.1656194624
 07/06  09:00:00,1544.1037209,38.3098839266,423.421391291,0.0,448.566543614,448.566543614,13.1791515777,0.0,13.1791515777
 07/06  10:00:00,1521.18686432,42.4892478033,441.810917948,0.0,448.566543614,448.566543614,15.3765661726,0.0,15.3765661726
 07/06  11:00:00,1526.67683443,43.7898050148,446.872660965,0.0,448.566543614,448.566543614,17.2459128584,0.0,17.2459128584
 07/06  12:00:00,1476.8569495,39.0713804053,452.01272843,0.0,448.566543614,398.725816546,20.2582447389,0.0,20.2582447389
 07/06  13:00:00,1534.14957848,45.8184833829,453.385944039,0.0,448.566543614,448.566543614,19.8657052605,0.0,19.8657052605
 07/06  14:00:00,1538.74416162,48.1512527847,457.178741781,0.0,448.566543614,448.566543614,10.9703598697,0.0,10.9703598697
 07/06  15:00:00,1534.31302904,47.4506408374,453.307435769,0.0,448.566543614,448.566543614,13.1556846567,0.0,13.1556846567
 07/06  16:00:00,1583.19057564,49.0068294,451.022203384,0.0,448.566543614,448.566543614,15.4020960533,0.0,15.4020960533
 07/06  17:00:00,1470.94619964,42.9509379623,458.717884198,0.0,348.885089477,398.725816546,8.75687423372,0.0,8.75687423372
 07/06  18:00:00,1263.13126933,33.5517851094,457.531918435,0.0,249.203635341,299.044362409,8.7424255364,0.0,8.7424255364
 07/06  19:00:00,1240.4258717,32.1694284902,459.256762427,0.0,249.203635341,299.044362409,6.17898641122,0.0,6.17898641122
 07/06  20:00:00,1091.97194961,30.3607579917,462.31741649,0.0,149.522181205,249.203635341,4.74584004805,0.0,4.74584004805
 07/06  21:00:00,1110.9811648,29.4882778291,463.622282275,0.0,149.522181205,249.203635341,4.36263784839,0.0,4.36263784839
 07/06  22:00:00,349.356675475,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925822631,0.0,2.18925822631
 07/06  23:00:00,504.370616603,1.1853386346,163.852675424,0.0,24.9203635341,199.362908273,2.18931843347,0.0,2.18931843347
 07/06  24:00:00,287.769718607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932087171,0.0,2.18932087171
 07/07  01:00:00,287.769716131,0.0,0.0,0.0,24.9203635341,199.362908273,2.189208094,0.0,2.189208094
 07/07  02:00:00,473.659225793,1.1853386346,145.3635171,0.0,24.9203635341,199.362908273,2.18928256239,0.0,2.18928256239
 07/07  03:00:00,287.769716169,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,359.471550374,0.395112878201,45.9709769394,0.0,24.9203635341,199.362908273,2.18926309294,0.0,2.18926309294
 07/07  05:00:00,465.114326316,0.790225756401,88.7389920424,0.0,49.8407270682,199.362908273,4.36296532763,0.0,4.36296532763
 07/07  06:00:00,977.713987082,38.8226425575,480.293775225,0.0,49.8407270682,199.362908273,2.27355117317,0.0828314117198,2.19071976145
 07/07  07:00:00,1073.33547543,29.3129785524,469.817222755,0.0,149.522181205,199.362908273,6.55701965648,0.0,6.55701965648
 07/07  08:00:00,1608.40919183,39.0808198683,446.867912592,0.0,448.566543614,448.566543614,13.1657970771,0.0,13.1657970771
 07/07  09:00:00,1568.89489154,44.0087023018,439.090970131,0.0,448.566543614,448.566543614,13.1791428889,0.0,13.1791428889
 07/07  10:00:00,1519.37960445,47.6921858071,434.780541872,0.0,448.566543614,448.566543614,15.3743491464,0.0,15.3743491464
 07/07  11:00:00,1519.20268292,48.9995758591,433.292638915,0.0,448.566543614,448.566543614,16.3891858475,0.0,16.3891858475
 07/07  12:00:00,1468.60164265,43.1120706675,438.415338632,0.0,448.566543614,398.725816546,21.1165635225,0.0,21.1165635225
 07/07  13:00:00,1523.3351865,49.6305996356,436.829438737,0.0,448.566543614,448.566543614,19.8640010566,0.0,19.8640010566
 07/07  14:00:00,1529.81945506,49.0960022125,445.264363742,0.0,448.566543614,448.566543614,10.9711303768,0.0,10.9711303768
 07/07  15:00:00,1545.23529738,52.1394610067,460.285645087,0.0,448.566543614,448.566543614,13.1544533177,0.0,13.1544533177
 07/07  16:00:00,1600.48033615,56.3107524959,461.877550418,0.0,448.566543614,448.566543614,15.4002805823,0.0,15.4002805823
 07/07  17:00:00,1471.18602928,48.4884273617,454.334696875,0.0,348.885089477,398.725816546,8.75588010451,0.0,8.75588010451
 07/07  18:00:00,1260.39211989,35.0691348711,452.620282765,0.0,249.203635341,299.044362409,8.74245336015,0.0,8.74245336015
 07/07  19:00:00,1224.37621763,30.7559472879,446.076931609,0.0,249.203635341,299.044362409,4.37210273283,0.0,4.37210273283
 07/07  20:00:00,1099.89543203,29.3947784624,470.899946963,0.0,149.522181205,249.203635341,6.55349179792,0.0,6.55349179792
 07/07  21:00:00,1112.15269239,29.3080570015,464.974033605,0.0,149.522181205,249.203635341,4.36294474294,0.0,4.36294474294
 07/07  22:00:00,349.356673225,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926659743,0.0,2.18926659743
 07/07  23:00:00,299.99191402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915667976,0.0,2.18915667976
 07/07  24:00:00,287.769716262,0.0,0.0,0.0,24.9203635341,199.362908273,0.0438395315474,0.0,0.0438395315474
 07/08  01:00:00,237.928986857,0.0,0.0,0.0,24.9203635341,149.522181205,2.165454866,0.0,2.165454866
 07/08  02:00:00,237.928986826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920364842,0.0,2.18920364842
 07/08  03:00:00,237.928986928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909027152,0.0,2.18909027152
 07/08  04:00:00,250.151184762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925036197,0.0,2.18925036197
 07/08  05:00:00,274.596927614,0.0,0.0,0.0,24.9203635341,149.522181205,4.362849803,0.0,4.362849803
 07/08  06:00:00,975.87730191,33.6032089185,483.697919124,0.0,49.8407270682,199.362908273,3.54233592379,1.35191935472,2.19041656907
 07/08  07:00:00,973.921083538,29.3057889275,470.089139469,0.0,49.8407270682,199.362908273,12.5460645028,8.17964381374,4.36642068906
 07/08  08:00:00,1200.68178724,29.7481538963,447.207579567,0.0,249.203635341,249.203635341,4.92683020362,0.554281602075,4.37254860154
 07/08  09:00:00,1159.15593967,30.5568119988,441.537347469,0.0,249.203635341,249.203635341,8.7827656754,0.0406068075874,8.74215886781
 07/08  10:00:00,1107.64175832,30.3443050226,439.461395289,0.0,249.203635341,249.203635341,6.55695321513,0.0,6.55695321513
 07/08  11:00:00,1105.7702721,29.7662216084,438.687759972,0.0,249.203635341,249.203635341,8.74816229248,0.0,8.74816229248
 07/08  12:00:00,1116.63782493,29.8180643597,448.647249282,0.0,249.203635341,249.203635341,6.55879388219,0.0,6.55879388219
 07/08  13:00:00,1138.52979272,30.4581241499,469.899605044,0.0,249.203635341,249.203635341,8.73698735321,0.0,8.73698735321
 07/08  14:00:00,901.266577253,29.9379016214,482.362044901,0.0,74.7610906023,174.442544739,4.37267213519,0.0,4.37267213519
 07/08  15:00:00,905.136752648,29.6667748084,486.504243874,0.0,74.7610906023,174.442544739,4.36983002287,0.0,4.36983002287
 07/08  16:00:00,953.611057071,29.4814675129,486.274615609,0.0,74.7610906023,174.442544739,6.54653010286,0.0,6.54653010286
 07/08  17:00:00,918.05093565,30.0715049323,488.222096505,0.0,24.9203635341,149.522181205,2.19055922462,0.0,2.19055922462
 07/08  18:00:00,765.232104422,20.6504226338,372.417051383,0.0,24.9203635341,149.522181205,2.19064840536,0.0,2.19064840536
 07/08  19:00:00,687.383878971,18.4532493283,327.980913372,0.0,24.9203635341,149.522181205,4.3614958028,0.0,4.3614958028
 07/08  20:00:00,606.110658335,11.5332808302,253.218051572,0.0,24.9203635341,149.522181205,2.19077082739,0.0,2.19077082739
 07/08  21:00:00,324.554035529,0.3764030063,20.604554339,0.0,24.9203635341,149.522181205,2.19215299477,0.0,2.19215299477
 07/08  22:00:00,274.595580382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910023643,0.0,2.18910023643
 07/08  23:00:00,250.151184817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925995653,0.0,2.18925995653
 07/08  24:00:00,237.928987013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914620366,0.0,2.18914620366
 07/09  01:00:00,237.928536542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847776711,0.0,2.18847776711
 07/09  02:00:00,237.928536509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852621613,0.0,2.18852621613
 07/09  03:00:00,237.928536062,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150733834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857436921,0.0,2.18857436921
 07/09  05:00:00,274.596475422,0.0,0.0,0.0,24.9203635341,149.522181205,4.36116282933,0.0,4.36116282933
 07/09  06:00:00,280.765587357,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  07:00:00,296.666316762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855967769,0.0,2.18855967769
 07/09  08:00:00,625.199934105,17.5758434453,241.151806629,0.0,24.9203635341,149.522181205,2.18854049678,0.0,2.18854049678
 07/09  09:00:00,689.402445779,23.0630058845,317.364594893,0.0,24.9203635341,149.522181205,2.18854334576,0.0,2.18854334576
 07/09  10:00:00,587.348634931,19.1734198875,267.850947541,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,658.266126827,22.5021777077,332.451002205,0.0,24.9203635341,149.522181205,2.19001366784,0.0,2.19001366784
 07/09  12:00:00,443.475094901,10.2461625062,166.122081608,0.0,24.9203635341,149.522181205,4.35993196419,0.0,4.35993196419
 07/09  13:00:00,518.425906709,12.0282176999,215.564766202,0.0,24.9203635341,149.522181205,2.1921634274,0.0,2.1921634274
 07/09  14:00:00,432.618069822,9.59854135628,167.109886305,0.0,24.9203635341,149.522181205,2.19000138522,0.0,2.19000138522
 07/09  15:00:00,490.306059497,11.5097832119,203.313027276,0.0,24.9203635341,149.522181205,2.18854220781,0.0,2.18854220781
 07/09  16:00:00,761.650376571,22.5805266812,384.779900301,0.0,24.9203635341,149.522181205,2.18854492081,0.0,2.18854492081
 07/09  17:00:00,778.930387113,18.7975746623,369.467195285,0.0,24.9203635341,149.522181205,2.18854763312,0.0,2.18854763312
 07/09  18:00:00,865.368482213,23.5338057354,446.386199904,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,754.685952118,18.8007927535,369.05882776,0.0,24.9203635341,149.522181205,2.18855034322,0.0,2.18855034322
 07/09  20:00:00,661.489394473,14.3354240094,297.17685411,0.0,24.9203635341,149.522181205,2.18855305546,0.0,2.18855305546
 07/09  21:00:00,493.36892786,8.22926697585,160.279233995,0.0,24.9203635341,149.522181205,2.19042384824,0.0,2.19042384824
 07/09  22:00:00,274.59513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837731481,0.0,2.18837731481
 07/09  23:00:00,250.150734204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842512907,0.0,2.18842512907
 07/09  24:00:00,237.928535916,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,287.769709387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919587225,0.0,2.18919587225
 07/10  02:00:00,287.769709508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907517765,0.0,2.18907517765
 07/10  03:00:00,287.769709558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922667613,0.0,2.18922667613
 07/10  04:00:00,299.99190741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910575466,0.0,2.18910575466
 07/10  05:00:00,349.358010845,0.0,0.0,0.0,49.8407270682,199.362908273,4.36251319902,0.0,4.36251319902
 07/10  06:00:00,909.441297532,31.4177410295,431.761420152,0.0,49.8407270682,199.362908273,28.9667437366,26.7761346819,2.19060905469
 07/10  07:00:00,1008.5798316,29.3057889275,413.796151563,0.0,149.522181205,199.362908273,36.4950428599,29.9377592294,6.55728363052
 07/10  08:00:00,1581.53109621,29.3057889275,433.795184601,0.0,448.566543614,448.566543614,14.1173589574,0.955439393089,13.1619195643
 07/10  09:00:00,1564.72838165,29.3089518727,450.78742299,0.0,448.566543614,448.566543614,13.271558257,0.0974931782546,13.1740650787
 07/10  10:00:00,1528.73529129,29.6228900815,462.20557513,0.0,448.566543614,448.566543614,13.1817233254,0.0,13.1817233254
 07/10  11:00:00,1541.09760809,30.7064876494,473.480713824,0.0,448.566543614,448.566543614,17.6164668714,0.0,17.6164668714
 07/10  12:00:00,1498.846655,30.3508377321,481.421658719,0.0,448.566543614,398.725816546,19.8797777799,0.0,19.8797777799
 07/10  13:00:00,1535.93579003,35.0157828673,464.006463408,0.0,448.566543614,448.566543614,19.8601236979,0.0,19.8601236979
 07/10  14:00:00,1527.32904448,37.2896063996,453.134856355,0.0,448.566543614,448.566543614,13.1557014264,0.0,13.1557014264
 07/10  15:00:00,1523.05993995,38.7125849363,447.443222865,0.0,448.566543614,448.566543614,10.9670024193,0.0,10.9670024193
 07/10  16:00:00,1569.06148059,41.1199992007,442.143628818,0.0,448.566543614,448.566543614,15.3998641742,0.0,15.3998641742
 07/10  17:00:00,1456.18165261,35.8111747308,447.43627468,0.0,348.885089477,398.725816546,8.7557079548,0.0,8.7557079548
 07/10  18:00:00,1275.27096007,30.4631601041,471.23874655,0.0,249.203635341,299.044362409,8.74241547366,0.0,8.74241547366
 07/10  19:00:00,1252.96065772,30.362054504,473.476633517,0.0,249.203635341,299.044362409,6.54848231484,0.0,6.54848231484
 07/10  20:00:00,1093.53139714,29.3292621222,464.621518995,0.0,149.522181205,249.203635341,4.37511771984,0.0,4.37511771984
 07/10  21:00:00,1090.58243714,29.3057889275,443.66786863,0.0,149.522181205,249.203635341,5.88808550198,1.5255439135,4.36254158849
 07/10  22:00:00,349.356666451,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920703847,0.0,2.18920703847
 07/10  23:00:00,299.99190735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908582954,0.0,2.18908582954
 07/10  24:00:00,287.769709518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923684143,0.0,2.18923684143
 07/11  01:00:00,287.769707262,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891094421,0.0,2.1891094421
 07/11  02:00:00,287.769707303,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.769707292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925665194,0.0,2.18925665194
 07/11  04:00:00,299.991905121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913217637,0.0,2.18913217637
 07/11  05:00:00,349.358007639,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225823574,0.0,4.36225823574
 07/11  06:00:00,943.659092326,33.1698985697,460.307763411,0.0,49.8407270682,199.362908273,10.0963491087,7.90582426114,2.19052484751
 07/11  07:00:00,1040.49528128,29.3057889275,439.756464891,0.0,149.522181205,199.362908273,18.2454196796,11.6879082799,6.55751139969
 07/11  08:00:00,1616.64745779,33.1330668778,461.053995037,0.0,448.566543614,448.566543614,13.1626209775,0.0,13.1626209775
 07/11  09:00:00,1565.05073073,37.1524824519,442.103099971,0.0,448.566543614,448.566543614,13.1751511016,0.0,13.1751511016
 07/11  10:00:00,1505.80555083,39.1311974329,429.767539302,0.0,448.566543614,448.566543614,13.1826494789,0.0,13.1826494789
 07/11  11:00:00,1523.55518534,39.5461043576,447.098699654,0.0,448.566543614,448.566543614,17.6148941998,0.0,17.6148941998
 07/11  12:00:00,1485.18407593,34.8862933676,463.223648218,0.0,448.566543614,398.725816546,19.8801875599,0.0,19.8801875599
 07/11  13:00:00,1524.50687749,40.2507393305,447.342618395,0.0,448.566543614,448.566543614,19.8601972657,0.0,19.8601972657
 07/11  14:00:00,1520.78061597,41.3418537462,442.53419527,0.0,448.566543614,448.566543614,13.15577777,0.0,13.15577777
 07/11  15:00:00,1519.61547395,42.2069996924,440.504354162,0.0,448.566543614,448.566543614,10.9653286744,0.0,10.9653286744
 07/11  16:00:00,1566.92875693,45.5804315455,435.550492567,0.0,448.566543614,448.566543614,15.3994617727,0.0,15.3994617727
 07/11  17:00:00,1458.14817479,41.9910693207,443.222913497,0.0,348.885089477,398.725816546,8.75551803184,0.0,8.75551803184
 07/11  18:00:00,1273.62259135,35.1406839732,464.91286306,0.0,249.203635341,299.044362409,8.74218996744,0.0,8.74218996744
 07/11  19:00:00,1253.28880512,33.3542677266,470.812574025,0.0,249.203635341,299.044362409,6.54830352241,0.0,6.54830352241
 07/11  20:00:00,1101.73159418,30.110919127,472.01999722,0.0,149.522181205,249.203635341,4.37583173428,0.0,4.37583173428
 07/11  21:00:00,1118.0221926,29.3294898643,473.533194246,0.0,149.522181205,249.203635341,4.36241145317,0.0,4.36241145317
 07/11  22:00:00,349.356664224,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914039337,0.0,2.18914039337
 07/11  23:00:00,299.991905215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901557376,0.0,2.18901557376
 07/11  24:00:00,287.769707253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916256432,0.0,2.18916256432
 07/12  01:00:00,287.769705152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903170017,0.0,2.18903170017
 07/12  02:00:00,287.769705164,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  03:00:00,287.769705162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917500137,0.0,2.18917500137
 07/12  04:00:00,299.991903094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904698983,0.0,2.18904698983
 07/12  05:00:00,349.358004368,0.0,0.0,0.0,49.8407270682,199.362908273,4.36248004563,0.0,4.36248004563
 07/12  06:00:00,931.056692954,34.1809082859,442.235413066,0.0,49.8407270682,199.362908273,2.9931300395,0.802705734875,2.19042430462
 07/12  07:00:00,1053.51837859,29.3057889275,451.113936047,0.0,149.522181205,199.362908273,9.17817774712,2.62155457703,6.55662317009
 07/12  08:00:00,1624.55557767,32.4349150058,469.660282261,0.0,448.566543614,448.566543614,13.1621009738,0.0,13.1621009738
 07/12  09:00:00,1572.31876327,34.5174243087,452.006207188,0.0,448.566543614,448.566543614,13.1738767281,0.0,13.1738767281
 07/12  10:00:00,1520.04964017,35.6514590505,447.491387218,0.0,448.566543614,448.566543614,13.1811794162,0.0,13.1811794162
 07/12  11:00:00,1519.55469646,36.8566489694,445.787681325,0.0,448.566543614,448.566543614,17.6150045311,0.0,17.6150045311
 07/12  12:00:00,1478.0096951,33.6535639659,457.282020489,0.0,448.566543614,398.725816546,19.8771518613,0.0,19.8771518613
 07/12  13:00:00,1516.05955372,37.6815996542,441.464456943,0.0,448.566543614,448.566543614,19.8595328387,0.0,19.8595328387
 07/12  14:00:00,1511.45448466,38.1993340659,436.350593515,0.0,448.566543614,448.566543614,10.9650064649,0.0,10.9650064649
 07/12  15:00:00,1505.49002253,38.5864858064,429.999438049,0.0,448.566543614,448.566543614,13.1545259421,0.0,13.1545259421
 07/12  16:00:00,1542.27551074,38.7907407584,418.373961133,0.0,448.566543614,448.566543614,15.3986198748,0.0,15.3986198748
 07/12  17:00:00,1431.22997957,34.0423937765,425.53374764,0.0,348.885089477,398.725816546,8.75511710951,0.0,8.75511710951
 07/12  18:00:00,1258.95341851,29.3454069853,456.038976887,0.0,249.203635341,299.044362409,8.74150939276,0.0,8.74150939276
 07/12  19:00:00,1239.68092959,29.3057889275,461.253183757,0.0,249.203635341,299.044362409,4.37236795058,0.0,4.37236795058
 07/12  20:00:00,1086.95467654,29.3057889275,458.039669688,0.0,149.522181205,249.203635341,18.3435903831,11.7910577673,6.55253261575
 07/12  21:00:00,1110.87077029,29.3057889275,463.672109855,0.0,149.522181205,249.203635341,35.1084899362,30.7461233581,4.36236657811
 07/12  22:00:00,349.356662316,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,299.991903146,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892476446,0.0,2.1892476446
 07/12  24:00:00,287.769705333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911942505,0.0,2.18911942505
 07/13  01:00:00,287.769703375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925810654,0.0,2.18925810654
 07/13  02:00:00,287.769703334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912693909,0.0,2.18912693909
 07/13  03:00:00,287.769703462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926595412,0.0,2.18926595412
 07/13  04:00:00,299.991901181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913457228,0.0,2.18913457228
 07/13  05:00:00,349.358000711,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103565644,0.0,2.19103565644
 07/13  06:00:00,948.295482065,33.2922978949,461.634622669,0.0,49.8407270682,199.362908273,42.541475429,38.1800937385,4.36138169052
 07/13  07:00:00,1046.29277086,29.3057889275,445.945877047,0.0,149.522181205,199.362908273,60.5724150044,54.0154183913,6.55699661317
 07/13  08:00:00,1608.2350454,31.0635216721,456.294158691,0.0,448.566543614,448.566543614,20.3160492624,7.15732037849,13.1587288839
 07/13  09:00:00,1568.036484,32.5995419907,453.456436195,0.0,448.566543614,448.566543614,15.219514899,2.04914703581,13.1703678631
 07/13  10:00:00,1518.17126214,33.1726036853,451.26630788,0.0,448.566543614,448.566543614,14.3487800865,1.17134556171,13.1774345248
 07/13  11:00:00,1535.22326613,33.6273299472,465.469712789,0.0,448.566543614,448.566543614,18.2976548945,0.683152515137,17.6145023794
 07/13  12:00:00,1492.39744578,31.2646560592,474.058254373,0.0,448.566543614,398.725816546,20.5009752112,0.621794789199,19.879180422
 07/13  13:00:00,1508.89616106,36.063663673,435.919021047,0.0,448.566543614,448.566543614,19.8582067437,0.0,19.8582067437
 07/13  14:00:00,1504.65781796,36.5277778354,431.22550327,0.0,448.566543614,448.566543614,10.9697027965,0.0,10.9697027965
 07/13  15:00:00,1505.29945819,37.9695770491,430.425784999,0.0,448.566543614,448.566543614,10.9621682897,0.0,10.9621682897
 07/13  16:00:00,1548.69753205,39.2429561452,423.656779037,0.0,448.566543614,448.566543614,17.5967108556,0.0,17.5967108556
 07/13  17:00:00,1437.41691214,35.9473699345,428.53537534,0.0,348.885089477,398.725816546,8.75577081621,0.0,8.75577081621
 07/13  18:00:00,1258.32940541,31.3313347435,453.429043677,0.0,249.203635341,299.044362409,6.56089511691,0.0,6.56089511691
 07/13  19:00:00,1246.15070931,30.3826183811,466.646139862,0.0,249.203635341,299.044362409,6.54845435434,0.0,6.54845435434
 07/13  20:00:00,1105.9111251,29.3057889275,477.001581021,0.0,149.522181205,249.203635341,10.8222383694,4.26959286454,6.5526455049
 07/13  21:00:00,1137.79633752,29.3057889275,490.607412581,0.0,149.522181205,249.203635341,19.52547159,17.3342065221,2.1912650679
 07/13  22:00:00,349.356660493,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926011981,0.0,2.18926011981
 07/13  23:00:00,299.991901351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926280619,0.0,2.18926280619
 07/13  24:00:00,287.769703417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913118799,0.0,2.18913118799
 07/14  01:00:00,287.769701466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899469552,0.0,2.18899469552
 07/14  02:00:00,287.769701306,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891302375,0.0,2.1891302375
 07/14  03:00:00,287.769701357,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889955152,0.0,2.1889955152
 07/14  04:00:00,299.991898963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913082596,0.0,2.18913082596
 07/14  05:00:00,349.357997095,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103549659,0.0,2.19103549659
 07/14  06:00:00,922.410418667,33.3135509409,438.922126996,0.0,49.8407270682,199.362908273,31.107458019,28.9169363902,2.19052162885
 07/14  07:00:00,1020.91325291,29.3057889275,424.504158424,0.0,149.522181205,199.362908273,27.361088446,20.8041782827,6.55691016331
 07/14  08:00:00,1586.88819504,31.2215765128,436.999754602,0.0,448.566543614,448.566543614,13.478169082,0.314670010109,13.1634990719
 07/14  09:00:00,1579.81812575,34.0892764497,459.977438182,0.0,448.566543614,448.566543614,13.1754623447,0.0,13.1754623447
 07/14  10:00:00,1509.28733763,36.7007397205,435.67983133,0.0,448.566543614,448.566543614,15.3745024835,0.0,15.3745024835
 07/14  11:00:00,1504.82766258,37.9888914274,429.928450584,0.0,448.566543614,448.566543614,15.4118307215,0.0,15.4118307215
 07/14  12:00:00,1462.23235437,34.5747712294,440.583518981,0.0,448.566543614,398.725816546,19.8773314777,0.0,19.8773314777
 07/14  13:00:00,1517.31602019,41.1442310531,439.258334276,0.0,448.566543614,448.566543614,19.8591198332,0.0,19.8591198332
 07/14  14:00:00,1524.97675903,42.3988979024,445.673333144,0.0,448.566543614,448.566543614,10.9648170444,0.0,10.9648170444
 07/14  15:00:00,1523.74893975,43.0897392813,443.755127562,0.0,448.566543614,448.566543614,13.1540419333,0.0,13.1540419333
 07/14  16:00:00,1569.14971313,45.3507673495,438.001163674,0.0,448.566543614,448.566543614,15.3974083424,0.0,15.3974083424
 07/14  17:00:00,1453.39894303,40.2481542436,440.216628977,0.0,348.885089477,398.725816546,8.75447298978,0.0,8.75447298978
 07/14  18:00:00,1258.13008836,31.982528884,452.578541962,0.0,249.203635341,299.044362409,8.74082108286,0.0,8.74082108286
 07/14  19:00:00,1239.52310607,30.7325726219,459.668589048,0.0,249.203635341,299.044362409,4.372017222,0.0,4.372017222
 07/14  20:00:00,1080.18125443,29.3369256455,452.360494472,0.0,149.522181205,249.203635341,6.55235625819,0.0,6.55235625819
 07/14  21:00:00,1126.16052926,29.3057889275,480.592301858,0.0,149.522181205,249.203635341,2.1910498114,0.0,2.1910498114
 07/14  22:00:00,349.356658109,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924910566,0.0,2.18924910566
 07/14  23:00:00,299.99189901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905885846,0.0,2.18905885846
 07/14  24:00:00,287.769701284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919374396,0.0,2.18919374396
 07/15  01:00:00,237.928972294,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890550102,0.0,2.1890550102
 07/15  02:00:00,237.928972341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918663385,0.0,2.18918663385
 07/15  03:00:00,237.928972371,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890487417,0.0,2.1890487417
 07/15  04:00:00,250.151170174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918014137,0.0,2.18918014137
 07/15  05:00:00,274.596903166,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120614244,0.0,2.19120614244
 07/15  06:00:00,388.335384902,32.7814170103,0.0,0.0,49.8407270682,199.362908273,40.2176491431,35.8565489958,4.36110014734
 07/15  07:00:00,710.559804182,29.3057889275,238.897859289,0.0,49.8407270682,199.362908273,34.47877643,32.2854818604,2.19329456965
 07/15  08:00:00,1184.91145911,30.4820134312,433.280786466,0.0,249.203635341,249.203635341,21.1891696487,14.6409997369,6.54816991184
 07/15  09:00:00,1186.27827308,31.6850142358,467.527103339,0.0,249.203635341,249.203635341,12.7303383697,6.17006146089,6.56027690879
 07/15  10:00:00,1146.18149947,31.7501510136,476.258286346,0.0,249.203635341,249.203635341,10.192551589,1.45704449103,8.73550709794
 07/15  11:00:00,1161.92589555,30.4450105947,493.306564786,0.0,249.203635341,249.203635341,7.29802458512,0.732594809024,6.56542977609
 07/15  12:00:00,1164.25965104,29.3224984361,496.764485212,0.0,249.203635341,249.203635341,9.03555789686,0.297108986398,8.73844891046
 07/15  13:00:00,1165.81928278,29.378789686,498.26848466,0.0,249.203635341,249.203635341,6.56078390214,0.00406999070252,6.55671391144
 07/15  14:00:00,911.600542891,29.3057889275,493.328051238,0.0,74.7610906023,174.442544739,4.53047266922,0.158729735276,4.37174293394
 07/15  15:00:00,917.392402473,29.3057889275,499.120917606,0.0,74.7610906023,174.442544739,6.54412452859,0.0,6.54412452859
 07/15  16:00:00,966.167195076,29.3275672343,498.984694811,0.0,74.7610906023,174.442544739,4.37050647129,0.0,4.37050647129
 07/15  17:00:00,926.520680138,30.2405920249,496.52277465,0.0,24.9203635341,149.522181205,2.19038741008,0.0,2.19038741008
 07/15  18:00:00,756.315505491,20.732130483,363.842846051,0.0,24.9203635341,149.522181205,2.19057184076,0.0,2.19057184076
 07/15  19:00:00,681.597684666,18.8594026474,322.166456873,0.0,24.9203635341,149.522181205,4.36115370958,0.0,4.36115370958
 07/15  20:00:00,774.309330668,23.5046466776,393.20338006,0.0,24.9203635341,149.522181205,2.19063284868,0.0,2.19063284868
 07/15  21:00:00,389.862089237,4.68859293333,77.7024156956,0.0,24.9203635341,149.522181205,2.19195298922,0.0,2.19195298922
 07/15  22:00:00,274.595565621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915339375,0.0,2.18915339375
 07/15  23:00:00,250.151170125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901519246,0.0,2.18901519246
 07/15  24:00:00,237.92897232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914642294,0.0,2.18914642294
 07/16  01:00:00,237.928525081,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884640674,0.0,2.1884640674
 07/16  02:00:00,237.928525057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848694693,0.0,2.18848694693
 07/16  03:00:00,237.928524543,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150722353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850961685,0.0,2.18850961685
 07/16  05:00:00,274.596455261,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059712145,0.0,2.19059712145
 07/16  06:00:00,280.76557595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850812567,0.0,2.18850812567
 07/16  07:00:00,490.71826186,8.98207298845,151.813997423,0.0,24.9203635341,149.522181205,2.18845754882,0.0,2.18845754882
 07/16  08:00:00,762.17829394,19.1494846115,351.530016313,0.0,24.9203635341,149.522181205,2.18850965588,0.0,2.18850965588
 07/16  09:00:00,806.456056657,23.2026480911,424.538187116,0.0,24.9203635341,149.522181205,2.1884877721,0.0,2.1884877721
 07/16  10:00:00,701.793305527,19.2632623056,376.89837035,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,782.537154811,23.1251470095,449.924363331,0.0,24.9203635341,149.522181205,2.1899018682,0.0,2.1899018682
 07/16  12:00:00,731.784176546,18.89231265,407.529640472,0.0,24.9203635341,149.522181205,2.18993518574,0.0,2.18993518574
 07/16  13:00:00,737.757601833,18.2807628437,417.188474297,0.0,24.9203635341,149.522181205,4.36418661755,0.0,4.36418661755
 07/16  14:00:00,651.551985478,15.2480490623,336.786105719,0.0,24.9203635341,149.522181205,2.18990803591,0.0,2.18990803591
 07/16  15:00:00,650.968231273,14.5970483069,344.680201386,0.0,24.9203635341,149.522181205,2.18850557308,0.0,2.18850557308
 07/16  16:00:00,847.974144304,23.2924904783,465.896627054,0.0,24.9203635341,149.522181205,2.18848313099,0.0,2.18848313099
 07/16  17:00:00,806.271681616,18.818030249,396.30441246,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,874.109386516,23.4648613788,455.250949722,0.0,24.9203635341,149.522181205,2.18850530779,0.0,2.18850530779
 07/16  19:00:00,751.689319879,18.7543717333,366.667543296,0.0,24.9203635341,149.522181205,2.1880865736,0.0,2.1880865736
 07/16  20:00:00,760.671330451,18.6413773125,375.901638476,0.0,24.9203635341,149.522181205,2.1885058468,0.0,2.1885058468
 07/16  21:00:00,400.355018351,3.91707704882,81.1575207468,0.0,24.9203635341,149.522181205,2.19061264674,0.0,2.19061264674
 07/16  22:00:00,274.595118236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832476246,0.0,2.18832476246
 07/16  23:00:00,250.150722089,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,237.92852472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834713047,0.0,2.18834713047
 07/17  01:00:00,287.769695618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917377845,0.0,2.18917377845
 07/17  02:00:00,287.76969566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902979979,0.0,2.18902979979
 07/17  03:00:00,287.769695657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915407176,0.0,2.18915407176
 07/17  04:00:00,299.991893485,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890098999,0.0,2.1890098999
 07/17  05:00:00,349.357987704,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910197097,0.0,2.1910197097
 07/17  06:00:00,968.803164218,31.5135807736,478.671218839,0.0,49.8407270682,199.362908273,3.14931964932,0.958771636537,2.19054801278
 07/17  07:00:00,1078.50022642,29.3057889275,474.987839945,0.0,149.522181205,199.362908273,10.670652919,1.93615758579,8.73449533317
 07/17  08:00:00,1623.48253025,29.3057889275,471.716424603,0.0,448.566543614,448.566543614,10.9730557812,0.0,10.9730557812
 07/17  09:00:00,1565.63549889,29.9058261271,449.934613155,0.0,448.566543614,448.566543614,13.1761463574,0.0,13.1761463574
 07/17  10:00:00,1536.29158578,30.7851772049,468.599692551,0.0,448.566543614,448.566543614,15.3708353594,0.0,15.3708353594
 07/17  11:00:00,1526.83478228,32.6829853892,457.241529666,0.0,448.566543614,448.566543614,15.4112245839,0.0,15.4112245839
 07/17  12:00:00,1477.70063332,31.6883930141,458.93824127,0.0,448.566543614,398.725816546,19.8752389865,0.0,19.8752389865
 07/17  13:00:00,1523.2576956,36.6917868501,449.652516265,0.0,448.566543614,448.566543614,19.8561876761,0.0,19.8561876761
 07/17  14:00:00,1520.84587971,38.6627238233,445.278665419,0.0,448.566543614,448.566543614,10.9649666386,0.0,10.9649666386
 07/17  15:00:00,1522.2726679,39.6423547592,445.726278221,0.0,448.566543614,448.566543614,13.151812577,0.0,13.151812577
 07/17  16:00:00,1572.92077792,42.4882257914,444.634818764,0.0,448.566543614,448.566543614,15.3960781885,0.0,15.3960781885
 07/17  17:00:00,1458.84996486,38.5600576532,447.355779776,0.0,348.885089477,398.725816546,8.7551355063,0.0,8.7551355063
 07/17  18:00:00,1261.7171795,33.1322971068,455.015888326,0.0,249.203635341,299.044362409,6.56027042515,0.0,6.56027042515
 07/17  19:00:00,1239.62625468,32.6291604266,457.875166541,0.0,249.203635341,299.044362409,6.54809222423,0.0,6.54809222423
 07/17  20:00:00,1097.98804154,29.5941803548,468.793224773,0.0,149.522181205,249.203635341,6.55284367782,0.0,6.55284367782
 07/17  21:00:00,1107.7220225,29.3058202815,453.709359995,0.0,149.522181205,249.203635341,2.19135861603,0.0,2.19135861603
 07/17  22:00:00,349.356652631,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922331251,0.0,2.18922331251
 07/17  23:00:00,299.991893457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907822197,0.0,2.18907822197
 07/17  24:00:00,287.769695727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920203415,0.0,2.18920203415
 07/18  01:00:00,287.769693844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905341509,0.0,2.18905341509
 07/18  02:00:00,287.769693844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917425732,0.0,2.18917425732
 07/18  03:00:00,287.76969378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902721317,0.0,2.18902721317
 07/18  04:00:00,299.991891491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914792053,0.0,2.18914792053
 07/18  05:00:00,349.357984948,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102176607,0.0,2.19102176607
 07/18  06:00:00,949.43630112,34.0823861442,448.290660259,0.0,49.8407270682,199.362908273,2.96646882088,0.775970326519,2.19049849436
 07/18  07:00:00,1045.810427,29.3057889275,442.769381979,0.0,149.522181205,199.362908273,6.61554569887,0.0590163172983,6.55652938157
 07/18  08:00:00,1591.41952903,31.8341574313,437.158362851,0.0,448.566543614,448.566543614,13.1616923497,0.0,13.1616923497
 07/18  09:00:00,1570.45519737,34.5366784131,450.123475391,0.0,448.566543614,448.566543614,13.1729939736,0.0,13.1729939736
 07/18  10:00:00,1523.25961025,37.9309389881,448.422349913,0.0,448.566543614,448.566543614,13.1793347237,0.0,13.1793347237
 07/18  11:00:00,1526.90946206,41.2070959212,449.530123136,0.0,448.566543614,448.566543614,17.6106063763,0.0,17.6106063763
 07/18  12:00:00,1476.61575001,37.5932297078,452.915085126,0.0,448.566543614,398.725816546,19.8778058214,0.0,19.8778058214
 07/18  13:00:00,1536.8805028,44.8323861541,457.141796142,0.0,448.566543614,448.566543614,19.8553971201,0.0,19.8553971201
 07/18  14:00:00,1549.34492443,47.5718978541,469.876289863,0.0,448.566543614,448.566543614,10.9682475228,0.0,10.9682475228
 07/18  15:00:00,1549.39104761,47.9838900349,469.644349986,0.0,448.566543614,448.566543614,10.9619300031,0.0,10.9619300031
 07/18  16:00:00,1603.36467879,49.8729737843,470.243762237,0.0,448.566543614,448.566543614,15.3950940291,0.0,15.3950940291
 07/18  17:00:00,1482.02511076,44.9280027067,468.222753478,0.0,348.885089477,398.725816546,10.9376642652,0.0,10.9376642652
 07/18  18:00:00,1268.39739669,36.8953014794,461.748144282,0.0,249.203635341,299.044362409,6.56013084498,0.0,6.56013084498
 07/18  19:00:00,1240.37363649,34.3409845322,457.524924011,0.0,249.203635341,299.044362409,6.54818487934,0.0,6.54818487934
 07/18  20:00:00,1092.89991125,30.6216945627,462.677585531,0.0,149.522181205,249.203635341,4.3747267207,0.0,4.3747267207
 07/18  21:00:00,1125.81200852,29.3730026086,470.024774176,0.0,149.522181205,249.203635341,4.36225043785,0.0,4.36225043785
 07/18  22:00:00,349.356650501,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905550656,0.0,2.18905550656
 07/18  23:00:00,465.052459925,1.1853386346,124.534645886,0.0,24.9203635341,199.362908273,2.18917674322,0.0,2.18917674322
 07/18  24:00:00,287.769693515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902862703,0.0,2.18902862703
 07/19  01:00:00,287.769691769,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769691792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914371146,0.0,2.18914371146
 07/19  03:00:00,390.64018751,0.790225756401,75.8532216318,0.0,24.9203635341,199.362908273,2.18899383927,0.0,2.18899383927
 07/19  04:00:00,351.451006786,0.395112878201,37.9504786627,0.0,24.9203635341,199.362908273,2.18921957222,0.0,2.18921957222
 07/19  05:00:00,349.357982754,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234002277,0.0,4.36234002277
 07/19  06:00:00,928.634278042,38.8682915429,423.711205895,0.0,49.8407270682,199.362908273,2.19048700034,0.0,2.19048700034
 07/19  07:00:00,1030.76418297,29.3057889275,430.652905967,0.0,149.522181205,199.362908273,6.55702594302,0.0,6.55702594302
 07/19  08:00:00,1579.48641007,36.6298370602,423.37391358,0.0,448.566543614,448.566543614,13.1591049965,0.0,13.1591049965
 07/19  09:00:00,1566.57150829,42.7279275754,438.281627673,0.0,448.566543614,448.566543614,13.167968753,0.0,13.167968753
 07/19  10:00:00,1524.21984855,46.8227563362,440.710605232,0.0,448.566543614,448.566543614,13.1740875605,0.0,13.1740875605
 07/19  11:00:00,1529.5647125,48.5274418074,445.653003979,0.0,448.566543614,448.566543614,15.411459639,0.0,15.411459639
 07/19  12:00:00,1480.36238094,43.7605830797,451.645071883,0.0,448.566543614,398.725816546,19.8775531133,0.0,19.8775531133
 07/19  13:00:00,1540.81767657,50.765829989,456.37441322,0.0,448.566543614,448.566543614,19.85525783,0.0,19.85525783
 07/19  14:00:00,1538.37913401,51.9526518044,453.044484863,0.0,448.566543614,448.566543614,13.1527117099,0.0,13.1527117099
 07/19  15:00:00,1537.32672103,54.4049180694,449.292939804,0.0,448.566543614,448.566543614,10.9634882938,0.0,10.9634882938
 07/19  16:00:00,1586.82876814,57.2027805064,446.83721522,0.0,448.566543614,448.566543614,15.3945346108,0.0,15.3945346108
 07/19  17:00:00,1471.76493468,49.0948717594,453.035048547,0.0,348.885089477,398.725816546,8.75426252458,0.0,8.75426252458
 07/19  18:00:00,1263.29918162,38.1325790982,453.126100537,0.0,249.203635341,299.044362409,8.74021543057,0.0,8.74021543057
 07/19  19:00:00,1237.95445329,34.5535776941,454.278958849,0.0,249.203635341,299.044362409,4.37192154112,0.0,4.37192154112
 07/19  20:00:00,1092.79587587,30.6266498158,462.568600657,0.0,149.522181205,249.203635341,6.55205930695,0.0,6.55205930695
 07/19  21:00:00,1123.15837839,29.4317688408,467.454349477,0.0,149.522181205,249.203635341,2.19101442842,0.0,2.19101442842
 07/19  22:00:00,349.356648953,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920073215,0.0,2.18920073215
 07/19  23:00:00,299.991889832,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891385719,0.0,2.1891385719
 07/19  24:00:00,478.18811234,1.1853386346,149.892380959,0.0,24.9203635341,199.362908273,2.1892035917,0.0,2.1892035917
 07/20  01:00:00,287.769690348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910152284,0.0,2.18910152284
 07/20  02:00:00,347.184659252,0.395112878201,45.9063002988,0.0,24.9203635341,199.362908273,2.188629957,0.0,2.188629957
 07/20  03:00:00,401.709246046,0.790225756401,86.9222371657,0.0,24.9203635341,199.362908273,2.18919732728,0.0,2.18919732728
 07/20  04:00:00,299.991888084,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891771579,0.0,2.1891771579
 07/20  05:00:00,511.571170049,1.1853386346,121.687246634,0.0,49.8407270682,199.362908273,2.19128487312,0.0,2.19128487312
 07/20  06:00:00,927.40891615,38.331617106,424.288953977,0.0,49.8407270682,199.362908273,2.19051130484,0.0,2.19051130484
 07/20  07:00:00,1060.68961256,29.327571579,457.566681027,0.0,149.522181205,199.362908273,6.55643029392,0.0,6.55643029392
 07/20  08:00:00,1609.74440529,42.3214844649,445.019575814,0.0,448.566543614,448.566543614,13.1610011051,0.0,13.1610011051
 07/20  09:00:00,1579.61359695,47.6865145814,447.768818067,0.0,448.566543614,448.566543614,13.1720031335,0.0,13.1720031335
 07/20  10:00:00,1542.1585482,51.5468192478,457.41396995,0.0,448.566543614,448.566543614,13.1780522245,0.0,13.1780522245
 07/20  11:00:00,1550.06801283,51.7186949165,466.153988002,0.0,448.566543614,448.566543614,17.6083974139,0.0,17.6083974139
 07/20  12:00:00,1493.79199647,45.1710505327,466.824787262,0.0,448.566543614,398.725816546,19.8744300549,0.0,19.8744300549
 07/20  13:00:00,1551.44731722,52.4484626966,466.956985607,0.0,448.566543614,448.566543614,17.6480982637,0.0,17.6480982637
 07/20  14:00:00,1551.73896432,53.3210943344,465.033532979,0.0,448.566543614,448.566543614,13.1559721085,0.0,13.1559721085
 07/20  15:00:00,1555.59033182,57.2542139167,462.07246806,0.0,448.566543614,448.566543614,10.9629811131,0.0,10.9629811131
 07/20  16:00:00,1601.98093852,57.5804828818,458.66800674,0.0,448.566543614,448.566543614,15.3957949383,0.0,15.3957949383
 07/20  17:00:00,1482.04782201,51.2688316105,460.455770244,0.0,348.885089477,398.725816546,8.75371648407,0.0,8.75371648407
 07/20  18:00:00,1268.33718377,40.8156648875,458.216207451,0.0,249.203635341,299.044362409,8.74011108993,0.0,8.74011108993
 07/20  19:00:00,1238.19533801,36.3570049733,453.055164007,0.0,249.203635341,299.044362409,4.37214800081,0.0,4.37214800081
 07/20  20:00:00,1091.00424936,31.2031593641,460.200471633,0.0,149.522181205,249.203635341,6.55191087748,0.0,6.55191087748
 07/20  21:00:00,1119.95743639,29.7769727369,463.76623721,0.0,149.522181205,249.203635341,4.36202973154,0.0,4.36202973154
 07/20  22:00:00,489.870506554,2.09591810601,111.485599288,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/20  23:00:00,514.292530193,8.22926697585,171.733923806,0.0,24.9203635341,199.362908273,2.18918128663,0.0,2.18918128663
 07/20  24:00:00,467.899133567,3.14387715901,129.09319254,0.0,24.9203635341,199.362908273,2.18918787506,0.0,2.18918787506
 07/21  01:00:00,569.002708779,8.42682341495,218.772713761,0.0,24.9203635341,199.362908273,2.18916514109,0.0,2.18916514109
 07/21  02:00:00,328.866799653,0.395112878201,27.5884896167,0.0,24.9203635341,199.362908273,2.18914353741,0.0,2.18914353741
 07/21  03:00:00,287.769688864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898704791,0.0,2.18898704791
 07/21  04:00:00,430.857329563,1.1853386346,90.3395645946,0.0,24.9203635341,199.362908273,2.18909916284,0.0,2.18909916284
 07/21  05:00:00,349.357976648,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107929641,0.0,2.19107929641
 07/21  06:00:00,998.869542039,39.2679229936,492.44029115,0.0,49.8407270682,199.362908273,4.36087508882,0.0,4.36087508882
 07/21  07:00:00,1075.65709384,29.3057889275,472.146135275,0.0,149.522181205,199.362908273,6.55515843256,0.0,6.55515843256
 07/21  08:00:00,1609.91001292,36.5005535724,450.949188765,0.0,448.566543614,448.566543614,10.9707374215,0.0,10.9707374215
 07/21  09:00:00,1569.36232493,38.6999684919,444.867352523,0.0,448.566543614,448.566543614,13.1743504832,0.0,13.1743504832
 07/21  10:00:00,1521.89537427,40.391069434,444.597638648,0.0,448.566543614,448.566543614,15.3719502099,0.0,15.3719502099
 07/21  11:00:00,1522.7946799,42.0656553257,443.818822586,0.0,448.566543614,448.566543614,15.407462861,0.0,15.407462861
 07/21  12:00:00,1472.44821193,38.6510326345,446.723256607,0.0,448.566543614,398.725816546,19.868911208,0.0,19.868911208
