Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  13:00:00,1529.82867173,44.3440998944,449.684656785,0.0,448.566543614,448.566543614,19.8540314585,0.0,19.8540314585
 07/21  14:00:00,1538.59378041,46.1012194503,459.037587783,0.0,448.566543614,448.566543614,10.9675506658,0.0,10.9675506658
 07/21  15:00:00,1547.02934316,47.6336910419,467.465879975,0.0,448.566543614,448.566543614,10.9610105411,0.0,10.9610105411
 07/21  16:00:00,1598.16359587,51.1458952962,465.950578615,0.0,448.566543614,448.566543614,15.3951502755,0.0,15.3951502755
 07/21  17:00:00,1475.28206992,46.1188953977,461.036619522,0.0,348.885089477,398.725816546,10.9375332294,0.0,10.9375332294
 07/21  18:00:00,1266.21093634,37.5842874998,457.760054136,0.0,249.203635341,299.044362409,6.56032083868,0.0,6.56032083868
 07/21  19:00:00,1241.18824918,35.1584842784,458.126448012,0.0,249.203635341,299.044362409,4.37181857917,0.0,4.37181857917
 07/21  20:00:00,1091.39476803,30.1389216747,461.741835511,0.0,149.522181205,249.203635341,6.55250027538,0.0,6.55250027538
 07/21  21:00:00,1119.7926721,29.3294640841,464.048984086,0.0,149.522181205,249.203635341,4.36242187148,0.0,4.36242187148
 07/21  22:00:00,349.356645496,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900127467,0.0,2.18900127467
 07/21  23:00:00,496.607251138,1.1853386346,156.089352428,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  24:00:00,287.769688631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920194013,0.0,2.18920194013
 07/22  01:00:00,237.928960049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895392444,0.0,2.18895392444
 07/22  02:00:00,237.928960053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906231603,0.0,2.18906231603
 07/22  03:00:00,237.928960173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917032902,0.0,2.18917032902
 07/22  04:00:00,250.151157962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901242525,0.0,2.18901242525
 07/22  05:00:00,274.596883893,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125331526,0.0,2.19125331526
 07/22  06:00:00,988.695409569,37.6560370381,483.891857186,0.0,49.8407270682,199.362908273,4.36100165543,0.0,4.36100165543
 07/22  07:00:00,974.955635939,29.3057889275,471.129685587,0.0,49.8407270682,199.362908273,2.19296635968,0.0,2.19296635968
 07/22  08:00:00,1221.47410723,29.3057889275,468.442747488,0.0,249.203635341,249.203635341,6.54775136099,0.0,6.54775136099
 07/22  09:00:00,1185.45629697,29.3057889275,469.088869965,0.0,249.203635341,249.203635341,6.5594716998,0.0,6.5594716998
 07/22  10:00:00,1132.63526224,29.3454379322,465.117863431,0.0,249.203635341,249.203635341,6.5569106685,0.0,6.5569106685
 07/22  11:00:00,1128.4166813,29.5879997559,460.654947891,0.0,249.203635341,249.203635341,8.74598546269,0.0,8.74598546269
 07/22  12:00:00,1128.20917222,29.9249609793,460.111807739,0.0,249.203635341,249.203635341,6.55849631264,0.0,6.55849631264
 07/22  13:00:00,1129.30449464,31.4641815486,459.759995099,0.0,249.203635341,249.203635341,8.73404390877,0.0,8.73404390877
 07/22  14:00:00,883.93452408,31.0532981003,464.793084831,0.0,74.7610906023,174.442544739,4.37199313652,0.0,4.37199313652
 07/22  15:00:00,886.858089414,31.116982995,468.173368078,0.0,74.7610906023,174.442544739,4.36903215597,0.0,4.36903215597
 07/22  16:00:00,938.42581882,31.4123182468,470.806710636,0.0,74.7610906023,174.442544739,6.54557421162,0.0,6.54557421162
 07/22  17:00:00,903.785939496,31.9502469783,474.625628679,0.0,24.9203635341,149.522181205,2.19042509568,0.0,2.19042509568
 07/22  18:00:00,829.059691981,21.594844798,431.915569289,0.0,24.9203635341,149.522181205,2.19060854822,0.0,2.19060854822
 07/22  19:00:00,747.800812995,18.8231031957,388.028031928,0.0,24.9203635341,149.522181205,2.19057424663,0.0,2.19057424663
 07/22  20:00:00,825.636239504,21.2579061519,452.099624682,0.0,24.9203635341,149.522181205,2.19053938107,0.0,2.19053938107
 07/22  21:00:00,462.347904024,4.70730280523,128.303760408,0.0,24.9203635341,149.522181205,4.36380509537,0.0,4.36380509537
 07/22  22:00:00,476.499379661,4.70730280523,153.787893077,0.0,24.9203635341,149.522181205,2.18915321248,0.0,2.18915321248
 07/22  23:00:00,597.698623908,8.88778843952,269.32709928,0.0,24.9203635341,149.522181205,2.18917231966,0.0,2.18917231966
 07/22  24:00:00,237.92896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910170525,0.0,2.18910170525
 07/23  01:00:00,237.928515034,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928515006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848802467,0.0,2.18848802467
 07/23  03:00:00,237.928515582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794987936,0.0,2.18794987936
 07/23  04:00:00,250.150713417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827309868,0.0,2.18827309868
 07/23  05:00:00,274.596437986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036809679,0.0,2.19036809679
 07/23  06:00:00,289.309233462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844802202,0.0,2.18844802202
 07/23  07:00:00,311.395786765,0.131704292734,10.2266170885,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,841.4673354,23.4543908212,422.325071298,0.0,24.9203635341,149.522181205,2.18845079932,0.0,2.18845079932
 07/23  09:00:00,747.651624847,18.8242735387,373.874175553,0.0,24.9203635341,149.522181205,2.18845261527,0.0,2.18845261527
 07/23  10:00:00,752.531596388,23.6341582549,418.988988659,0.0,24.9203635341,149.522181205,2.18845440943,0.0,2.18845440943
 07/23  11:00:00,676.768455918,18.8297771016,352.677598827,0.0,24.9203635341,149.522181205,2.18986054317,0.0,2.18986054317
 07/23  12:00:00,744.520440429,22.6168586227,412.716710034,0.0,24.9203635341,149.522181205,2.18985175998,0.0,2.18985175998
 07/23  13:00:00,661.267991742,15.7553581046,348.013708181,0.0,24.9203635341,149.522181205,2.19195310418,0.0,2.19195310418
 07/23  14:00:00,738.141189508,20.9737119266,412.396998592,0.0,24.9203635341,149.522181205,2.18983204267,0.0,2.18983204267
 07/23  15:00:00,640.964589222,15.9000602209,330.125485675,0.0,24.9203635341,149.522181205,2.18847697593,0.0,2.18847697593
 07/23  16:00:00,773.378006812,21.7335672742,394.750123377,0.0,24.9203635341,149.522181205,2.18847874462,0.0,2.18847874462
 07/23  17:00:00,755.975082931,18.8416509251,346.456847725,0.0,24.9203635341,149.522181205,2.18848049616,0.0,2.18848049616
 07/23  18:00:00,803.529363994,23.6909004887,384.74719905,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,699.448210917,18.8624554247,314.420364025,0.0,24.9203635341,149.522181205,2.18848223559,0.0,2.18848223559
 07/23  20:00:00,733.930249741,22.7184616083,344.494304095,0.0,24.9203635341,149.522181205,2.18848396808,0.0,2.18848396808
 07/23  21:00:00,383.146068892,3.91707704882,64.9569214829,0.0,24.9203635341,149.522181205,2.19057582283,0.0,2.19057582283
 07/23  22:00:00,274.595109058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839470239,0.0,2.18839470239
 07/23  23:00:00,250.150713358,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883964175,0.0,2.1883964175
 07/23  24:00:00,237.928514976,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.769683903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910043281,0.0,2.18910043281
 07/24  02:00:00,287.769684097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893780333,0.0,2.18893780333
 07/24  03:00:00,287.769684111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904042804,0.0,2.18904042804
 07/24  04:00:00,299.991882025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914273321,0.0,2.18914273321
 07/24  05:00:00,349.357969977,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096638597,0.0,2.19096638597
 07/24  06:00:00,677.137837986,31.8324525509,199.571926761,0.0,49.8407270682,199.362908273,21.8481229678,17.4870397844,4.36108318333
 07/24  07:00:00,972.722704391,29.3057889275,380.587610581,0.0,149.522181205,199.362908273,20.0527861046,13.4960247076,6.55676139696
 07/24  08:00:00,1601.43320515,30.5096810773,449.186296623,0.0,448.566543614,448.566543614,11.0409040252,0.0732754796679,10.9676285455
 07/24  09:00:00,1578.44089245,32.7469514057,459.898969732,0.0,448.566543614,448.566543614,13.1747364417,0.0,13.1747364417
 07/24  10:00:00,1516.15280576,34.387721178,444.858459078,0.0,448.566543614,448.566543614,15.3681062327,0.0,15.3681062327
 07/24  11:00:00,1540.85936684,34.7043196827,469.244888668,0.0,448.566543614,448.566543614,15.4067990321,0.0,15.4067990321
 07/24  12:00:00,1504.87988198,32.3800714326,485.425939297,0.0,448.566543614,398.725816546,19.8681571593,0.0,19.8681571593
 07/24  13:00:00,1540.9544158,36.7613134307,467.279837111,0.0,448.566543614,448.566543614,17.6480082183,0.0,17.6480082183
 07/24  14:00:00,1535.77884403,38.3918830919,460.482555746,0.0,448.566543614,448.566543614,13.1560018856,0.0,13.1560018856
 07/24  15:00:00,1533.91532962,39.8053277405,457.206031869,0.0,448.566543614,448.566543614,10.9610824458,0.0,10.9610824458
 07/24  16:00:00,1580.22351136,41.4604993387,452.965386329,0.0,448.566543614,448.566543614,15.392330764,0.0,15.392330764
 07/24  17:00:00,1471.6622826,37.7240083941,461.004203642,0.0,348.885089477,398.725816546,8.75305479721,0.0,8.75305479721
 07/24  18:00:00,1287.46477049,32.3015558572,481.594268347,0.0,249.203635341,299.044362409,8.74036417385,0.0,8.74036417385
 07/24  19:00:00,1243.93668864,30.0042879373,466.021499656,0.0,249.203635341,299.044362409,4.37175088875,0.0,4.37175088875
 07/24  20:00:00,1064.27302371,29.3057889275,439.757512278,0.0,149.522181205,249.203635341,6.55119986908,0.0,6.55119986908
 07/24  21:00:00,1065.06352117,29.3057889275,418.4193775,0.0,149.522181205,249.203635341,2.191269723,0.0,2.191269723
 07/24  22:00:00,349.356640993,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917516307,0.0,2.18917516307
 07/24  23:00:00,299.991881908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911693468,0.0,2.18911693468
 07/24  24:00:00,287.769684221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895398667,0.0,2.18895398667
 07/25  01:00:00,287.769682787,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890532962,0.0,2.1890532962
 07/25  02:00:00,287.769682873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915305621,0.0,2.18915305621
 07/25  03:00:00,287.769682816,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889880958,0.0,2.1889880958
 07/25  04:00:00,299.991880558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908783693,0.0,2.18908783693
 07/25  05:00:00,349.357967019,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118217263,0.0,2.19118217263
 07/25  06:00:00,811.485293059,33.257198108,330.029513495,0.0,49.8407270682,199.362908273,17.2880573907,15.0975891992,2.19046819145
 07/25  07:00:00,971.909564604,29.3057889275,382.935585676,0.0,149.522181205,199.362908273,24.1782989358,17.6217752328,6.55652370297
 07/25  08:00:00,1539.39937944,32.0182163607,397.829837238,0.0,448.566543614,448.566543614,13.6447082826,0.484527546306,13.1601807363
 07/25  09:00:00,1503.32060877,35.2726149962,395.704936187,0.0,448.566543614,448.566543614,13.1705170251,0.0,13.1705170251
 07/25  10:00:00,1458.06277468,35.985319136,397.190441895,0.0,448.566543614,448.566543614,13.1759383991,0.0,13.1759383991
 07/25  11:00:00,1476.51861788,37.5181627376,411.072148709,0.0,448.566543614,448.566543614,17.6088783754,0.0,17.6088783754
 07/25  12:00:00,1436.61152894,34.1813779831,422.537133768,0.0,448.566543614,398.725816546,19.8680829056,0.0,19.8680829056
 07/25  13:00:00,1498.28573701,40.7318459605,425.902386599,0.0,448.566543614,448.566543614,17.6466861943,0.0,17.6466861943
 07/25  14:00:00,1506.3864761,41.8798385563,432.609812846,0.0,448.566543614,448.566543614,10.9631001602,0.0,10.9631001602
 07/25  15:00:00,1507.91309804,41.5985784767,434.479511568,0.0,448.566543614,448.566543614,13.1507439662,0.0,13.1507439662
 07/25  16:00:00,1570.02451178,43.4206517705,442.557663242,0.0,448.566543614,448.566543614,15.3928000235,0.0,15.3928000235
 07/25  17:00:00,1454.12136401,39.1487475688,443.150562378,0.0,348.885089477,398.725816546,8.75385699947,0.0,8.75385699947
 07/25  18:00:00,1233.03274015,31.5005488317,431.631138964,0.0,249.203635341,299.044362409,6.55991959925,0.0,6.55991959925
 07/25  19:00:00,1191.13805072,30.3417155273,419.204064673,0.0,249.203635341,299.044362409,6.54741619957,0.0,6.54741619957
 07/25  20:00:00,1026.92673135,29.3057889275,408.242583971,0.0,149.522181205,249.203635341,6.55114022116,0.0,6.55114022116
 07/25  21:00:00,1048.59568321,29.3057889275,404.19096584,0.0,149.522181205,249.203635341,2.19124290992,0.0,2.19124290992
 07/25  22:00:00,349.356639801,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897721893,0.0,2.18897721893
 07/25  23:00:00,299.991880599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907681091,0.0,2.18907681091
 07/25  24:00:00,287.769682799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917618655,0.0,2.18917618655
 07/26  01:00:00,287.769681193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900726673,0.0,2.18900726673
 07/26  02:00:00,287.76968117,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  03:00:00,287.769681182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910453354,0.0,2.18910453354
 07/26  04:00:00,299.991879154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893733652,0.0,2.18893733652
 07/26  05:00:00,349.357965967,0.0,0.0,0.0,49.8407270682,199.362908273,4.36241165517,0.0,4.36241165517
 07/26  06:00:00,397.448047995,33.3490235181,0.0,0.0,49.8407270682,199.362908273,40.0352872986,37.8447857229,2.19050157562
 07/26  07:00:00,589.667407117,29.3057889275,37.4065504943,0.0,149.522181205,199.362908273,36.0423432216,29.4856943437,6.55664887787
 07/26  08:00:00,1433.08430671,33.4968998866,294.640563391,0.0,448.566543614,448.566543614,15.0808453482,1.92560765418,13.155237694
 07/26  09:00:00,1514.59222869,36.6939747751,401.399454452,0.0,448.566543614,448.566543614,13.6414500157,0.476534639449,13.1649153762
 07/26  10:00:00,1484.24744558,37.6404537859,417.542192322,0.0,448.566543614,448.566543614,13.1782873826,0.00814590521393,13.1701414774
 07/26  11:00:00,1489.09204458,37.8170596184,416.067337965,0.0,448.566543614,448.566543614,15.4075167792,0.0,15.4075167792
 07/26  12:00:00,1436.31086865,33.8290405965,415.452835138,0.0,448.566543614,398.725816546,19.8672842953,0.0,19.8672842953
 07/26  13:00:00,1496.14427538,39.2944295856,420.089199418,0.0,448.566543614,448.566543614,19.8513319963,0.0,19.8513319963
 07/26  14:00:00,1507.74822483,40.5845228644,430.2593149,0.0,448.566543614,448.566543614,10.9661028728,0.0,10.9661028728
 07/26  15:00:00,1521.38692666,41.289004699,443.193970502,0.0,448.566543614,448.566543614,10.9608396608,0.0,10.9608396608
 07/26  16:00:00,1576.80372203,41.1764737633,449.829646925,0.0,448.566543614,448.566543614,15.3915813832,0.0,15.3915813832
 07/26  17:00:00,1464.54982729,37.3489717174,454.266799176,0.0,348.885089477,398.725816546,8.75267035265,0.0,8.75267035265
 07/26  18:00:00,1249.54761195,31.5890278339,445.209626748,0.0,249.203635341,299.044362409,8.73993251051,0.0,8.73993251051
 07/26  19:00:00,1208.94789129,30.2576795072,433.778911571,0.0,249.203635341,299.044362409,4.37153106512,0.0,4.37153106512
 07/26  20:00:00,1037.21901565,29.3057889275,417.354183305,0.0,149.522181205,249.203635341,6.55123758261,0.0,6.55123758261
 07/26  21:00:00,1040.65416292,29.3057889275,399.337675057,0.0,149.522181205,249.203635341,2.48960350865,0.298452248457,2.1911512602
 07/26  22:00:00,349.356638186,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916377725,0.0,2.18916377725
 07/26  23:00:00,299.991879115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899567902,0.0,2.18899567902
 07/26  24:00:00,287.769681399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909266524,0.0,2.18909266524
 07/27  01:00:00,287.769680211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892255324,0.0,2.18892255324
 07/27  02:00:00,287.76968013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901760831,0.0,2.18901760831
 07/27  03:00:00,287.769680132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911236422,0.0,2.18911236422
 07/27  04:00:00,299.991877886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894307693,0.0,2.18894307693
 07/27  05:00:00,349.357962797,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910257852,0.0,2.1910257852
 07/27  06:00:00,397.339120528,33.2283151014,0.0,0.0,49.8407270682,199.362908273,56.33981292,54.1493272964,2.19048562361
 07/27  07:00:00,578.519437272,29.3057889275,38.9404113116,0.0,149.522181205,199.362908273,44.3885050098,37.8325429228,6.55596208703
 07/27  08:00:00,1485.19840103,32.8567865177,345.884076537,0.0,448.566543614,448.566543614,17.4045262333,4.24588667978,13.1586395535
 07/27  09:00:00,1516.05222437,36.0713356725,403.712275879,0.0,448.566543614,448.566543614,14.0039435623,0.835182727542,13.1687608347
 07/27  10:00:00,1504.89801654,36.4380537559,435.774339392,0.0,448.566543614,448.566543614,13.2187676091,0.0448148135163,13.1739527955
 07/27  11:00:00,1536.09475281,36.2184121551,463.401878334,0.0,448.566543614,448.566543614,15.4072936153,0.0,15.4072936153
 07/27  12:00:00,1494.33827867,32.9147027507,474.349753634,0.0,448.566543614,398.725816546,19.8723184184,0.0,19.8723184184
 07/27  13:00:00,1535.35191101,38.5812645779,459.857423279,0.0,448.566543614,448.566543614,19.8509889332,0.0,19.8509889332
 07/27  14:00:00,1544.46669864,39.3908236319,468.401354913,0.0,448.566543614,448.566543614,10.9639354439,0.0,10.9639354439
 07/27  15:00:00,1541.10915036,39.9209329433,464.312649923,0.0,448.566543614,448.566543614,12.3180930454,0.0,12.3180930454
 07/27  16:00:00,1579.30792391,40.7070769943,452.803254714,0.0,448.566543614,448.566543614,14.0278106059,0.0,14.0278106059
 07/27  17:00:00,1471.23634631,38.4419086743,459.860389996,0.0,348.885089477,398.725816546,10.9363673581,0.0,10.9363673581
 07/27  18:00:00,1288.5712003,32.9829796619,482.019291374,0.0,249.203635341,299.044362409,6.56027282543,0.0,6.56027282543
 07/27  19:00:00,1251.34762824,31.1383082654,471.383411448,0.0,249.203635341,299.044362409,4.37178301148,0.0,4.37178301148
 07/27  20:00:00,1069.66167691,29.3351546311,444.751612249,0.0,149.522181205,249.203635341,6.55227273682,0.0,6.55227273682
 07/27  21:00:00,1060.31583969,29.3057889275,415.466192893,0.0,149.522181205,249.203635341,5.0713334305,0.709020368684,4.36231306182
 07/27  22:00:00,349.356636864,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894556299,0.0,2.18894556299
 07/27  23:00:00,299.991877719,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769679946,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890402669,0.0,2.1890402669
 07/28  01:00:00,287.769678871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913245439,0.0,2.18913245439
 07/28  02:00:00,287.769678934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896137274,0.0,2.18896137274
 07/28  03:00:00,287.769678958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905397144,0.0,2.18905397144
 07/28  04:00:00,299.991876852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914630787,0.0,2.18914630787
 07/28  05:00:00,349.357960996,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108671906,0.0,2.19108671906
 07/28  06:00:00,734.935930194,33.4713477006,254.849107232,0.0,49.8407270682,199.362908273,27.1376995696,22.7769199429,4.36077962668
 07/28  07:00:00,910.916657665,29.3057889275,325.544240162,0.0,149.522181205,199.362908273,33.4638231224,26.9091194559,6.55470366654
 07/28  08:00:00,1534.9955118,31.5354524878,392.766914768,0.0,448.566543614,448.566543614,11.2907915963,0.32058553475,10.9702060615
 07/28  09:00:00,1521.24068783,33.3900223898,410.73646493,0.0,448.566543614,448.566543614,13.1713015368,0.0,13.1713015368
 07/28  10:00:00,1490.90642475,34.8257915118,425.2157698,0.0,448.566543614,448.566543614,13.1764290973,0.0,13.1764290973
 07/28  11:00:00,1513.67555786,36.2310694916,443.671397664,0.0,448.566543614,448.566543614,17.606598325,0.0,17.606598325
 07/28  12:00:00,1465.60172729,33.6347419068,446.493787612,0.0,448.566543614,398.725816546,19.8671700752,0.0,19.8671700752
 07/28  13:00:00,1537.3589699,38.8068596234,462.190075637,0.0,448.566543614,448.566543614,17.6454204424,0.0,17.6454204424
 07/28  14:00:00,1534.82376119,40.7784236677,457.140961421,0.0,448.566543614,448.566543614,10.962381026,0.0,10.962381026
 07/28  15:00:00,1535.05669262,40.4842718332,457.668494078,0.0,448.566543614,448.566543614,13.1496198976,0.0,13.1496198976
 07/28  16:00:00,1587.28581247,40.4898118219,460.998413646,0.0,448.566543614,448.566543614,15.3929972292,0.0,15.3929972292
 07/28  17:00:00,1472.16409151,35.3395794743,464.341012044,0.0,348.885089477,398.725816546,8.7536574034,0.0,8.7536574034
 07/28  18:00:00,1244.88001572,29.6314923463,443.729192822,0.0,249.203635341,299.044362409,6.56012745113,0.0,6.56012745113
 07/28  19:00:00,1198.11351342,29.3115293257,423.385934396,0.0,249.203635341,299.044362409,6.5473274411,0.0,6.5473274411
 07/28  20:00:00,1036.35615219,29.3057889275,405.335837808,0.0,149.522181205,249.203635341,7.2557815485,2.88133179667,4.37444975184
 07/28  21:00:00,1037.43743207,29.3057889275,391.53298872,0.0,149.522181205,249.203635341,23.8110226198,19.4489507735,4.36207184633
 07/28  22:00:00,349.356635653,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896249739,0.0,2.18896249739
 07/28  23:00:00,299.991876427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905483402,0.0,2.18905483402
 07/28  24:00:00,287.769678606,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928950362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914505283,0.0,2.18914505283
 07/29  02:00:00,237.928950468,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889721201,0.0,2.1889721201
 07/29  03:00:00,237.928950582,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890625027,0.0,2.1890625027
 07/29  04:00:00,250.151148551,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891526362,0.0,2.1891526362
 07/29  05:00:00,274.596869065,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095077253,0.0,2.19095077253
 07/29  06:00:00,887.327080821,32.7859304264,392.911213673,0.0,49.8407270682,199.362908273,47.829966049,43.4689443175,4.36102173151
 07/29  07:00:00,882.435298566,29.3057889275,393.688559407,0.0,49.8407270682,199.362908273,72.1441333092,67.7782896073,4.36584370189
 07/29  08:00:00,1136.94749805,29.3057889275,396.773244354,0.0,249.203635341,249.203635341,52.1182874034,47.7468505884,4.37143681503
 07/29  09:00:00,1113.91719573,29.3057889275,407.612664104,0.0,249.203635341,249.203635341,46.320236807,39.7611757864,6.55906102065
 07/29  10:00:00,1067.26841443,29.3057889275,410.055167953,0.0,249.203635341,249.203635341,41.4435586721,34.8871984996,6.55636017245
 07/29  11:00:00,1065.17160015,29.3057889275,408.463321194,0.0,249.203635341,249.203635341,42.8395113092,34.0946298571,8.74488145209
 07/29  12:00:00,1064.88266961,29.3057889275,408.169775823,0.0,249.203635341,249.203635341,46.4521562702,39.8946208873,6.5575353829
 07/29  13:00:00,1071.76804095,29.3057889275,413.01207487,0.0,249.203635341,249.203635341,45.8095396115,39.2531410696,6.55639854187
 07/29  14:00:00,832.970135309,29.3057889275,421.91547391,0.0,74.7610906023,174.442544739,70.6077478329,64.0599501908,6.54779764206
 07/29  15:00:00,838.228309062,29.3057889275,426.443444477,0.0,74.7610906023,174.442544739,76.6644190227,72.2955926372,4.36882638545
 07/29  16:00:00,891.26016721,29.3057889275,430.078571307,0.0,74.7610906023,174.442544739,76.540890593,72.1705877348,4.37030285818
 07/29  17:00:00,848.623963002,29.3057889275,426.599268014,0.0,24.9203635341,149.522181205,91.5660255275,87.2053835825,4.36064194501
 07/29  18:00:00,296.667614089,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903504545,0.0,2.1903504545
 07/29  19:00:00,272.223218157,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037012411,0.0,2.19037012411
 07/29  20:00:00,280.766884854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038977214,0.0,2.19038977214
 07/29  21:00:00,299.041706933,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383006235,0.0,4.36383006235
 07/29  22:00:00,274.595544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913959806,0.0,2.18913959806
 07/29  23:00:00,250.151148199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896639924,0.0,2.18896639924
 07/29  24:00:00,237.92895038,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  01:00:00,237.92850799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835683775,0.0,2.18835683775
 07/30  02:00:00,237.928508453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834358652,0.0,2.18834358652
 07/30  03:00:00,237.928508313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833023586,0.0,2.18833023586
 07/30  04:00:00,250.150705501,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,274.596425914,0.0,0.0,0.0,24.9203635341,149.522181205,4.36083860316,0.0,4.36083860316
 07/30  06:00:00,297.852892277,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.666288439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845579494,0.0,2.18845579494
 07/30  08:00:00,296.66628872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844214733,0.0,2.18844214733
 07/30  09:00:00,259.99969499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842903477,0.0,2.18842903477
 07/30  10:00:00,439.457205981,10.5301939361,172.270997192,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,438.408851792,10.7337001378,176.345845062,0.0,24.9203635341,149.522181205,2.18980040569,0.0,2.18980040569
 07/30  12:00:00,211.111786688,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898468626,0.0,2.1898468626
 07/30  13:00:00,211.113110681,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379785146,0.0,4.36379785146
 07/30  14:00:00,211.111786299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956980336,0.0,2.18956980336
 07/30  15:00:00,211.110903888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830789705,0.0,2.18830789705
 07/30  16:00:00,662.103631986,17.3688585513,306.402485589,0.0,24.9203635341,149.522181205,2.18842540753,0.0,2.18842540753
 07/30  17:00:00,683.95330632,15.0586501741,289.12202089,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,710.521810281,15.1089343398,307.531238872,0.0,24.9203635341,149.522181205,2.18845508894,0.0,2.18845508894
 07/30  19:00:00,797.961310096,23.0665616603,404.700583537,0.0,24.9203635341,149.522181205,2.18844143251,0.0,2.18844143251
 07/30  20:00:00,425.378485006,4.82044426395,97.7579587124,0.0,24.9203635341,149.522181205,2.18836236493,0.0,2.18836236493
 07/30  21:00:00,299.040821399,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022803042,0.0,2.19022803042
 07/30  22:00:00,274.595101026,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,250.150705595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839370019,0.0,2.18839370019
 07/30  24:00:00,237.92850833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837996519,0.0,2.18837996519
 07/31  01:00:00,287.76967561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898107302,0.0,2.18898107302
 07/31  02:00:00,287.769675574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906744806,0.0,2.18906744806
 07/31  03:00:00,287.769675582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856960148,0.0,2.18856960148
 07/31  04:00:00,299.991873133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897728012,0.0,2.18897728012
 07/31  05:00:00,349.357955914,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117745807,0.0,2.19117745807
 07/31  06:00:00,404.218650305,31.5455781825,0.0,0.0,49.8407270682,199.362908273,82.2853235635,80.0950921314,2.19023143204
 07/31  07:00:00,684.060958433,29.3057889275,116.844962828,0.0,149.522181205,199.362908273,55.7317558593,49.1767732691,6.55498259016
 07/31  08:00:00,1521.79454349,29.4145782744,382.595556122,0.0,448.566543614,448.566543614,19.691979288,6.5335488555,13.1584304325
 07/31  09:00:00,1520.10540606,30.8702393793,411.166372606,0.0,448.566543614,448.566543614,14.8565165952,1.69066713451,13.1658494607
 07/31  10:00:00,1511.97959778,32.4959611531,444.282585599,0.0,448.566543614,448.566543614,13.8240672267,0.65340182503,13.1706654017
 07/31  11:00:00,1542.19150021,32.8284852511,472.452913383,0.0,448.566543614,448.566543614,15.4254722345,0.020418848465,15.405053386
 07/31  12:00:00,1501.91469131,30.5807974923,484.260121636,0.0,448.566543614,398.725816546,19.8656414361,0.0,19.8656414361
 07/31  13:00:00,1535.85517518,35.5738656102,463.36813415,0.0,448.566543614,448.566543614,17.6780825977,0.0,17.6780825977
 07/31  14:00:00,1526.66953672,37.4860527498,452.279137252,0.0,448.566543614,448.566543614,13.1221906161,0.0,13.1221906161
 07/31  15:00:00,1524.37666031,38.2825569612,449.190191057,0.0,448.566543614,448.566543614,10.9608709787,0.0,10.9608709787
 07/31  16:00:00,1571.9499146,40.1771738915,445.975188332,0.0,448.566543614,448.566543614,15.3906689264,0.0,15.3906689264
 07/31  17:00:00,1466.84759839,35.4285491944,458.48502379,0.0,348.885089477,398.725816546,8.75351377299,0.0,8.75351377299
 07/31  18:00:00,1275.46032456,31.7677686239,470.123645919,0.0,249.203635341,299.044362409,8.73920412749,0.0,8.73920412749
 07/31  19:00:00,1254.98848452,30.856054359,475.010562626,0.0,249.203635341,299.044362409,4.37138007678,0.0,4.37138007678
 07/31  20:00:00,1123.24019135,29.3057889275,485.79016658,0.0,149.522181205,249.203635341,6.55185539401,0.0,6.55185539401
 07/31  21:00:00,1147.34812728,29.3057889275,491.628136615,0.0,149.522181205,249.203635341,2.19109667419,0.0,2.19109667419
 07/31  22:00:00,349.356632542,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891063376,0.0,2.1891063376
 07/31  23:00:00,299.991873389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906026915,0.0,2.18906026915
 07/31  24:00:00,287.769675661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914623915,0.0,2.18914623915
 08/01  01:00:00,287.769674518,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889671587,0.0,2.1889671587
 08/01  02:00:00,287.769674403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905171695,0.0,2.18905171695
 08/01  03:00:00,287.769674355,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991872146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913604978,0.0,2.18913604978
 08/01  05:00:00,349.357954853,0.0,0.0,0.0,49.8407270682,199.362908273,4.36193666924,0.0,4.36193666924
 08/01  06:00:00,949.770958029,34.9578935746,439.10761003,0.0,49.8407270682,199.362908273,2.85652376032,0.666226825353,2.19029693497
 08/01  07:00:00,1051.30821047,29.3057889275,447.797191972,0.0,149.522181205,199.362908273,6.71024220228,0.155183800025,6.55505840225
 08/01  08:00:00,1596.46153738,31.1074920382,442.893876031,0.0,448.566543614,448.566543614,13.1547056267,0.0,13.1547056267
 08/01  09:00:00,1551.61685607,33.1296602428,432.832434584,0.0,448.566543614,448.566543614,13.1638378646,0.0,13.1638378646
 08/01  10:00:00,1493.09434757,35.0531754662,422.928508281,0.0,448.566543614,448.566543614,13.1685268622,0.0,13.1685268622
 08/01  11:00:00,1486.0607502,37.067782249,416.930450548,0.0,448.566543614,448.566543614,15.404624129,0.0,15.404624129
 08/01  12:00:00,1445.35961493,34.5371303203,427.214022803,0.0,448.566543614,398.725816546,19.868348217,0.0,19.868348217
 08/01  13:00:00,1520.73205224,38.6302201717,445.211048438,0.0,448.566543614,448.566543614,17.6449625154,0.0,17.6449625154
 08/01  14:00:00,1520.5515591,38.9051027723,444.742114751,0.0,448.566543614,448.566543614,13.1519166257,0.0,13.1519166257
 08/01  15:00:00,1521.35162101,39.1501248182,445.297593183,0.0,448.566543614,448.566543614,10.9603343757,0.0,10.9603343757
 08/01  16:00:00,1570.3678377,39.6057187043,444.96457075,0.0,448.566543614,448.566543614,15.3928673138,0.0,15.3928673138
 08/01  17:00:00,1457.66644902,36.6305260592,448.101904563,0.0,348.885089477,398.725816546,8.75300982109,0.0,8.75300982109
 08/01  18:00:00,1261.7684012,30.8000199411,457.39947531,0.0,249.203635341,299.044362409,6.55951572165,0.0,6.55951572165
 08/01  19:00:00,1240.48067222,29.860977526,461.497829953,0.0,249.203635341,299.044362409,6.5469869264,0.0,6.5469869264
 08/01  20:00:00,1102.91519357,29.3062497534,465.464711617,0.0,149.522181205,249.203635341,4.37383011623,0.0,4.37383011623
 08/01  21:00:00,1124.65303063,29.3057889275,468.932959731,0.0,149.522181205,249.203635341,4.47451644554,0.112217201834,4.36229924371
 08/01  22:00:00,349.356631512,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890741461,0.0,2.1890741461
 08/01  23:00:00,299.991872391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889593336,0.0,2.18889593336
 08/01  24:00:00,287.769674355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898043091,0.0,2.18898043091
 08/02  01:00:00,287.769673405,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769673441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906200746,0.0,2.18906200746
 08/02  03:00:00,287.769673668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879944199,0.0,2.18879944199
 08/02  04:00:00,299.991871488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896525874,0.0,2.18896525874
 08/02  05:00:00,349.357953346,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185983914,0.0,4.36185983914
 08/02  06:00:00,1010.71085961,36.6998784335,498.306007754,0.0,49.8407270682,199.362908273,2.19021126713,0.0,2.19021126713
 08/02  07:00:00,1071.77355529,29.3057889275,468.262655018,0.0,149.522181205,199.362908273,6.55542906224,0.0,6.55542906224
 08/02  08:00:00,1611.60757011,33.205813127,455.941588743,0.0,448.566543614,448.566543614,10.9675587408,0.0,10.9675587408
 08/02  09:00:00,1573.57798253,36.8784003321,451.098245039,0.0,448.566543614,448.566543614,13.1716915523,0.0,13.1716915523
 08/02  10:00:00,1529.06895855,39.4323276153,454.398648599,0.0,448.566543614,448.566543614,13.1763932145,0.0,13.1763932145
 08/02  11:00:00,1537.60595515,43.366332576,460.707858264,0.0,448.566543614,448.566543614,17.6034220345,0.0,17.6034220345
 08/02  12:00:00,1484.54618402,40.7763408151,460.363214492,0.0,448.566543614,398.725816546,19.8649710508,0.0,19.8649710508
 08/02  13:00:00,1536.47304016,47.776294998,454.51727667,0.0,448.566543614,448.566543614,17.6428386492,0.0,17.6428386492
 08/02  14:00:00,1541.07259168,49.1164461623,458.827719954,0.0,448.566543614,448.566543614,10.9624907122,0.0,10.9624907122
 08/02  15:00:00,1550.86695883,49.6526682121,468.836452756,0.0,448.566543614,448.566543614,13.1474613963,0.0,13.1474613963
 08/02  16:00:00,1606.48297794,52.8038778953,468.669177164,0.0,448.566543614,448.566543614,13.1933678874,0.0,13.1933678874
 08/02  17:00:00,1483.45383045,46.5775568445,465.610615014,0.0,348.885089477,398.725816546,10.9356519655,0.0,10.9356519655
 08/02  18:00:00,1268.75723046,37.3133111073,462.364276764,0.0,249.203635341,299.044362409,6.55975958314,0.0,6.55975958314
 08/02  19:00:00,1240.48653363,34.3975981129,458.278037114,0.0,249.203635341,299.044362409,4.37144365684,0.0,4.37144365684
 08/02  20:00:00,1099.69707054,30.2308901288,461.321951969,0.0,149.522181205,249.203635341,6.55163511152,0.0,6.55163511152
 08/02  21:00:00,1121.64246267,29.3487466263,465.879516295,0.0,149.522181205,249.203635341,4.36192250234,0.0,4.36192250234
 08/02  22:00:00,349.356630508,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,299.991871414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901222792,0.0,2.18901222792
 08/02  24:00:00,287.769673754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909481998,0.0,2.18909481998
 08/03  01:00:00,465.247418666,1.1853386346,136.951774746,0.0,24.9203635341,199.362908273,2.1891115126,0.0,2.1891115126
 08/03  02:00:00,287.769672973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899496913,0.0,2.18899496913
 08/03  03:00:00,287.769673001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907616267,0.0,2.18907616267
 08/03  04:00:00,299.991870818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889528091,0.0,2.18889528091
 08/03  05:00:00,349.357951346,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120966321,0.0,2.19120966321
 08/03  06:00:00,974.655039245,35.0885555901,463.861511795,0.0,49.8407270682,199.362908273,2.19048530685,0.0,2.19048530685
 08/03  07:00:00,1049.10996615,29.3057889275,445.599068028,0.0,149.522181205,199.362908273,6.55617860261,0.0,6.55617860261
 08/03  08:00:00,1582.38697333,36.997507845,425.348432602,0.0,448.566543614,448.566543614,13.1581563454,0.0,13.1581563454
 08/03  09:00:00,1568.70034238,43.5361967111,439.369261828,0.0,448.566543614,448.566543614,13.1676447843,0.0,13.1676447843
 08/03  10:00:00,1520.02766196,45.9580632852,437.163064147,0.0,448.566543614,448.566543614,13.1722593562,0.0,13.1722593562
 08/03  11:00:00,1521.67328242,46.9379740244,437.825243742,0.0,448.566543614,448.566543614,15.4065078618,0.0,15.4065078618
 08/03  12:00:00,1472.65747513,42.3458628806,443.237873055,0.0,448.566543614,398.725816546,19.8668238522,0.0,19.8668238522
 08/03  13:00:00,1526.81106518,48.495501455,441.517991498,0.0,448.566543614,448.566543614,19.8470822991,0.0,19.8470822991
 08/03  14:00:00,1527.69206792,49.3794047506,442.299819888,0.0,448.566543614,448.566543614,10.9652450266,0.0,10.9652450266
 08/03  15:00:00,1531.36790086,50.1278906657,446.296999647,0.0,448.566543614,448.566543614,10.9595861252,0.0,10.9595861252
 08/03  16:00:00,1587.90131515,53.8809925611,451.547493413,0.0,448.566543614,448.566543614,15.3906584437,0.0,15.3906584437
 08/03  17:00:00,1468.09878476,48.4544399232,449.807481701,0.0,348.885089477,398.725816546,8.75355073814,0.0,8.75355073814
 08/03  18:00:00,1261.00494473,37.9342513677,450.131385536,0.0,249.203635341,299.044362409,8.73919295596,0.0,8.73919295596
 08/03  19:00:00,1237.69881064,36.4711279272,452.105823553,0.0,249.203635341,299.044362409,4.37136844247,0.0,4.37136844247
 08/03  20:00:00,1097.13741224,31.0144857984,457.97869983,0.0,149.522181205,249.203635341,6.55178270749,0.0,6.55178270749
 08/03  21:00:00,1119.52391236,29.530476162,463.579238844,0.0,149.522181205,249.203635341,2.19108160841,0.0,2.19108160841
 08/03  22:00:00,414.545656866,0.395112878201,51.6803601461,0.0,49.8407270682,199.362908273,2.1890926587,0.0,2.1890926587
 08/03  23:00:00,420.794970938,0.790225756401,93.7857847064,0.0,24.9203635341,199.362908273,2.18913026382,0.0,2.18913026382
 08/03  24:00:00,454.563561729,1.1853386346,126.267944073,0.0,24.9203635341,199.362908273,2.1891242105,0.0,2.1891242105
 08/04  01:00:00,287.769671959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894002643,0.0,2.18894002643
 08/04  02:00:00,341.12306425,0.395112878201,39.8447495829,0.0,24.9203635341,199.362908273,2.18912599601,0.0,2.18912599601
 08/04  03:00:00,393.208415127,0.790225756401,78.4214624532,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991869596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909956477,0.0,2.18909956477
 08/04  05:00:00,349.357950929,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183875283,0.0,4.36183875283
 08/04  06:00:00,997.40329485,39.8194945279,481.882527652,0.0,49.8407270682,199.362908273,2.19024300062,0.0,2.19024300062
 08/04  07:00:00,1060.08999958,29.3057889275,456.838372422,0.0,149.522181205,199.362908273,6.55653991426,0.0,6.55653991426
 08/04  08:00:00,1592.71394058,39.3973378988,431.436188675,0.0,448.566543614,448.566543614,13.1546869677,0.0,13.1546869677
 08/04  09:00:00,1569.41719587,44.6679852996,438.979217779,0.0,448.566543614,448.566543614,10.9783452497,0.0,10.9783452497
 08/04  10:00:00,1524.26325367,48.0853330929,439.518027895,0.0,448.566543614,448.566543614,15.3638291116,0.0,15.3638291116
 08/04  11:00:00,1521.84029811,48.8983567101,436.031896244,0.0,448.566543614,448.566543614,15.4048867743,0.0,15.4048867743
 08/04  12:00:00,1470.50234894,43.5440023597,439.884618044,0.0,448.566543614,398.725816546,19.867064017,0.0,19.867064017
 08/04  13:00:00,1522.25007572,50.0530763642,435.283863427,0.0,448.566543614,448.566543614,17.6419442348,0.0,17.6419442348
 08/04  14:00:00,1519.73498185,50.7458747266,432.084777912,0.0,448.566543614,448.566543614,10.9619162028,0.0,10.9619162028
 08/04  15:00:00,1517.94585565,51.8672502718,429.174722791,0.0,448.566543614,448.566543614,13.148625543,0.0,13.148625543
 08/04  16:00:00,1565.97021885,52.2152559571,427.957436776,0.0,448.566543614,448.566543614,15.3907631342,0.0,15.3907631342
 08/04  17:00:00,1458.28863185,43.1688535601,442.185774286,0.0,348.885089477,398.725816546,8.75248877607,0.0,8.75248877607
 08/04  18:00:00,1276.01580697,34.0106296896,468.436280963,0.0,249.203635341,299.044362409,6.56019427787,0.0,6.56019427787
 08/04  19:00:00,1260.5643463,31.8592177329,479.583271684,0.0,249.203635341,299.044362409,4.37172656891,0.0,4.37172656891
 08/04  20:00:00,1119.08214978,29.5155342186,481.422392836,0.0,149.522181205,249.203635341,6.55202054581,0.0,6.55202054581
 08/04  21:00:00,1123.74589253,29.3057889275,468.025906475,0.0,149.522181205,249.203635341,4.36218910313,0.0,4.36218910313
 08/04  22:00:00,349.356628768,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888245443,0.0,2.18888245443
 08/04  23:00:00,299.991869631,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,287.769671905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896226606,0.0,2.18896226606
 08/05  01:00:00,237.928944241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904057252,0.0,2.18904057252
 08/05  02:00:00,237.928944397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911892589,0.0,2.18911892589
 08/05  03:00:00,237.928944388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893574923,0.0,2.18893574923
 08/05  04:00:00,250.151142165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901421841,0.0,2.18901421841
 08/05  05:00:00,274.596858269,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092336679,0.0,2.19092336679
 08/05  06:00:00,848.376773179,33.5459171625,358.322096665,0.0,49.8407270682,199.362908273,8.26527150202,6.07485146101,2.19042004101
 08/05  07:00:00,846.404322383,29.3057889275,358.263001342,0.0,49.8407270682,199.362908273,21.3677190833,17.0014642506,4.36625483271
 08/05  08:00:00,1152.32900159,29.3057889275,407.620933071,0.0,249.203635341,249.203635341,12.5227106759,5.97521602933,6.54749464653
 08/05  09:00:00,1139.8608346,29.764068822,427.896404566,0.0,249.203635341,249.203635341,7.98679636244,1.42751876062,6.55927760182
 08/05  10:00:00,1109.90895224,30.6362319194,443.700138693,0.0,249.203635341,249.203635341,7.22840274093,0.673933616115,6.55446912482
 08/05  11:00:00,1117.89098928,29.933567582,451.192812322,0.0,249.203635341,249.203635341,8.99753161159,0.253236369688,8.7442952419
 08/05  12:00:00,1126.06205585,29.9186524227,458.113073182,0.0,249.203635341,249.203635341,6.55824520551,0.0,6.55824520551
 08/05  13:00:00,1135.76687843,30.5359801364,467.0589975,0.0,249.203635341,249.203635341,6.55413506811,0.0,6.55413506811
 08/05  14:00:00,876.506482623,30.1904512454,458.475433068,0.0,74.7610906023,174.442544739,6.54713893266,0.0,6.54713893266
 08/05  15:00:00,862.059437649,29.8418654108,446.233814255,0.0,74.7610906023,174.442544739,4.36851334277,0.0,4.36851334277
 08/05  16:00:00,917.96058166,29.4923179402,451.742634505,0.0,74.7610906023,174.442544739,4.37002105562,0.0,4.37002105562
 08/05  17:00:00,890.481573188,29.3118331292,461.440877891,0.0,24.9203635341,149.522181205,2.19022269481,0.0,2.19022269481
 08/05  18:00:00,604.737656694,14.6276425352,239.805734366,0.0,24.9203635341,149.522181205,2.19046811043,0.0,2.19046811043
 08/05  19:00:00,759.891793155,23.4429646666,378.671574567,0.0,24.9203635341,149.522181205,4.36094774763,0.0,4.36094774763
 08/05  20:00:00,517.02477773,11.7214823333,183.917421212,0.0,24.9203635341,149.522181205,2.19046862636,0.0,2.19046862636
 08/05  21:00:00,299.041694095,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147930711,0.0,2.19147930711
 08/05  22:00:00,274.59553761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898325174,0.0,2.18898325174
 08/05  23:00:00,250.151142118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906151769,0.0,2.18906151769
 08/05  24:00:00,237.928944433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887815403,0.0,2.18887815403
 08/06  01:00:00,237.92850352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834212057,0.0,2.18834212057
 08/06  02:00:00,237.928502903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928503226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831863167,0.0,2.18831863167
 08/06  04:00:00,250.150701497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829511004,0.0,2.18829511004
 08/06  05:00:00,274.596417262,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019073167,0.0,2.19019073167
 08/06  06:00:00,297.852888332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841433827,0.0,2.18841433827
 08/06  07:00:00,296.666283597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839123327,0.0,2.18839123327
 08/06  08:00:00,704.776008534,21.6717670614,301.450899478,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,648.434403509,18.4119405722,284.153517458,0.0,24.9203635341,149.522181205,2.18841111118,0.0,2.18841111118
 08/06  10:00:00,579.488508514,15.9178188324,271.942532565,0.0,24.9203635341,149.522181205,2.18843059958,0.0,2.18843059958
 08/06  11:00:00,667.50452693,16.754714216,346.080895887,0.0,24.9203635341,149.522181205,2.18979300478,0.0,2.18979300478
 08/06  12:00:00,555.46024593,12.8991500373,267.9632988,0.0,24.9203635341,149.522181205,2.18973680941,0.0,2.18973680941
 08/06  13:00:00,577.810697943,15.1126763142,277.714251289,0.0,24.9203635341,149.522181205,2.19176925691,0.0,2.19176925691
 08/06  14:00:00,677.228007447,19.0673936636,355.212568794,0.0,24.9203635341,149.522181205,2.18978039849,0.0,2.18978039849
 08/06  15:00:00,591.763028145,12.3517919512,280.379146889,0.0,24.9203635341,149.522181205,2.18840429625,0.0,2.18840429625
 08/06  16:00:00,787.276759827,22.5886842321,406.876259432,0.0,24.9203635341,149.522181205,2.1884238274,0.0,2.1884238274
 08/06  17:00:00,758.876100786,19.2184069848,348.804522533,0.0,24.9203635341,149.522181205,2.18840026435,0.0,2.18840026435
 08/06  18:00:00,820.92243575,23.2747226363,403.112130248,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,727.385808336,19.2203307624,341.973092477,0.0,24.9203635341,149.522181205,2.18841977201,0.0,2.18841977201
 08/06  20:00:00,738.588968867,18.3819985918,337.301720116,0.0,24.9203635341,149.522181205,2.18835989889,0.0,2.18835989889
 08/06  21:00:00,486.642986118,7.83415409765,146.810476017,0.0,24.9203635341,149.522181205,2.19048899634,0.0,2.19048899634
 08/06  22:00:00,274.595097201,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884277971,0.0,2.1884277971
 08/06  23:00:00,250.150701242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840408299,0.0,2.18840408299
 08/06  24:00:00,237.9285029,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769670072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911725998,0.0,2.18911725998
 08/07  02:00:00,287.76967013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893215726,0.0,2.18893215726
 08/07  03:00:00,287.769670176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900836343,0.0,2.18900836343
 08/07  04:00:00,299.991868048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908439283,0.0,2.18908439283
 08/07  05:00:00,349.357946903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098864947,0.0,2.19098864947
 08/07  06:00:00,929.634890503,31.6488146196,429.395770269,0.0,49.8407270682,199.362908273,15.5019774289,13.3114939433,2.19048348563
 08/07  07:00:00,1038.20224443,29.3057889275,437.672434133,0.0,149.522181205,199.362908273,25.7377778105,17.0047995304,8.73297828012
 08/07  08:00:00,1619.59436553,29.3057889275,467.828439734,0.0,448.566543614,448.566543614,10.9685553072,0.0,10.9685553072
 08/07  09:00:00,1577.04427013,29.7321787311,461.517230601,0.0,448.566543614,448.566543614,13.1679757958,0.0,13.1679757958
 08/07  10:00:00,1534.26497966,33.2542586088,464.104209451,0.0,448.566543614,448.566543614,13.1723579505,0.0,13.1723579505
 08/07  11:00:00,1525.85665768,36.1216806857,452.824937957,0.0,448.566543614,448.566543614,15.4040377044,0.0,15.4040377044
 08/07  12:00:00,1476.67602361,33.8588649881,455.743450945,0.0,448.566543614,398.725816546,19.8658935226,0.0,19.8658935226
 08/07  13:00:00,1520.41678487,40.5932057642,442.910462297,0.0,448.566543614,448.566543614,19.8457698902,0.0,19.8457698902
 08/07  14:00:00,1520.19208987,42.3048839984,440.982895064,0.0,448.566543614,448.566543614,10.964532819,0.0,10.964532819
