Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  15:00:00,1519.9773547,43.2003889171,439.873089828,0.0,448.566543614,448.566543614,10.9590158984,0.0,10.9590158984
 08/07  16:00:00,1569.39764685,46.1226028319,437.477539377,0.0,448.566543614,448.566543614,15.3891094791,0.0,15.3891094791
 08/07  17:00:00,1457.06695069,39.9066331252,444.226321596,0.0,348.885089477,398.725816546,8.75269136839,0.0,8.75269136839
 08/07  18:00:00,1265.49275276,32.9372146678,458.986651105,0.0,249.203635341,299.044362409,6.55915661649,0.0,6.55915661649
 08/07  19:00:00,1253.20852985,31.0119927,473.074685492,0.0,249.203635341,299.044362409,6.54761186955,0.0,6.54761186955
 08/07  20:00:00,1136.90645913,29.3756125973,490.842963779,0.0,149.522181205,249.203635341,6.55105512597,0.0,6.55105512597
 08/07  21:00:00,1132.95094493,29.3057889275,477.230962121,0.0,149.522181205,249.203635341,2.19085332189,0.0,2.19085332189
 08/07  22:00:00,349.356627174,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899597507,0.0,2.18899597507
 08/07  23:00:00,299.991868036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907196173,0.0,2.18907196173
 08/07  24:00:00,287.769670165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888668755,0.0,2.18888668755
 08/08  01:00:00,287.769669395,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889614577,0.0,2.1889614577
 08/08  02:00:00,287.769669345,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769669381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903665734,0.0,2.18903665734
 08/08  04:00:00,299.991867394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911168655,0.0,2.18911168655
 08/08  05:00:00,349.357946934,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621115966,0.0,4.3621115966
 08/08  06:00:00,938.565971133,34.0001544101,432.557559465,0.0,49.8407270682,199.362908273,4.32586903822,2.13554009037,2.19032894786
 08/08  07:00:00,1000.79448339,29.3057889275,407.799859727,0.0,149.522181205,199.362908273,21.2037965538,14.6481762699,6.55562028396
 08/08  08:00:00,1563.00528477,31.5187978386,416.569904323,0.0,448.566543614,448.566543614,10.9657896849,0.0,10.9657896849
 08/08  09:00:00,1551.78017667,33.3124029793,436.99644397,0.0,448.566543614,448.566543614,13.1712253019,0.0,13.1712253019
 08/08  10:00:00,1535.09375503,34.0953211519,464.483000112,0.0,448.566543614,448.566543614,13.1755903304,0.0,13.1755903304
 08/08  11:00:00,1538.88000905,34.8825453142,467.087434493,0.0,448.566543614,448.566543614,17.6039294384,0.0,17.6039294384
 08/08  12:00:00,1492.42784601,32.2023550536,473.15178903,0.0,448.566543614,398.725816546,18.0839748141,0.0,18.0839748141
 08/08  13:00:00,1532.29134611,36.2836911104,459.094546362,0.0,448.566543614,448.566543614,19.4205918229,0.0,19.4205918229
 08/08  14:00:00,1523.8612838,36.9130428756,450.04393004,0.0,448.566543614,448.566543614,10.9622456467,0.0,10.9622456467
 08/08  15:00:00,1515.33059421,37.4322888773,440.994435158,0.0,448.566543614,448.566543614,10.9581131003,0.0,10.9581131003
 08/08  16:00:00,1566.88349465,37.3801453945,443.705853529,0.0,448.566543614,448.566543614,15.3883557683,0.0,15.3883557683
 08/08  17:00:00,1480.6367047,32.9077439267,474.794965823,0.0,348.885089477,398.725816546,8.75219287199,0.0,8.75219287199
 08/08  18:00:00,1283.03606679,29.3057889275,480.161386407,0.0,249.203635341,299.044362409,8.74742708782,0.00817103314524,8.73925605467
 08/08  19:00:00,1251.96744983,29.3057889275,473.536346212,0.0,249.203635341,299.044362409,9.17751986745,4.8063506631,4.37116920435
 08/08  20:00:00,1116.05210013,29.3057889275,470.031928324,0.0,149.522181205,249.203635341,43.3101358635,36.7592679319,6.55086793158
 08/08  21:00:00,1116.28827696,29.3057889275,461.939162861,0.0,149.522181205,249.203635341,55.2741655054,53.0832340964,2.19093140896
 08/08  22:00:00,349.356626466,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908054846,0.0,2.18908054846
 08/08  23:00:00,299.99186738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902422511,0.0,2.18902422511
 08/08  24:00:00,287.769669687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909917871,0.0,2.18909917871
 08/09  01:00:00,287.769669202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891207296,0.0,2.18891207296
 08/09  02:00:00,287.769669097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898652276,0.0,2.18898652276
 08/09  03:00:00,287.769669013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906080152,0.0,2.18906080152
 08/09  04:00:00,299.991866711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887403257,0.0,2.18887403257
 08/09  05:00:00,349.357945679,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910456116,0.0,2.1910456116
 08/09  06:00:00,946.538338083,33.5290625833,428.954908411,0.0,49.8407270682,199.362908273,34.9964312365,32.8059843213,2.1904469152
 08/09  07:00:00,1034.65219405,29.3057889275,433.270830217,0.0,149.522181205,199.362908273,45.7051772527,39.150862808,6.5543144447
 08/09  08:00:00,1588.99566747,30.7384320018,437.238779585,0.0,448.566543614,448.566543614,13.9484064645,0.793927036549,13.1544794279
 08/09  09:00:00,1574.91624542,32.6244620951,456.496906928,0.0,448.566543614,448.566543614,13.1795126237,0.0163529151924,13.1631597085
 08/09  10:00:00,1521.69604331,34.2934525359,450.496086313,0.0,448.566543614,448.566543614,13.1674255233,0.0,13.1674255233
 08/09  11:00:00,1522.74439161,36.5193805777,449.314990021,0.0,448.566543614,448.566543614,15.4025440453,0.0,15.4025440453
 08/09  12:00:00,1474.5172904,34.8597309834,452.583863404,0.0,448.566543614,398.725816546,19.8662288257,0.0,19.8662288257
 08/09  13:00:00,1527.28176335,40.9093818331,449.789823501,0.0,448.566543614,448.566543614,17.6408504628,0.0,17.6408504628
 08/09  14:00:00,1526.48654422,42.0396529535,448.313670411,0.0,448.566543614,448.566543614,10.9612870615,0.0,10.9612870615
 08/09  15:00:00,1523.68121499,42.4554190039,444.321932594,0.0,448.566543614,448.566543614,13.1476765022,0.0,13.1476765022
 08/09  16:00:00,1570.13466774,43.8452264392,440.49194231,0.0,448.566543614,448.566543614,13.1930189609,0.0,13.1930189609
 08/09  17:00:00,1457.56086281,37.1918623627,447.435010125,0.0,348.885089477,398.725816546,10.9354142977,0.0,10.9354142977
 08/09  18:00:00,1264.19525401,30.8005561353,459.825815111,0.0,249.203635341,299.044362409,6.55956160409,0.0,6.55956160409
 08/09  19:00:00,1221.2592865,29.8080685206,444.4050984,0.0,249.203635341,299.044362409,4.37131169505,0.0,4.37131169505
 08/09  20:00:00,1073.64520055,29.3057889275,431.0352092,0.0,149.522181205,249.203635341,6.55133891768,0.0,6.55133891768
 08/09  21:00:00,1097.52349562,29.3057889275,442.584666615,0.0,149.522181205,249.203635341,3.83861073457,1.64765030055,2.19096043402
 08/09  22:00:00,349.356626007,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911561492,0.0,2.18911561492
 08/09  23:00:00,299.991866953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892758049,0.0,2.18892758049
 08/09  24:00:00,287.769669224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900193031,0.0,2.18900193031
 08/10  01:00:00,287.769668939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907533565,0.0,2.18907533565
 08/10  02:00:00,287.769668986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888803534,0.0,2.18888803534
 08/10  03:00:00,287.769668893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896181489,0.0,2.18896181489
 08/10  04:00:00,299.991866633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903542531,0.0,2.18903542531
 08/10  05:00:00,349.357944681,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106994924,0.0,2.19106994924
 08/10  06:00:00,992.783158901,33.7353277081,476.20510121,0.0,49.8407270682,199.362908273,19.5555668746,17.3652248381,2.19034203651
 08/10  07:00:00,1057.99549844,29.3057889275,456.397951568,0.0,149.522181205,199.362908273,37.5564653314,31.0008933732,6.55557195815
 08/10  08:00:00,1619.10008245,31.4793573561,465.293319339,0.0,448.566543614,448.566543614,13.272268811,0.115860173061,13.156408638
 08/10  09:00:00,1597.27890531,33.3035405856,478.180509109,0.0,448.566543614,448.566543614,13.1655765689,0.0,13.1655765689
 08/10  10:00:00,1542.73454472,34.0967706108,471.731271782,0.0,448.566543614,448.566543614,13.1698514749,0.0,13.1698514749
 08/10  11:00:00,1523.21253598,36.3479998605,449.954512263,0.0,448.566543614,448.566543614,15.4031292747,0.0,15.4031292747
 08/10  12:00:00,1468.71217752,34.3348656981,447.303615071,0.0,448.566543614,398.725816546,19.8619927754,0.0,19.8619927754
 08/10  13:00:00,1501.109034,40.4646389169,423.731296562,0.0,448.566543614,448.566543614,17.6413229674,0.0,17.6413229674
 08/10  14:00:00,1506.18606758,42.3259015583,426.991845337,0.0,448.566543614,448.566543614,13.1511942247,0.0,13.1511942247
 08/10  15:00:00,1524.92634648,42.6138114502,445.408670579,0.0,448.566543614,448.566543614,10.9594259432,0.0,10.9594259432
 08/10  16:00:00,1570.24471665,44.3879475931,440.059270612,0.0,448.566543614,448.566543614,15.3896926342,0.0,15.3896926342
 08/10  17:00:00,1460.10299299,39.2937740046,447.875232465,0.0,348.885089477,398.725816546,8.75309958808,0.0,8.75309958808
 08/10  18:00:00,1273.39643589,31.2959525541,468.531601262,0.0,249.203635341,299.044362409,6.55961616121,0.0,6.55961616121
 08/10  19:00:00,1249.31823216,29.8572461954,470.33913926,0.0,249.203635341,299.044362409,6.54678972719,0.0,6.54678972719
 08/10  20:00:00,1121.67065162,29.3057889275,475.67690268,0.0,149.522181205,249.203635341,4.48632338514,0.112365523309,4.37395786183
 08/10  21:00:00,1140.80789895,29.3057889275,485.08274183,0.0,149.522181205,249.203635341,11.548154476,7.18610624866,4.36204822733
 08/10  22:00:00,349.356625386,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900993336,0.0,2.18900993336
 08/10  23:00:00,299.991866236,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.769668459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908338143,0.0,2.18908338143
 08/11  01:00:00,287.76966833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889547533,0.0,2.18889547533
 08/11  02:00:00,287.769668412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896865551,0.0,2.18896865551
 08/11  03:00:00,287.769668514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904167117,0.0,2.18904167117
 08/11  04:00:00,299.991866426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911454079,0.0,2.18911454079
 08/11  05:00:00,349.357944257,0.0,0.0,0.0,49.8407270682,199.362908273,2.191012046,0.0,2.191012046
 08/11  06:00:00,922.147788021,33.4880988538,420.798465773,0.0,49.8407270682,199.362908273,37.333174688,34.7258273858,2.60734730222
 08/11  07:00:00,998.02567311,29.3057889275,404.544570012,0.0,149.522181205,199.362908273,33.1305925691,24.8160913008,8.31450126826
 08/11  08:00:00,1603.40440727,32.3637521328,449.270245518,0.0,448.566543614,448.566543614,11.5389351835,0.570594211778,10.9683409717
 08/11  09:00:00,1564.42064163,36.0693747073,442.556417687,0.0,448.566543614,448.566543614,13.167600788,0.0,13.167600788
 08/11  10:00:00,1504.49495581,38.0206238252,429.567831483,0.0,448.566543614,448.566543614,13.1718752206,0.0,13.1718752206
 08/11  11:00:00,1501.85325772,39.1423581888,425.800876237,0.0,448.566543614,448.566543614,15.4054320871,0.0,15.4054320871
 08/11  12:00:00,1480.1529566,35.6728490711,457.406418218,0.0,448.566543614,398.725816546,19.8644753894,0.0,19.8644753894
 08/11  13:00:00,1527.15813232,41.9115509969,448.333481826,0.0,448.566543614,448.566543614,18.3163918389,0.0,18.3163918389
 08/11  14:00:00,1522.85916989,43.3250642798,442.629807222,0.0,448.566543614,448.566543614,12.4816009648,0.0,12.4816009648
 08/11  15:00:00,1520.59897959,43.9056170444,439.789498184,0.0,448.566543614,448.566543614,10.9593873754,0.0,10.9593873754
 08/11  16:00:00,1569.01655579,45.5611986745,437.657864759,0.0,448.566543614,448.566543614,15.389650427,0.0,15.389650427
 08/11  17:00:00,1457.80234831,40.7172253965,444.151136594,0.0,348.885089477,398.725816546,8.75182262392,0.0,8.75182262392
 08/11  18:00:00,1270.50804894,34.0591593731,462.880009566,0.0,249.203635341,299.044362409,6.55849948796,0.0,6.55849948796
 08/11  19:00:00,1251.86096557,31.7194446909,471.01967456,0.0,249.203635341,299.044362409,6.5469498773,0.0,6.5469498773
 08/11  20:00:00,1124.64959091,29.3433457015,478.618367398,0.0,149.522181205,249.203635341,5.0491535944,0.0,5.0491535944
 08/11  21:00:00,1146.49707774,29.3057889275,490.777097436,0.0,149.522181205,249.203635341,3.68807065488,0.0,3.68807065488
 08/11  22:00:00,349.356625432,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903673341,0.0,2.18903673341
 08/11  23:00:00,299.991866278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910957864,0.0,2.18910957864
 08/11  24:00:00,287.769668231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892174516,0.0,2.18892174516
 08/12  01:00:00,237.928940874,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928940937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899406431,0.0,2.18899406431
 08/12  03:00:00,237.928941117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906657766,0.0,2.18906657766
 08/12  04:00:00,250.151139059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887833079,0.0,2.18887833079
 08/12  05:00:00,274.596853869,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908998297,0.0,2.1908998297
 08/12  06:00:00,565.751790595,33.096918391,73.8472719715,0.0,49.8407270682,199.362908273,32.0239262343,27.6634124623,4.36051377193
 08/12  07:00:00,788.131850603,29.3057889275,301.11793071,0.0,49.8407270682,199.362908273,27.5138405815,25.320702492,2.19313808952
 08/12  08:00:00,1179.66050133,29.9400223226,428.660852048,0.0,249.203635341,249.203635341,18.5942596172,12.0472118181,6.54704779911
 08/12  09:00:00,1178.25012111,31.3964896311,459.788812955,0.0,249.203635341,249.203635341,11.0870920972,4.52792506222,6.55916703494
 08/12  10:00:00,1113.52537659,31.553445473,443.799401798,0.0,249.203635341,249.203635341,7.44725935937,0.891932665934,6.55532669344
 08/12  11:00:00,1147.56513074,30.3930793111,478.998277403,0.0,249.203635341,249.203635341,8.92015815327,0.175932165047,8.74422598822
 08/12  12:00:00,1154.47793789,30.1121531081,486.193456175,0.0,249.203635341,249.203635341,6.55605690005,0.0,6.55605690005
 08/12  13:00:00,1151.04448539,30.8559108365,482.016687455,0.0,249.203635341,249.203635341,6.55480415545,0.0,6.55480415545
 08/12  14:00:00,901.258578122,30.1260007418,482.166082891,0.0,74.7610906023,174.442544739,6.54742689122,0.0,6.54742689122
 08/12  15:00:00,901.818317621,29.9805524671,482.872150566,0.0,74.7610906023,174.442544739,4.36892010019,0.0,4.36892010019
 08/12  16:00:00,950.521474169,29.5901735037,483.076455351,0.0,74.7610906023,174.442544739,4.36972503717,0.0,4.36972503717
 08/12  17:00:00,913.839174413,29.3261621077,484.755742203,0.0,24.9203635341,149.522181205,2.19041985145,0.0,2.19041985145
 08/12  18:00:00,590.973401588,12.5029144889,236.191929566,0.0,24.9203635341,149.522181205,2.19042260361,0.0,2.19042260361
 08/12  19:00:00,272.223205509,0.0,0.0,0.0,24.9203635341,149.522181205,4.36084841791,0.0,4.36084841791
 08/12  20:00:00,289.310538358,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042635874,0.0,2.19042635874
 08/12  21:00:00,299.041688462,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916413261,0.0,2.1916413261
 08/12  22:00:00,274.595534552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888725627,0.0,2.18888725627
 08/12  23:00:00,250.151138993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895993775,0.0,2.18895993775
 08/12  24:00:00,237.928941262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903247253,0.0,2.18903247253
 08/13  01:00:00,237.928501576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827827172,0.0,2.18827827172
 08/13  02:00:00,237.928501045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825020851,0.0,2.18825020851
 08/13  03:00:00,237.928500906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150699358,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882221512,0.0,2.1882221512
 08/13  05:00:00,274.596413471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032267586,0.0,2.19032267586
 08/13  06:00:00,306.396552871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833153036,0.0,2.18833153036
 08/13  07:00:00,296.666281719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841155592,0.0,2.18841155592
 08/13  08:00:00,553.183952537,11.1776792398,202.385963316,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,822.917183887,17.8197621877,452.707769025,0.0,24.9203635341,149.522181205,2.18840533344,0.0,2.18840533344
 08/13  10:00:00,829.615616952,23.4872034937,495.846793422,0.0,24.9203635341,149.522181205,2.18842022843,0.0,2.18842022843
 08/13  11:00:00,783.838956838,18.7562200699,459.030106268,0.0,24.9203635341,149.522181205,2.18975989008,0.0,2.18975989008
 08/13  12:00:00,782.822600343,21.1892534998,458.582940834,0.0,24.9203635341,149.522181205,2.18980154023,0.0,2.18980154023
 08/13  13:00:00,759.662799504,18.6917717123,435.23395045,0.0,24.9203635341,149.522181205,2.19186511678,0.0,2.19186511678
 08/13  14:00:00,804.195461604,23.4913834211,470.808492148,0.0,24.9203635341,149.522181205,4.35960419424,0.0,4.35960419424
 08/13  15:00:00,754.012479587,18.839228723,429.60010347,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,866.376858562,23.0719819929,484.670346119,0.0,24.9203635341,149.522181205,2.18839776942,0.0,2.18839776942
 08/13  17:00:00,850.573201787,18.679091132,440.751196773,0.0,24.9203635341,149.522181205,2.18836971562,0.0,2.18836971562
 08/13  18:00:00,902.870911908,23.4657696084,483.943659759,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,763.109079101,16.404125504,390.014128517,0.0,24.9203635341,149.522181205,2.18841346643,0.0,2.18841346643
 08/13  20:00:00,549.249974615,8.7231580736,204.276508892,0.0,24.9203635341,149.522181205,2.18842836026,0.0,2.18842836026
 08/13  21:00:00,299.040809157,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026937227,0.0,2.19026937227
 08/13  22:00:00,274.595095047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827840535,0.0,2.18827840535
 08/13  23:00:00,250.150699237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825029844,0.0,2.18825029844
 08/13  24:00:00,237.928500785,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769667807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891247144,0.0,2.18891247144
 08/14  02:00:00,287.769667903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898458679,0.0,2.18898458679
 08/14  03:00:00,287.769668015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905655707,0.0,2.18905655707
 08/14  04:00:00,299.991865914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886782848,0.0,2.18886782848
 08/14  05:00:00,349.357943447,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102397745,0.0,2.19102397745
 08/14  06:00:00,947.96147264,36.3800088195,428.837418525,0.0,49.8407270682,199.362908273,4.36061157554,0.0,4.36061157554
 08/14  07:00:00,1027.27015886,29.3057889275,428.135703097,0.0,149.522181205,199.362908273,6.55399093708,0.0,6.55399093708
 08/14  08:00:00,1576.30004183,29.8861190409,427.964851978,0.0,448.566543614,448.566543614,10.968336662,0.0,10.968336662
 08/14  09:00:00,1550.19579098,32.2165517935,435.498282241,0.0,448.566543614,448.566543614,13.1675391046,0.0,13.1675391046
 08/14  10:00:00,1524.28911057,33.7143194615,453.668294881,0.0,448.566543614,448.566543614,13.1717771819,0.0,13.1717771819
 08/14  11:00:00,1522.1358043,35.4961577078,449.729628401,0.0,448.566543614,448.566543614,15.4052428199,0.0,15.4052428199
 08/14  12:00:00,1473.59339994,32.5889474093,453.93076916,0.0,448.566543614,398.725816546,19.8641178794,0.0,19.8641178794
 08/14  13:00:00,1523.43965525,36.9613442867,449.565217452,0.0,448.566543614,448.566543614,17.6409246538,0.0,17.6409246538
 08/14  14:00:00,1522.13434263,39.0894478277,446.140599999,0.0,448.566543614,448.566543614,13.1527623112,0.0,13.1527623112
 08/14  15:00:00,1524.46637336,40.6320721631,446.95752825,0.0,448.566543614,448.566543614,10.9591381605,0.0,10.9591381605
 08/14  16:00:00,1575.72231319,41.098012102,449.586114504,0.0,448.566543614,448.566543614,15.3892355558,0.0,15.3892355558
 08/14  17:00:00,1461.86722761,36.2228942043,453.64782762,0.0,348.885089477,398.725816546,8.75159067241,0.0,8.75159067241
 08/14  18:00:00,1264.90505068,30.7743901374,460.561782741,0.0,249.203635341,299.044362409,6.55825736137,0.0,6.55825736137
 08/14  19:00:00,1240.54945831,29.8961222039,461.531491449,0.0,249.203635341,299.044362409,6.54677116923,0.0,6.54677116923
 08/14  20:00:00,1116.91957103,29.3082286812,462.379799512,0.0,149.522181205,249.203635341,4.37360186459,0.0,4.37360186459
 08/14  21:00:00,1120.18446492,29.3057889275,464.464485658,0.0,149.522181205,249.203635341,4.36210973317,0.0,4.36210973317
 08/14  22:00:00,349.356624775,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897758038,0.0,2.18897758038
 08/14  23:00:00,299.991865581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904953676,0.0,2.18904953676
 08/14  24:00:00,287.769667686,0.0,0.0,0.0,24.9203635341,199.362908273,1.20824910966,0.0,1.20824910966
 08/15  01:00:00,287.769667619,0.0,0.0,0.0,24.9203635341,199.362908273,1.00028555479,0.0,1.00028555479
 08/15  02:00:00,287.769667719,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889327278,0.0,2.1889327278
 08/15  03:00:00,287.769667842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900470245,0.0,2.18900470245
 08/15  04:00:00,299.991865779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907654267,0.0,2.18907654267
 08/15  05:00:00,349.357943887,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083561706,0.0,2.19083561706
 08/15  06:00:00,958.495740304,38.0029957856,437.863081049,0.0,49.8407270682,199.362908273,4.36081823617,0.0,4.36081823617
 08/15  07:00:00,1047.1471658,29.3057889275,445.480670667,0.0,149.522181205,199.362908273,6.55461821061,0.0,6.55461821061
 08/15  08:00:00,1615.21916094,34.0003780008,458.75865984,0.0,448.566543614,448.566543614,10.9673364987,0.0,10.9673364987
 08/15  09:00:00,1568.41548414,40.8348671834,441.785773881,0.0,448.566543614,448.566543614,13.1688194639,0.0,13.1688194639
 08/15  10:00:00,1522.49581922,44.4445401305,441.144782691,0.0,448.566543614,448.566543614,13.1730572319,0.0,13.1730572319
 08/15  11:00:00,1527.141668,46.588521098,444.205240209,0.0,448.566543614,448.566543614,15.4045078592,0.0,15.4045078592
 08/15  12:00:00,1477.56575572,42.8805445477,448.757038363,0.0,448.566543614,398.725816546,19.8659830852,0.0,19.8659830852
 08/15  13:00:00,1535.97263014,49.6991894687,451.349580581,0.0,448.566543614,448.566543614,19.845533028,0.0,19.845533028
 08/15  14:00:00,1540.58730008,50.6806233737,456.580451715,0.0,448.566543614,448.566543614,10.9644239592,0.0,10.9644239592
 08/15  15:00:00,1540.96736256,51.4286472965,456.606673853,0.0,448.566543614,448.566543614,10.9585482623,0.0,10.9585482623
 08/15  16:00:00,1587.68840548,53.4308418018,452.054301848,0.0,448.566543614,448.566543614,15.3884881742,0.0,15.3884881742
 08/15  17:00:00,1466.6135654,47.3016500222,448.95302147,0.0,348.885089477,398.725816546,8.75236423822,0.0,8.75236423822
 08/15  18:00:00,1261.54908119,36.0514001707,452.530804509,0.0,249.203635341,299.044362409,6.55889396243,0.0,6.55889396243
 08/15  19:00:00,1237.85288467,33.3784645272,455.352575317,0.0,249.203635341,299.044362409,6.54734057794,0.0,6.54734057794
 08/15  20:00:00,1116.80599452,30.1991113931,461.375341139,0.0,149.522181205,249.203635341,6.55073730276,0.0,6.55073730276
 08/15  21:00:00,1121.39589388,29.3823245976,465.599378789,0.0,149.522181205,249.203635341,2.19115234584,0.0,2.19115234584
 08/15  22:00:00,349.356624991,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889856105,0.0,2.18889856105
 08/15  23:00:00,480.757793952,1.1853386346,140.23996422,0.0,24.9203635341,199.362908273,2.18905868403,0.0,2.18905868403
 08/15  24:00:00,344.010490025,0.395112878201,42.7321765004,0.0,24.9203635341,199.362908273,2.18909612664,0.0,2.18909612664
 08/16  01:00:00,397.359221933,0.790225756401,82.5722695122,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  02:00:00,287.769667673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911450309,0.0,2.18911450309
 08/16  03:00:00,287.769667778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892581117,0.0,2.18892581117
 08/16  04:00:00,458.148996898,1.1853386346,117.631209607,0.0,24.9203635341,199.362908273,2.1891034907,0.0,2.1891034907
 08/16  05:00:00,349.357944091,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186629224,0.0,4.36186629224
 08/16  06:00:00,945.380338591,40.024241861,422.458126457,0.0,49.8407270682,199.362908273,2.19020333015,0.0,2.19020333015
 08/16  07:00:00,1039.91694351,29.3057889275,438.801080286,0.0,149.522181205,199.362908273,6.55518038249,0.0,6.55518038249
 08/16  08:00:00,1608.46611582,40.0167628873,445.989226686,0.0,448.566543614,448.566543614,10.9665099816,0.0,10.9665099816
 08/16  09:00:00,1575.01074105,46.740428934,443.113283564,0.0,448.566543614,448.566543614,13.1699424298,0.0,13.1699424298
 08/16  10:00:00,1536.99145744,49.5664530302,453.465700645,0.0,448.566543614,448.566543614,13.1741850232,0.0,13.1741850232
 08/16  11:00:00,1551.28008583,50.9054515522,467.512022519,0.0,448.566543614,448.566543614,17.6040583406,0.0,17.6040583406
 08/16  12:00:00,1499.35233153,46.1014156155,469.801459199,0.0,448.566543614,398.725816546,17.6584634859,0.0,17.6584634859
 08/16  13:00:00,1556.99779723,52.762559069,468.720297785,0.0,448.566543614,448.566543614,19.8447184743,0.0,19.8447184743
 08/16  14:00:00,1554.11896999,51.8383906664,465.545879001,0.0,448.566543614,448.566543614,10.9638030909,0.0,10.9638030909
 08/16  15:00:00,1542.6442977,49.2664122926,459.653351518,0.0,448.566543614,448.566543614,10.9595196269,0.0,10.9595196269
 08/16  16:00:00,1588.84561775,47.5744544231,460.548376233,0.0,448.566543614,448.566543614,15.3898242641,0.0,15.3898242641
 08/16  17:00:00,1467.21083547,39.8815441163,457.990558029,0.0,348.885089477,398.725816546,8.75314193444,0.0,8.75314193444
 08/16  18:00:00,1262.67510839,31.9039550128,458.074366967,0.0,249.203635341,299.044362409,8.73871186312,0.0,8.73871186312
 08/16  19:00:00,1240.97481948,30.107312594,462.077869468,0.0,249.203635341,299.044362409,4.37111796558,0.0,4.37111796558
 08/16  20:00:00,1079.07649217,29.3057889275,429.27194083,0.0,149.522181205,249.203635341,6.55129724059,0.0,6.55129724059
 08/16  21:00:00,1082.90003419,29.3057889275,430.667656725,0.0,149.522181205,249.203635341,2.32187222375,0.130931683855,2.19094053989
 08/16  22:00:00,349.356625025,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908361932,0.0,2.18908361932
 08/16  23:00:00,299.991865874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889489671,0.0,2.18889489671
 08/16  24:00:00,287.769667922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896699687,0.0,2.18896699687
 08/17  01:00:00,287.769667892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903921602,0.0,2.18903921602
 08/17  02:00:00,287.769667794,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769667768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911119868,0.0,2.18911119868
 08/17  04:00:00,299.991865682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892264273,0.0,2.18892264273
 08/17  05:00:00,349.357944522,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184185375,0.0,4.36184185375
 08/17  06:00:00,961.43703721,36.8810579365,432.845216437,0.0,49.8407270682,199.362908273,2.79567296806,0.605283311136,2.19038965693
 08/17  07:00:00,1036.88043687,29.3057889275,435.374406299,0.0,149.522181205,199.362908273,8.08599014618,1.53025064197,6.5557395042
 08/17  08:00:00,1575.23314816,34.6458200134,421.989739866,0.0,448.566543614,448.566543614,10.9658206476,0.0,10.9658206476
 08/17  09:00:00,1564.13563949,37.6948760216,441.098785909,0.0,448.566543614,448.566543614,13.1711348725,0.0,13.1711348725
 08/17  10:00:00,1519.53828933,40.9442784868,441.687512413,0.0,448.566543614,448.566543614,13.1753650362,0.0,13.1753650362
 08/17  11:00:00,1520.92879165,44.2287804132,439.789997433,0.0,448.566543614,448.566543614,17.6033697916,0.0,17.6033697916
 08/17  12:00:00,1472.41477688,41.0875928164,444.253500423,0.0,448.566543614,398.725816546,17.6563776799,0.0,17.6563776799
 08/17  13:00:00,1519.09806641,47.9287717511,434.25620369,0.0,448.566543614,448.566543614,19.8465244516,0.0,19.8465244516
 08/17  14:00:00,1516.94031528,49.1408892287,430.895126396,0.0,448.566543614,448.566543614,10.9632083973,0.0,10.9632083973
 08/17  15:00:00,1517.25400186,49.1367211332,431.213420492,0.0,448.566543614,448.566543614,10.958958893,0.0,10.958958893
 08/17  16:00:00,1565.85737154,50.41614029,429.64374927,0.0,448.566543614,448.566543614,15.38917045,0.0,15.38917045
 08/17  17:00:00,1457.7437731,43.4490105387,441.360775297,0.0,348.885089477,398.725816546,8.75149920532,0.0,8.75149920532
 08/17  18:00:00,1267.56128959,33.6855430724,460.306867693,0.0,249.203635341,299.044362409,8.73853616519,0.0,8.73853616519
 08/17  19:00:00,1250.04550742,30.7432296909,470.180433522,0.0,249.203635341,299.044362409,4.37152589944,0.0,4.37152589944
 08/17  20:00:00,1141.77717088,29.3066235538,487.239004159,0.0,149.522181205,249.203635341,6.55151618226,0.0,6.55151618226
 08/17  21:00:00,1111.64109652,29.3057889275,458.873415345,0.0,149.522181205,249.203635341,2.19114345172,0.0,2.19114345172
 08/17  22:00:00,349.356624991,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902640631,0.0,2.18902640631
 08/17  23:00:00,299.991865901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909757528,0.0,2.18909757528
 08/17  24:00:00,287.769668057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890900037,0.0,2.18890900037
 08/18  01:00:00,287.769668116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898164186,0.0,2.18898164186
 08/18  02:00:00,287.769668025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905399953,0.0,2.18905399953
 08/18  03:00:00,287.769667924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886560801,0.0,2.18886560801
 08/18  04:00:00,299.991865703,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  05:00:00,349.357944567,0.0,0.0,0.0,49.8407270682,199.362908273,4.3618540447,0.0,4.3618540447
 08/18  06:00:00,923.87120235,33.79004003,411.366669793,0.0,49.8407270682,199.362908273,25.108977537,22.9187345417,2.19024299533
 08/18  07:00:00,994.975362017,29.3057889275,402.152897701,0.0,149.522181205,199.362908273,26.2760991882,19.719717061,6.55638212726
 08/18  08:00:00,1602.25768614,34.7199080069,446.298639165,0.0,448.566543614,448.566543614,11.6737305463,0.707950240623,10.9657803057
 08/18  09:00:00,1563.73088663,38.9540955684,438.981919524,0.0,448.566543614,448.566543614,13.1970512474,0.0245532351497,13.1724980123
 08/18  10:00:00,1521.85046914,40.8752507581,444.068717423,0.0,448.566543614,448.566543614,14.7919423168,0.0,14.7919423168
 08/18  11:00:00,1526.51508537,41.5164135015,448.088663807,0.0,448.566543614,448.566543614,15.9817690965,0.0,15.9817690965
 08/18  12:00:00,1480.68553432,37.413764774,456.198085576,0.0,448.566543614,398.725816546,19.8631745061,0.0,19.8631745061
 08/18  13:00:00,1524.97277738,42.7436543068,445.316028302,0.0,448.566543614,448.566543614,17.640578523,0.0,17.640578523
 08/18  14:00:00,1506.67060139,42.2183531465,427.547945895,0.0,448.566543614,448.566543614,10.9627681255,0.0,10.9627681255
 08/18  15:00:00,1514.37144643,40.9806958704,436.486891745,0.0,448.566543614,448.566543614,10.9585452613,0.0,10.9585452613
 08/18  16:00:00,1590.78461397,39.9045698804,465.082560054,0.0,448.566543614,448.566543614,15.388774536,0.0,15.388774536
 08/18  17:00:00,1489.02996964,35.4984278476,480.597554378,0.0,348.885089477,398.725816546,8.75243870114,0.0,8.75243870114
 08/18  18:00:00,1281.96828303,29.6310990198,478.768304581,0.0,249.203635341,299.044362409,8.7384808321,0.0,8.7384808321
 08/18  19:00:00,1249.54443157,29.3145773114,471.405875015,0.0,249.203635341,299.044362409,4.37127710192,0.0,4.37127710192
 08/18  20:00:00,1102.81427524,29.3057889275,451.30757685,0.0,149.522181205,249.203635341,6.96432570369,0.413323914266,6.55100178942
 08/18  21:00:00,1085.61684145,29.3057889275,435.629148876,0.0,149.522181205,249.203635341,15.045521319,12.8545413836,2.19097993545
 08/18  22:00:00,349.356625044,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899919378,0.0,2.18899919378
 08/18  23:00:00,299.991865976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907066534,0.0,2.18907066534
 08/18  24:00:00,287.769668265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888230657,0.0,2.18888230657
 08/19  01:00:00,237.928941364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895541991,0.0,2.18895541991
 08/19  02:00:00,237.928941317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902823152,0.0,2.18902823152
 08/19  03:00:00,237.92894128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910092906,0.0,2.18910092906
 08/19  04:00:00,250.151138869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891295799,0.0,2.18891295799
 08/19  05:00:00,274.596853825,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108102044,0.0,2.19108102044
 08/19  06:00:00,840.724842777,32.8875082353,332.428883934,0.0,49.8407270682,199.362908273,49.3328670044,47.1423855755,2.19048142897
 08/19  07:00:00,852.936227151,29.3057889275,362.341231101,0.0,49.8407270682,199.362908273,45.1954805859,40.8292015152,4.36627907065
 08/19  08:00:00,1188.78196579,29.9341325427,437.013299694,0.0,249.203635341,249.203635341,29.5768766852,25.2057673854,4.37110929973
 08/19  09:00:00,1191.97513169,31.3873445616,473.513491166,0.0,249.203635341,249.203635341,26.4393611032,17.7003276975,8.73903340568
 08/19  10:00:00,1150.88313843,31.3553252718,481.3478718,0.0,249.203635341,249.203635341,17.7479612989,11.1929823466,6.55497895227
 08/19  11:00:00,1140.74192213,30.0778421379,472.487818691,0.0,249.203635341,249.203635341,10.1945152329,3.63145536403,6.56305986888
 08/19  12:00:00,1132.34822503,29.7696413514,464.774584906,0.0,249.203635341,249.203635341,9.77609308876,1.03988502983,8.73620805893
 08/19  13:00:00,1129.04852,30.2192766533,460.794887251,0.0,249.203635341,249.203635341,6.98844213043,0.433969339062,6.55447279136
 08/19  14:00:00,879.403238014,30.5518278424,460.757981818,0.0,74.7610906023,174.442544739,5.1392414077,0.767636796656,4.37160461104
 08/19  15:00:00,868.343044497,30.2214856762,450.415911072,0.0,74.7610906023,174.442544739,4.36918920343,0.0,4.36918920343
 08/19  16:00:00,910.126653865,29.4676036602,444.691355188,0.0,74.7610906023,174.442544739,4.36990298582,0.0,4.36990298582
 08/19  17:00:00,863.911937933,29.5824976422,436.565007358,0.0,24.9203635341,149.522181205,4.36094684,0.0,4.36094684
 08/19  18:00:00,682.763335584,19.69209032,296.316557457,0.0,24.9203635341,149.522181205,2.19047944427,0.0,2.19047944427
 08/19  19:00:00,623.589707703,17.3090724118,270.213568016,0.0,24.9203635341,149.522181205,2.19048184157,0.0,2.19048184157
 08/19  20:00:00,297.854205263,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048306117,0.0,2.19048306117
 08/19  21:00:00,299.041689938,0.0,0.0,0.0,24.9203635341,149.522181205,4.36304351176,0.0,4.36304351176
 08/19  22:00:00,274.595534662,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889334728,0.0,2.1889334728
 08/19  23:00:00,250.151138907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900637984,0.0,2.18900637984
 08/19  24:00:00,237.928941044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.928501587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838880165,0.0,2.18838880165
 08/20  02:00:00,237.928502125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836163404,0.0,2.18836163404
 08/20  03:00:00,237.928502019,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883345043,0.0,2.1883345043
 08/20  04:00:00,250.150699175,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596414805,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076508918,0.0,4.36076508918
 08/20  06:00:00,314.940219248,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,296.666282092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841731733,0.0,2.18841731733
 08/20  08:00:00,537.094999654,11.449280147,176.733776307,0.0,24.9203635341,149.522181205,2.1883905053,0.0,2.1883905053
 08/20  09:00:00,671.627002067,19.0554941383,304.131154386,0.0,24.9203635341,149.522181205,2.18840668791,0.0,2.18840668791
 08/20  10:00:00,721.399571781,22.4343810552,389.901179329,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,620.387069966,17.4930788953,310.244397232,0.0,24.9203635341,149.522181205,2.18981054786,0.0,2.18981054786
 08/20  12:00:00,474.802192712,11.7206217493,204.344673559,0.0,24.9203635341,149.522181205,2.18974017427,0.0,2.18974017427
 08/20  13:00:00,673.942768643,21.0635337406,352.152723023,0.0,24.9203635341,149.522181205,4.3631560456,0.0,4.3631560456
 08/20  14:00:00,624.725288648,18.9452574806,309.438956083,0.0,24.9203635341,149.522181205,2.18979160434,0.0,2.18979160434
 08/20  15:00:00,699.597556173,22.7429638458,374.76101198,0.0,24.9203635341,149.522181205,2.18842795959,0.0,2.18842795959
 08/20  16:00:00,658.403838673,17.7451145198,301.447981804,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,807.330073381,23.0478517884,391.001982014,0.0,24.9203635341,149.522181205,2.18841873257,0.0,2.18841873257
 08/20  18:00:00,741.835132792,19.1926133445,332.60606214,0.0,24.9203635341,149.522181205,2.18839170762,0.0,2.18839170762
 08/20  19:00:00,781.458651687,23.0478517884,389.592742568,0.0,24.9203635341,149.522181205,2.18840031552,0.0,2.18840031552
 08/20  20:00:00,373.453211132,0.869248332041,37.4553569208,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040810354,0.0,0.0,0.0,24.9203635341,149.522181205,4.36068042888,0.0,4.36068042888
 08/20  22:00:00,274.595094721,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150699717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837459265,0.0,2.18837459265
 08/20  24:00:00,237.928502141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834753264,0.0,2.18834753264
 08/21  01:00:00,287.769669107,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889778888,0.0,2.1889778888
 08/21  02:00:00,287.769668986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905187467,0.0,2.18905187467
 08/21  03:00:00,287.76966888,0.0,0.0,0.0,24.9203635341,199.362908273,1.28459981132,0.0,1.28459981132
 08/21  04:00:00,299.991866644,0.0,0.0,0.0,24.9203635341,199.362908273,0.923938174424,0.0,0.923938174424
 08/21  05:00:00,349.357946049,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186133746,0.0,4.36186133746
 08/21  06:00:00,933.257982362,31.0642386261,417.24449193,0.0,49.8407270682,199.362908273,21.355704241,19.1654558105,2.19024843052
 08/21  07:00:00,1035.54377339,29.3057889275,435.170825054,0.0,149.522181205,199.362908273,38.483583473,31.9271577343,6.55642573876
 08/21  08:00:00,1611.58620403,29.3057889275,459.843506913,0.0,448.566543614,448.566543614,11.1195579643,0.154717362794,10.9648406015
 08/21  09:00:00,1595.76750325,29.3069050475,480.665736522,0.0,448.566543614,448.566543614,13.172802787,0.0,13.172802787
 08/21  10:00:00,1533.13838326,30.0926857043,466.139190239,0.0,448.566543614,448.566543614,15.3680719339,0.0,15.3680719339
 08/21  11:00:00,1507.8511275,32.9953792468,438.010907053,0.0,448.566543614,448.566543614,15.4031017948,0.0,15.4031017948
 08/21  12:00:00,1481.31925383,32.622328171,461.623231483,0.0,448.566543614,398.725816546,19.8641123027,0.0,19.8641123027
 08/21  13:00:00,1523.55582092,37.2662740664,449.37644285,0.0,448.566543614,448.566543614,17.6415225547,0.0,17.6415225547
 08/21  14:00:00,1520.70394165,39.8135922717,443.986040022,0.0,448.566543614,448.566543614,10.9617387303,0.0,10.9617387303
 08/21  15:00:00,1521.77286328,39.9180830966,444.950916062,0.0,448.566543614,448.566543614,12.5591851614,0.0,12.5591851614
 08/21  16:00:00,1571.3645685,39.1802030706,446.386872313,0.0,448.566543614,448.566543614,13.7813125191,0.0,13.7813125191
 08/21  17:00:00,1464.66239043,34.2893639021,457.43903458,0.0,348.885089477,398.725816546,8.75301585368,0.0,8.75301585368
 08/21  18:00:00,1276.83963536,30.3106673422,472.960085595,0.0,249.203635341,299.044362409,8.73906731609,0.0,8.73906731609
 08/21  19:00:00,1258.20097652,29.5375511473,479.541577373,0.0,249.203635341,299.044362409,4.37157168016,0.0,4.37157168016
 08/21  20:00:00,1137.07704675,29.3058174801,473.99601575,0.0,149.522181205,249.203635341,6.55064685739,0.0,6.55064685739
 08/21  21:00:00,1091.74880595,29.3057889275,437.569639312,0.0,149.522181205,249.203635341,3.92470989265,1.73358056866,2.191129324
 08/21  22:00:00,349.35662593,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909598411,0.0,2.18909598411
 08/21  23:00:00,299.99186685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895995069,0.0,2.18895995069
 08/21  24:00:00,287.769669131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903403878,0.0,2.18903403878
 08/22  01:00:00,287.769669666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910899493,0.0,2.18910899493
 08/22  02:00:00,287.769669591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892269644,0.0,2.18892269644
 08/22  03:00:00,287.769669487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899758417,0.0,2.18899758417
 08/22  04:00:00,299.991867208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907235075,0.0,2.18907235075
 08/22  05:00:00,349.357946089,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084775917,0.0,2.19084775917
 08/22  06:00:00,954.261739793,34.7642247733,428.675671431,0.0,49.8407270682,199.362908273,5.99113009577,3.80083484647,2.1902952493
 08/22  07:00:00,1039.88995343,29.3057889275,439.007507451,0.0,149.522181205,199.362908273,15.565325905,9.01039528447,6.55493062053
 08/22  08:00:00,1609.81013345,30.7565364337,457.570184965,0.0,448.566543614,448.566543614,13.1552217982,0.0,13.1552217982
 08/22  09:00:00,1534.88754474,33.1314796737,421.423887156,0.0,448.566543614,448.566543614,13.1662681509,0.0,13.1662681509
 08/22  10:00:00,1492.70270416,36.2319843563,421.902183119,0.0,448.566543614,448.566543614,13.170635276,0.0,13.170635276
 08/22  11:00:00,1502.53669011,39.1405020982,426.980863293,0.0,448.566543614,448.566543614,15.4041698207,0.0,15.4041698207
 08/22  12:00:00,1463.31622146,37.3225023736,438.920015554,0.0,448.566543614,398.725816546,19.865706298,0.0,19.865706298
 08/22  13:00:00,1522.78521375,43.8937394267,441.978367531,0.0,448.566543614,448.566543614,17.6427585452,0.0,17.6427585452
 08/22  14:00:00,1538.91635437,44.8311909465,457.180854479,0.0,448.566543614,448.566543614,13.150360959,0.0,13.150360959
 08/22  15:00:00,1530.22845503,44.9129996818,448.411587789,0.0,448.566543614,448.566543614,10.9603099677,0.0,10.9603099677
 08/22  16:00:00,1577.77438612,45.5922580392,446.384623074,0.0,448.566543614,448.566543614,15.3909436263,0.0,15.3909436263
 08/22  17:00:00,1482.53216985,38.5252407136,471.327272714,0.0,348.885089477,398.725816546,8.75261495665,0.0,8.75261495665
 08/22  18:00:00,1235.35931834,30.6468724827,436.405205294,0.0,249.203635341,299.044362409,6.55926444827,0.0,6.55926444827
 08/22  19:00:00,1168.2073506,29.5738872011,397.548988383,0.0,249.203635341,299.044362409,6.54716141776,0.0,6.54716141776
 08/22  20:00:00,1034.82957063,29.3057889275,382.212337196,0.0,149.522181205,249.203635341,4.3745495905,0.0,4.3745495905
 08/22  21:00:00,996.659000409,29.3057889275,353.977205575,0.0,149.522181205,249.203635341,11.313613105,6.95139469982,4.36221840519
 08/22  22:00:00,349.356626153,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889663341,0.0,2.18889663341
 08/22  23:00:00,299.991867019,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  24:00:00,287.769669296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897164721,0.0,2.18897164721
 08/23  01:00:00,287.769669957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904744845,0.0,2.18904744845
 08/23  02:00:00,287.769670125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912297582,0.0,2.18912297582
 08/23  03:00:00,287.769670094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893748885,0.0,2.18893748885
 08/23  04:00:00,299.991867881,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890132791,0.0,2.1890132791
 08/23  05:00:00,349.357946702,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091638158,0.0,2.19091638158
 08/23  06:00:00,562.835052542,33.2786136774,61.4509565387,0.0,49.8407270682,199.362908273,54.8091359465,52.6187244524,2.19041149404
 08/23  07:00:00,671.878469388,29.3057889275,91.8795597227,0.0,149.522181205,199.362908273,53.2982831521,46.7419159062,6.5563672459
 08/23  08:00:00,1312.51574878,31.1140295333,179.986427918,0.0,448.566543614,448.566543614,19.0044337062,5.8462320492,13.158201657
 08/23  09:00:00,1392.016882,33.624640098,291.527360961,0.0,448.566543614,448.566543614,14.384912557,1.21661153361,13.1683010234
 08/23  10:00:00,1416.51259405,33.6609506386,361.625201636,0.0,448.566543614,448.566543614,13.6346975299,0.462887651337,13.1718098786
 08/23  11:00:00,1418.1460213,34.4270039282,357.632120453,0.0,448.566543614,448.566543614,15.4342564066,0.0286744931794,15.4055819134
 08/23  12:00:00,1375.89957662,33.17088181,362.995019983,0.0,448.566543614,398.725816546,19.8813998892,0.0163854267294,19.8650144625
 08/23  13:00:00,1444.74398015,38.8234485793,375.612546961,0.0,448.566543614,448.566543614,19.8448830236,0.0,19.8448830236
 08/23  14:00:00,1455.16181377,40.7836483861,382.02588879,0.0,448.566543614,448.566543614,10.964032794,0.0,10.964032794
 08/23  15:00:00,1460.5563267,41.3804314382,385.239909521,0.0,448.566543614,448.566543614,10.9598239669,0.0,10.9598239669
 08/23  16:00:00,1514.56297719,41.7115928023,388.1552509,0.0,448.566543614,448.566543614,15.39048283,0.0,15.39048283
 08/23  17:00:00,1393.07146555,36.1573447339,383.980126195,0.0,348.885089477,398.725816546,8.75227780452,0.0,8.75227780452
 08/23  18:00:00,1163.7094233,30.8316668971,366.493066582,0.0,249.203635341,299.044362409,6.55885054179,0.0,6.55885054179
 08/23  19:00:00,1116.10824985,29.9684709141,352.379738834,0.0,249.203635341,299.044362409,6.54730643933,0.0,6.54730643933
 08/23  20:00:00,963.1152832,29.3057889275,318.683402641,0.0,149.522181205,249.203635341,13.4250908645,6.87391954899,6.55117131555
 08/23  21:00:00,777.814851603,29.3057889275,144.783397581,0.0,149.522181205,249.203635341,24.8061080135,22.6149575472,2.19115046625
 08/23  22:00:00,349.356627,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889515422,0.0,2.18889515422
 08/23  23:00:00,299.991867751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897109423,0.0,2.18897109423
 08/23  24:00:00,287.76966984,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890468845,0.0,2.1890468845
 08/24  01:00:00,287.769670335,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769670312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912423893,0.0,2.18912423893
 08/24  03:00:00,287.769670413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893962485,0.0,2.18893962485
 08/24  04:00:00,299.991868329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901644312,0.0,2.18901644312
 08/24  05:00:00,349.357948364,0.0,0.0,0.0,49.8407270682,199.362908273,4.36192943627,0.0,4.36192943627
 08/24  06:00:00,425.353329671,33.0470105806,0.0,0.0,49.8407270682,199.362908273,101.73988115,99.5496410859,2.19024006399
 08/24  07:00:00,500.484652239,29.3057889275,0.0,0.0,149.522181205,199.362908273,94.7425102077,88.1871224152,6.55538779246
 08/24  08:00:00,1072.95338108,30.6692768314,5.75837931738,0.0,448.566543614,448.566543614,26.6055905902,15.6367642553,10.9688263349
 08/24  09:00:00,1249.40040866,33.023018972,150.518637052,0.0,448.566543614,448.566543614,17.7136813077,4.54271787097,13.1709634368
 08/24  10:00:00,1325.36227491,34.1043794253,273.844093794,0.0,448.566543614,448.566543614,14.7028145488,1.52742048329,13.1753940655
 08/24  11:00:00,1385.76745635,34.1681749167,332.842017609,0.0,448.566543614,448.566543614,18.4883593593,0.884516234614,17.6038431246
 08/24  12:00:00,1348.23145578,33.0454231002,342.689298687,0.0,448.566543614,398.725816546,18.4517670621,0.794429827839,17.6573372342
 08/24  13:00:00,1426.73565091,38.2427652302,353.421285574,0.0,448.566543614,448.566543614,19.8479542361,0.0,19.8479542361
 08/24  14:00:00,1432.83524391,39.8401897785,356.707220084,0.0,448.566543614,448.566543614,10.9623645856,0.0,10.9623645856
 08/24  15:00:00,1436.66569302,40.1453088356,359.697456679,0.0,448.566543614,448.566543614,10.9582742013,0.0,10.9582742013
