Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  16:00:00,1473.81045115,39.6941490987,359.710446005,0.0,448.566543614,448.566543614,15.3887275968,0.0,15.3887275968
 08/24  17:00:00,1359.89506861,35.1520153549,360.950997032,0.0,348.885089477,398.725816546,8.75238993269,0.0,8.75238993269
 08/24  18:00:00,1164.437417,29.9741955166,361.192968854,0.0,249.203635341,299.044362409,8.73946881346,0.0,8.73946881346
 08/24  19:00:00,1130.3589422,29.3057889275,359.286941916,0.0,249.203635341,299.044362409,4.37127657029,0.0,4.37127657029
 08/24  20:00:00,895.738259348,29.3057889275,250.67525041,0.0,149.522181205,249.203635341,13.406388905,6.85451489065,6.55187401437
 08/24  21:00:00,661.44664945,29.3057889275,43.6800286461,0.0,149.522181205,249.203635341,30.0172946386,27.82630703,2.19098760866
 08/24  22:00:00,349.356627409,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900578941,0.0,2.18900578941
 08/24  23:00:00,299.991868346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908166161,0.0,2.18908166161
 08/24  24:00:00,287.769670632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889707306,0.0,2.18889707306
 08/25  01:00:00,287.769671218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897551905,0.0,2.18897551905
 08/25  02:00:00,287.769671193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905337086,0.0,2.18905337086
 08/25  03:00:00,287.769671186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913112464,0.0,2.18913112464
 08/25  04:00:00,299.991868734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894754571,0.0,2.18894754571
 08/25  05:00:00,349.357948889,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112773108,0.0,2.19112773108
 08/25  06:00:00,422.712532006,32.9360124502,0.0,0.0,49.8407270682,199.362908273,104.902841177,102.712662633,2.19017854447
 08/25  07:00:00,525.82103513,29.3057889275,0.00143249775459,0.0,149.522181205,199.362908273,114.052463176,107.497817019,6.55464615655
 08/25  08:00:00,1138.30288401,30.0225651052,36.4927640041,0.0,448.566543614,448.566543614,39.7050918831,26.5496757614,13.1554161217
 08/25  09:00:00,1307.10736236,31.528597421,208.815903918,0.0,448.566543614,448.566543614,19.9570250561,6.79276413162,13.1642609245
 08/25  10:00:00,1410.80495075,32.403865614,355.32752939,0.0,448.566543614,448.566543614,14.9083555948,1.73965645893,13.1686991358
 08/25  11:00:00,1438.16654783,33.5205613546,378.464269909,0.0,448.566543614,448.566543614,16.1411330982,0.736799595301,15.4043335029
 08/25  12:00:00,1399.27239599,31.8790068941,389.034749202,0.0,448.566543614,398.725816546,20.4762244061,0.609908451584,19.8663159546
 08/25  13:00:00,1460.14695141,35.3678992015,393.90232197,0.0,448.566543614,448.566543614,17.6435095898,0.0,17.6435095898
 08/25  14:00:00,1460.41877405,35.5345463577,392.822528524,0.0,448.566543614,448.566543614,13.15089137,0.0,13.15089137
 08/25  15:00:00,1458.84344762,36.330448483,388.874069445,0.0,448.566543614,448.566543614,10.9608501859,0.0,10.9608501859
 08/25  16:00:00,1507.30511979,36.6065173427,387.525138723,0.0,448.566543614,448.566543614,15.3898676953,0.0,15.3898676953
 08/25  17:00:00,1382.7927901,32.2550929316,383.582421842,0.0,348.885089477,398.725816546,8.75316700005,0.0,8.75316700005
 08/25  18:00:00,1183.82242919,29.3057889275,391.936038906,0.0,249.203635341,299.044362409,6.87487853518,0.315188367614,6.55969016756
 08/25  19:00:00,1157.71143077,29.3057889275,392.999008098,0.0,249.203635341,299.044362409,13.5081257947,6.96125525814,6.54687053657
 08/25  20:00:00,1028.21893553,29.3057889275,378.985496627,0.0,149.522181205,249.203635341,41.469005478,37.0949620709,4.37404340714
 08/25  21:00:00,959.178266389,29.3057889275,320.725544017,0.0,149.522181205,249.203635341,61.0577690069,56.6956507067,4.3621183002
 08/25  22:00:00,349.356627833,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904574708,0.0,2.18904574708
 08/25  23:00:00,299.99186868,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769670881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912360556,0.0,2.18912360556
 08/26  01:00:00,237.928944643,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889412269,0.0,2.1889412269
 08/26  02:00:00,237.928944762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902040267,0.0,2.18902040267
 08/26  03:00:00,237.928944906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909948308,0.0,2.18909948308
 08/26  04:00:00,250.151142745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891694894,0.0,2.18891694894
 08/26  05:00:00,274.596859271,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108987124,0.0,2.19108987124
 08/26  06:00:00,639.223209162,32.1871133052,128.622367266,0.0,49.8407270682,199.362908273,93.4681438703,89.1073852024,4.36075866785
 08/26  07:00:00,635.117358484,29.3057889275,152.968392453,0.0,49.8407270682,199.362908273,110.526346947,108.333123483,2.19322346448
 08/26  08:00:00,854.889137622,29.3057889275,124.644804151,0.0,249.203635341,249.203635341,90.0614829021,83.5141837012,6.54729920088
 08/26  09:00:00,829.004598993,29.3057889275,135.25597054,0.0,249.203635341,249.203635341,81.2397964676,74.6799754136,6.55982105399
 08/26  10:00:00,814.099965125,29.3057889275,168.432769875,0.0,249.203635341,249.203635341,72.7937785565,66.2387533126,6.5550252439
 08/26  11:00:00,882.434757915,29.3057889275,235.152900307,0.0,249.203635341,249.203635341,67.3841724611,58.6391077562,8.74506470482
 08/26  12:00:00,943.042179387,29.3057889275,294.617551739,0.0,249.203635341,249.203635341,58.5895292439,52.0326117781,6.55691746583
 08/26  13:00:00,1001.03122186,29.3057889275,351.410380524,0.0,249.203635341,249.203635341,56.2757211369,49.7210008616,6.55472027533
 08/26  14:00:00,787.906069766,29.3057889275,385.884854968,0.0,74.7610906023,174.442544739,82.6860491339,76.1386719155,6.5473772184
 08/26  15:00:00,792.07952148,29.3057889275,389.538914584,0.0,74.7610906023,174.442544739,89.3859799096,85.0170683073,4.36891160234
 08/26  16:00:00,847.359808552,29.3057889275,393.980655352,0.0,74.7610906023,174.442544739,94.0432494556,89.6735002355,4.36974922015
 08/26  17:00:00,821.425003322,29.3057889275,403.435682119,0.0,24.9203635341,149.522181205,119.592267022,117.401845349,2.1904216726
 08/26  18:00:00,296.667606108,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043213413,0.0,2.19043213413
 08/26  19:00:00,272.223210604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36088731738,0.0,4.36088731738
 08/26  20:00:00,306.397876863,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045675562,0.0,2.19045675562
 08/26  21:00:00,299.041695129,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168389969,0.0,2.19168389969
 08/26  22:00:00,274.595538209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892486081,0.0,2.18892486081
 08/26  23:00:00,250.151142667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900428454,0.0,2.18900428454
 08/26  24:00:00,237.928944967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908354704,0.0,2.18908354704
 08/27  01:00:00,237.92850529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833423599,0.0,2.18833423599
 08/27  02:00:00,237.928504827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831362642,0.0,2.18831362642
 08/27  03:00:00,237.928504555,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150702976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829310007,0.0,2.18829310007
 08/27  05:00:00,274.596420036,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041252213,0.0,2.19041252213
 08/27  06:00:00,323.48388992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841901082,0.0,2.18841901082
 08/27  07:00:00,296.666285476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839854635,0.0,2.18839854635
 08/27  08:00:00,296.666284841,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,259.999691583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837810661,0.0,2.18837810661
 08/27  10:00:00,211.110900886,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883576898,0.0,2.1883576898
 08/27  11:00:00,211.111781801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978253659,0.0,2.18978253659
 08/27  12:00:00,211.111781785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956585288,0.0,2.18956585288
 08/27  13:00:00,211.113103892,0.0,0.0,0.0,24.9203635341,149.522181205,4.36316269226,0.0,4.36316269226
 08/27  14:00:00,211.111781976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973197632,0.0,2.18973197632
 08/27  15:00:00,211.110900196,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,259.999691963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841236313,0.0,2.18841236313
 08/27  17:00:00,296.666285608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839198567,0.0,2.18839198567
 08/27  18:00:00,296.666285201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837161136,0.0,2.18837161136
 08/27  19:00:00,272.221889159,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  20:00:00,314.940223088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835124411,0.0,2.18835124411
 08/27  21:00:00,299.040815782,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047125684,0.0,2.19047125684
 08/27  22:00:00,274.595098683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826110521,0.0,2.18826110521
 08/27  23:00:00,250.150703147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824082438,0.0,2.18824082438
 08/27  24:00:00,237.928504733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769673215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913237835,0.0,2.18913237835
 08/28  02:00:00,287.769673319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895229203,0.0,2.18895229203
 08/28  03:00:00,287.769673437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903443545,0.0,2.18903443545
 08/28  04:00:00,299.99187139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911646934,0.0,2.18911646934
 08/28  05:00:00,349.357952882,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089701646,0.0,2.19089701646
 08/28  06:00:00,843.693458559,31.7750642774,329.532319754,0.0,49.8407270682,199.362908273,114.473480456,110.112514068,4.36096638767
 08/28  07:00:00,886.415998973,29.3057889275,301.905890679,0.0,149.522181205,199.362908273,131.728919193,125.173842251,6.55507694203
 08/28  08:00:00,1499.3377447,29.3057889275,364.708913424,0.0,448.566543614,448.566543614,60.7047519264,49.7361464957,10.9686054307
 08/28  09:00:00,1487.53618208,29.3057889275,388.215336712,0.0,448.566543614,448.566543614,43.8510920061,30.6801663161,13.17092569
 08/28  10:00:00,1446.49283411,29.5902238318,393.852703271,0.0,448.566543614,448.566543614,31.5000171575,18.3243996217,13.1756175357
 08/28  11:00:00,1457.26775078,30.2231956864,401.945239576,0.0,448.566543614,448.566543614,25.4138749463,7.80924105505,17.6046338913
 08/28  12:00:00,1414.75285753,29.3057889275,408.175924888,0.0,448.566543614,398.725816546,24.0680001611,4.20423793034,19.8637622307
 08/28  13:00:00,1468.30872619,31.2187341448,410.249687895,0.0,448.566543614,448.566543614,19.0601693782,1.41844647138,17.6417229068
 08/28  14:00:00,1461.37769574,32.0384518573,404.253907066,0.0,448.566543614,448.566543614,11.4462834583,0.482868697409,10.9634147609
 08/28  15:00:00,1470.9497269,32.6338466136,410.292442506,0.0,448.566543614,448.566543614,10.9921714091,0.0327369077355,10.9594345014
 08/28  16:00:00,1534.0521599,32.9303377185,422.949195233,0.0,448.566543614,448.566543614,15.390835134,0.0,15.390835134
 08/28  17:00:00,1409.26771599,30.1149387093,414.925724665,0.0,348.885089477,398.725816546,10.9401471688,0.00400030682584,10.9361468619
 08/28  18:00:00,1198.89807541,29.3057889275,407.258913029,0.0,249.203635341,299.044362409,9.48863143955,2.92932559694,6.55930584261
 08/28  19:00:00,1162.34107743,29.3057889275,397.608522307,0.0,249.203635341,299.044362409,17.9342985678,13.5631527694,4.37114579836
 08/28  20:00:00,1016.34253818,29.3057889275,361.890693612,0.0,149.522181205,249.203635341,59.3226851132,52.7715021548,6.55118295837
 08/28  21:00:00,855.757314465,29.3057889275,220.983057251,0.0,149.522181205,249.203635341,83.9657796984,81.7748870996,2.1908925988
 08/28  22:00:00,349.356630339,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909924103,0.0,2.18909924103
 08/28  23:00:00,299.991871319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912759069,0.0,2.18912759069
 08/28  24:00:00,287.769673553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894770038,0.0,2.18894770038
 08/29  01:00:00,287.769674493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903191368,0.0,2.18903191368
 08/29  02:00:00,287.769674567,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891155284,0.0,2.1891155284
 08/29  03:00:00,287.769674509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893690479,0.0,2.18893690479
 08/29  04:00:00,299.991872203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902080858,0.0,2.18902080858
 08/29  05:00:00,349.357953646,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107841271,0.0,2.19107841271
 08/29  06:00:00,497.366448119,31.9811120146,13.3922564168,0.0,49.8407270682,199.362908273,130.115966351,127.925434975,2.19053137651
 08/29  07:00:00,583.784342037,29.3057889275,19.3368773367,0.0,149.522181205,199.362908273,124.849488269,118.293649282,6.55583898746
 08/29  08:00:00,1309.66543275,29.3202909794,179.530875928,0.0,448.566543614,448.566543614,41.5730241651,28.4144901311,13.158534034
 08/29  09:00:00,1481.28824552,30.1115097865,379.52910029,0.0,448.566543614,448.566543614,27.8146659285,14.6446442989,13.1700216296
 08/29  10:00:00,1460.78414976,31.4232852601,402.570866306,0.0,448.566543614,448.566543614,18.7720798762,5.60003981774,13.1720400585
 08/29  11:00:00,1495.01937741,31.5141418489,430.520893609,0.0,448.566543614,448.566543614,16.9359883567,1.52950170113,15.4064866556
 08/29  12:00:00,1469.79955121,30.3092384226,453.648496755,0.0,448.566543614,398.725816546,21.2249044679,1.35774845749,19.8671560104
 08/29  13:00:00,1521.05886302,35.6628900311,451.734979137,0.0,448.566543614,448.566543614,20.0193970629,0.171764000143,19.8476330627
 08/29  14:00:00,1526.39647915,37.5455793217,454.371444846,0.0,448.566543614,448.566543614,10.9655399018,0.0,10.9655399018
 08/29  15:00:00,1541.8877765,37.7368229082,467.480517148,0.0,448.566543614,448.566543614,10.9599463288,0.0,10.9599463288
 08/29  16:00:00,1591.30522388,38.4904464552,468.163340909,0.0,448.566543614,448.566543614,15.3913918255,0.0,15.3913918255
 08/29  17:00:00,1461.79724943,34.4359596331,456.97543577,0.0,348.885089477,398.725816546,8.75271812952,0.0,8.75271812952
 08/29  18:00:00,1253.65262793,30.6671460263,451.640931227,0.0,249.203635341,299.044362409,8.73962311331,0.0,8.73962311331
 08/29  19:00:00,1231.26392245,29.6741177779,453.67161229,0.0,249.203635341,299.044362409,4.37158531244,0.0,4.37158531244
 08/29  20:00:00,1101.69484399,29.3057889275,436.368999455,0.0,149.522181205,249.203635341,13.315864388,6.76372743567,6.55213695232
 08/29  21:00:00,1056.10626149,29.3057889275,411.371311866,0.0,149.522181205,249.203635341,22.835087601,20.6438935119,2.19119408905
 08/29  22:00:00,349.356631417,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907284225,0.0,2.18907284225
 08/29  23:00:00,299.991872345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889347154,0.0,2.18889347154
 08/29  24:00:00,287.769674446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897757822,0.0,2.18897757822
 08/30  01:00:00,287.769675375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906396083,0.0,2.18906396083
 08/30  02:00:00,287.769675374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865811279,0.0,2.18865811279
 08/30  03:00:00,287.769675117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897232646,0.0,2.18897232646
 08/30  04:00:00,299.99187289,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.357955782,0.0,0.0,0.0,49.8407270682,199.362908273,4.36214001697,0.0,4.36214001697
 08/30  06:00:00,896.351434824,32.8394294195,379.502969232,0.0,49.8407270682,199.362908273,58.4200882935,56.2296881747,2.19040011887
 08/30  07:00:00,917.072926436,29.3057889275,331.693510091,0.0,149.522181205,199.362908273,66.1927666998,59.6383545818,6.55441211801
 08/30  08:00:00,1513.81242048,29.6418168783,377.581753133,0.0,448.566543614,448.566543614,18.3852235994,5.22721434942,13.15800925
 08/30  09:00:00,1504.37348812,31.3368149314,398.139667815,0.0,448.566543614,448.566543614,14.2229604851,1.05554584819,13.1674146369
 08/30  10:00:00,1496.45065396,33.026414403,430.570034914,0.0,448.566543614,448.566543614,13.4640098303,0.294571951313,13.169437879
 08/30  11:00:00,1534.08706546,34.0773725634,463.099611531,0.0,448.566543614,448.566543614,15.4057955467,0.0,15.4057955467
 08/30  12:00:00,1473.57055022,33.8796496805,452.617128922,0.0,448.566543614,398.725816546,19.8664484221,0.0,19.8664484221
 08/30  13:00:00,1526.62678032,40.1614158738,449.552194834,0.0,448.566543614,448.566543614,17.6439558058,0.0,17.6439558058
 08/30  14:00:00,1524.35841622,41.6180610078,445.836009605,0.0,448.566543614,448.566543614,13.1530809589,0.0,13.1530809589
 08/30  15:00:00,1524.24085114,42.1121538459,445.224787462,0.0,448.566543614,448.566543614,10.9613534561,0.0,10.9613534561
 08/30  16:00:00,1573.705443,43.2744461812,444.633443548,0.0,448.566543614,448.566543614,15.3912303249,0.0,15.3912303249
 08/30  17:00:00,1471.43600977,37.1603767527,461.341610573,0.0,348.885089477,398.725816546,8.75262444136,0.0,8.75262444136
 08/30  18:00:00,1290.54912802,30.7057182903,486.274500829,0.0,249.203635341,299.044362409,6.55915780642,0.0,6.55915780642
 08/30  19:00:00,1256.89857228,29.4485949937,478.328110073,0.0,249.203635341,299.044362409,6.54763595217,0.0,6.54763595217
 08/30  20:00:00,1152.57498846,29.3057889275,480.950298886,0.0,149.522181205,249.203635341,6.55119420683,0.0,6.55119420683
 08/30  21:00:00,1145.25901405,29.3057889275,489.537692152,0.0,149.522181205,249.203635341,4.03913412792,1.84825207078,2.19088205714
 08/30  22:00:00,349.35663241,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890227819,0.0,2.1890227819
 08/30  23:00:00,299.991873292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910842648,0.0,2.18910842648
 08/30  24:00:00,287.769675385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893144955,0.0,2.18893144955
 08/31  01:00:00,287.769676224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902012952,0.0,2.18902012952
 08/31  02:00:00,287.769676171,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769676167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910746674,0.0,2.18910746674
 08/31  04:00:00,299.991874113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893197837,0.0,2.18893197837
 08/31  05:00:00,349.357957955,0.0,0.0,0.0,49.8407270682,199.362908273,4.36169035527,0.0,4.36169035527
 08/31  06:00:00,623.077857309,33.2114905367,113.130580277,0.0,49.8407270682,199.362908273,50.7745932635,48.5841342924,2.19045897105
 08/31  07:00:00,611.529298198,29.3057889275,34.0204091331,0.0,149.522181205,199.362908273,57.0473795228,50.4910902821,6.55628924072
 08/31  08:00:00,1360.08901951,30.5830173736,226.855135125,0.0,448.566543614,448.566543614,17.4045893929,6.43585733597,10.9687320569
 08/31  09:00:00,1498.72112192,33.1189339839,390.889337266,0.0,448.566543614,448.566543614,14.0621689595,0.888084089192,13.1740848703
 08/31  10:00:00,1459.52541685,33.3059507573,401.167647661,0.0,448.566543614,448.566543614,15.4185464936,0.0532033220489,15.3653431716
 08/31  11:00:00,1455.9232816,35.0314162263,394.280487693,0.0,448.566543614,448.566543614,15.4043747083,0.0,15.4043747083
 08/31  12:00:00,1412.89193094,33.4815233353,400.082747294,0.0,448.566543614,398.725816546,19.8699450152,0.0,19.8699450152
 08/31  13:00:00,1474.10877957,39.918479374,401.117495347,0.0,448.566543614,448.566543614,17.6449973699,0.0,17.6449973699
 08/31  14:00:00,1469.20957021,41.3400320806,393.442622074,0.0,448.566543614,448.566543614,13.151923137,0.0,13.151923137
 08/31  15:00:00,1462.26013988,41.4816658001,386.775184782,0.0,448.566543614,448.566543614,10.9604283435,0.0,10.9604283435
 08/31  16:00:00,1506.10554168,41.2973191615,379.998386621,0.0,448.566543614,448.566543614,15.3922216746,0.0,15.3922216746
 08/31  17:00:00,1347.48925235,34.9512362998,355.699173711,0.0,348.885089477,398.725816546,8.75320763641,0.0,8.75320763641
 08/31  18:00:00,1125.29643814,29.965009699,339.565354421,0.0,249.203635341,299.044362409,6.55968288041,0.0,6.55968288041
 08/31  19:00:00,1065.63403148,29.3057889275,305.229967016,0.0,249.203635341,299.044362409,6.54715946752,0.0,6.54715946752
 08/31  20:00:00,735.526042445,29.3057889275,86.4678780027,0.0,149.522181205,249.203635341,21.0851545862,14.5339955422,6.55115904397
 08/31  21:00:00,590.640629585,29.3057889275,0.00222783695522,0.0,149.522181205,249.203635341,38.9986202209,36.8074900807,2.19113014021
 08/31  22:00:00,349.356633356,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913280001,0.0,2.18913280001
 08/31  23:00:00,299.991874122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895745983,0.0,2.18895745983
 08/31  24:00:00,287.769676181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904512941,0.0,2.18904512941
 09/01  01:00:00,287.769677238,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  02:00:00,287.769677228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913590876,0.0,2.18913590876
 09/01  03:00:00,287.769677331,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889621185,0.0,2.1889621185
 09/01  04:00:00,299.99187523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905165098,0.0,2.18905165098
 09/01  05:00:00,349.357959422,0.0,0.0,0.0,49.8407270682,199.362908273,4.36206878301,0.0,4.36206878301
 09/01  06:00:00,430.992671624,32.6514872019,0.0,0.0,49.8407270682,199.362908273,133.985269518,131.794946404,2.19032311373
 09/01  07:00:00,500.51865244,29.3057889275,0.0,0.0,149.522181205,199.362908273,141.780624809,135.224704586,6.55592022255
 09/01  08:00:00,1052.60804956,29.9378420463,0.000255326004594,0.0,448.566543614,448.566543614,37.609469948,26.639835593,10.969634355
 09/01  09:00:00,1172.55414209,31.6527680087,107.374079781,0.0,448.566543614,448.566543614,25.1683075973,11.9947760511,13.1735315462
 09/01  10:00:00,1385.96113121,33.1338747534,331.708463993,0.0,448.566543614,448.566543614,18.9569975804,3.58717979348,15.3698177869
 09/01  11:00:00,1435.0673877,33.5314839492,376.671921626,0.0,448.566543614,448.566543614,17.0210262803,1.61504264073,15.4059836396
 09/01  12:00:00,1389.50098538,32.9109798593,377.987643216,0.0,448.566543614,398.725816546,21.4377240005,1.56803355008,19.8696904504
 09/01  13:00:00,1439.38351757,38.0755617049,370.27733004,0.0,448.566543614,448.566543614,18.1355780092,0.490651774919,17.6449262343
 09/01  14:00:00,1447.84151815,39.4333874841,372.81334087,0.0,448.566543614,448.566543614,13.1518599916,0.0,13.1518599916
 09/01  15:00:00,1458.24201434,39.3250361702,382.013053616,0.0,448.566543614,448.566543614,10.9628258761,0.0,10.9628258761
 09/01  16:00:00,1510.01871388,39.3067702111,384.91437257,0.0,448.566543614,448.566543614,15.3923567336,0.0,15.3923567336
 09/01  17:00:00,1372.72759995,34.9976662567,372.992805558,0.0,348.885089477,398.725816546,8.753283396,0.0,8.753283396
 09/01  18:00:00,1165.6281164,29.5786633479,365.63824495,0.0,249.203635341,299.044362409,6.5597498562,0.0,6.5597498562
 09/01  19:00:00,1129.79633353,29.3057889275,360.403479702,0.0,249.203635341,299.044362409,6.54722971288,0.0,6.54722971288
 09/01  20:00:00,968.671804162,29.3057889275,313.280828184,0.0,149.522181205,249.203635341,18.3693926275,11.8185550799,6.55083754757
 09/01  21:00:00,816.283816826,29.3057889275,181.224512507,0.0,149.522181205,249.203635341,37.0402507378,34.849092451,2.19115828684
 09/01  22:00:00,349.356634526,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857876668,0.0,2.18857876668
 09/01  23:00:00,299.991875234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898679997,0.0,2.18898679997
 09/01  24:00:00,287.769677328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907644453,0.0,2.18907644453
 09/02  01:00:00,237.928951355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890598664,0.0,2.18890598664
 09/02  02:00:00,237.928951327,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.928951381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899771878,0.0,2.18899771878
 09/02  04:00:00,250.151149316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908932057,0.0,2.18908932057
 09/02  05:00:00,274.596870701,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215576507,0.0,4.36215576507
 09/02  06:00:00,430.343733311,32.0265758205,0.0,0.0,49.8407270682,199.362908273,100.53675541,98.3463866426,2.1903687674
 09/02  07:00:00,413.490679812,29.3057889275,0.00095029407386,0.0,49.8407270682,199.362908273,133.352808149,128.986543402,4.36626474647
 09/02  08:00:00,649.995688712,29.3057889275,0.0,0.0,249.203635341,249.203635341,79.3255489344,74.9536768781,4.37187205627
 09/02  09:00:00,706.507261951,29.3057889275,22.5714361158,0.0,249.203635341,249.203635341,46.4445736326,39.8843074316,6.56026620095
 09/02  10:00:00,804.995988877,29.3057889275,158.464025047,0.0,249.203635341,249.203635341,38.1308312874,29.3974081938,8.73342309362
 09/02  11:00:00,977.427361335,29.3057889275,326.04155108,0.0,249.203635341,249.203635341,29.6619546206,23.0980461347,6.56390848593
 09/02  12:00:00,1023.41024472,29.5783149999,368.426241856,0.0,249.203635341,249.203635341,27.6097277369,18.9279057027,8.68182203424
 09/02  13:00:00,1033.52416496,30.8681017458,372.800571649,0.0,249.203635341,249.203635341,22.104043718,15.4943240423,6.60971967566
 09/02  14:00:00,781.068919032,30.7784289609,366.583420728,0.0,74.7610906023,174.442544739,31.5964507663,27.2247508722,4.3716998941
 09/02  15:00:00,781.547509713,30.2168444641,366.429442616,0.0,74.7610906023,174.442544739,18.307019951,13.93768365,4.36933630099
 09/02  16:00:00,831.935807441,29.4336065772,366.472665518,0.0,74.7610906023,174.442544739,21.6843487293,16.3342882896,5.35006043974
 09/02  17:00:00,792.353645418,29.3474396814,366.701781016,0.0,24.9203635341,149.522181205,29.3714909808,25.9891858592,3.38230512166
 09/02  18:00:00,593.290754982,16.7236085923,222.513805573,0.0,24.9203635341,149.522181205,2.19025150652,0.0,2.19025150652
 09/02  19:00:00,449.942847933,9.77229874485,125.110994862,0.0,24.9203635341,149.522181205,2.19055995455,0.0,2.19055995455
 09/02  20:00:00,323.485219754,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047368756,0.0,2.19047368756
 09/02  21:00:00,299.041707895,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346313663,0.0,4.36346313663
 09/02  22:00:00,274.595545024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913956826,0.0,2.18913956826
 09/02  23:00:00,250.151149299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896779033,0.0,2.18896779033
 09/02  24:00:00,237.928951365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905962442,0.0,2.18905962442
 09/03  01:00:00,237.928510259,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.92851083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839843128,0.0,2.18839843128
 09/03  03:00:00,237.928511046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838985912,0.0,2.18838985912
 09/03  04:00:00,250.150708452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838138437,0.0,2.18838138437
 09/03  05:00:00,274.596430142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036937195,0.0,2.19036937195
 09/03  06:00:00,323.483895063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831560978,0.0,2.18831560978
 09/03  07:00:00,296.666290453,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,297.042694104,0.3764030063,0.0,0.0,24.9203635341,149.522181205,2.1884532123,0.0,2.1884532123
 09/03  09:00:00,381.259679153,18.4543118877,40.3674952103,0.0,24.9203635341,149.522181205,2.18843063231,0.0,2.18843063231
 09/03  10:00:00,435.56094157,15.8935285533,137.737305898,0.0,24.9203635341,149.522181205,2.18846586705,0.0,2.18846586705
 09/03  11:00:00,417.72968797,10.9372063395,152.603038932,0.0,24.9203635341,149.522181205,2.18986087316,0.0,2.18986087316
 09/03  12:00:00,359.471428959,7.80354470048,110.209172633,0.0,24.9203635341,149.522181205,2.18981115273,0.0,2.18981115273
 09/03  13:00:00,522.412725514,15.9008053534,232.186777983,0.0,24.9203635341,149.522181205,2.19181303073,0.0,2.19181303073
 09/03  14:00:00,636.703269543,23.1970160415,316.073926326,0.0,24.9203635341,149.522181205,2.18975930839,0.0,2.18975930839
 09/03  15:00:00,552.022748281,17.9221913883,253.85558215,0.0,24.9203635341,149.522181205,2.18843442938,0.0,2.18843442938
 09/03  16:00:00,647.500104715,17.3205188918,278.371771925,0.0,24.9203635341,149.522181205,2.18800732201,0.0,2.18800732201
 09/03  17:00:00,746.973847571,22.8747284612,330.899885147,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,695.57879719,19.1494846115,289.152871299,0.0,24.9203635341,149.522181205,2.18846149274,0.0,2.18846149274
 09/03  19:00:00,667.571599052,19.628709244,287.334383367,0.0,24.9203635341,149.522181205,2.18845328898,0.0,2.18845328898
 09/03  20:00:00,323.483895505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840059645,0.0,2.18840059645
 09/03  21:00:00,299.040825658,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025182889,0.0,2.19025182889
 09/03  22:00:00,274.595104172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833542881,0.0,2.18833542881
 09/03  23:00:00,250.150707986,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928510552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832722084,0.0,2.18832722084
 09/04  01:00:00,237.928512009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832112018,0.0,2.18832112018
 09/04  02:00:00,237.92851184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831467993,0.0,2.18831467993
 09/04  03:00:00,237.928511243,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150709459,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883083679,0.0,2.1883083679
 09/04  05:00:00,274.596432042,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032527552,0.0,2.19032527552
 09/04  06:00:00,323.483896487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846568148,0.0,2.18846568148
 09/04  07:00:00,296.666292354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846026776,0.0,2.18846026776
 09/04  08:00:00,351.794358202,6.81662308899,22.1801305481,0.0,24.9203635341,149.522181205,2.188454281,0.0,2.188454281
 09/04  09:00:00,468.845817661,17.1071525525,114.20819126,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,604.371486181,22.6527389102,285.793800055,0.0,24.9203635341,149.522181205,2.18844809872,0.0,2.18844809872
 09/04  11:00:00,530.027362058,15.3412636621,237.077467607,0.0,24.9203635341,149.522181205,2.18981114134,0.0,2.18981114134
 09/04  12:00:00,453.880646589,12.0970247556,183.736241602,0.0,24.9203635341,149.522181205,2.18976274689,0.0,2.18976274689
 09/04  13:00:00,565.788152575,18.6888472706,270.242418975,0.0,24.9203635341,149.522181205,4.36387096184,0.0,4.36387096184
 09/04  14:00:00,670.722129754,23.553250147,352.805614987,0.0,24.9203635341,149.522181205,2.18982144668,0.0,2.18982144668
 09/04  15:00:00,584.136662893,18.6842224982,287.871487007,0.0,24.9203635341,149.522181205,2.18846372878,0.0,2.18846372878
 09/04  16:00:00,721.658171119,22.7655862932,355.94980243,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,708.670227269,18.7973898729,300.763675317,0.0,24.9203635341,149.522181205,2.1884577082,0.0,2.1884577082
 09/04  18:00:00,773.171721539,23.5047920545,356.578259262,0.0,24.9203635341,149.522181205,2.1884516888,0.0,2.1884516888
 09/04  19:00:00,639.701875236,16.8261018095,267.193230367,0.0,24.9203635341,149.522181205,2.18844567875,0.0,2.18844567875
 09/04  20:00:00,494.38560395,7.83415409765,132.722523858,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040828013,0.0,0.0,0.0,24.9203635341,149.522181205,4.36050052407,0.0,4.36050052407
 09/04  22:00:00,274.595104866,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.15070983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828968703,0.0,2.18828968703
 09/04  24:00:00,237.928512089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828375474,0.0,2.18828375474
 09/05  01:00:00,287.769682519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894770329,0.0,2.18894770329
 09/05  02:00:00,287.769682313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904647908,0.0,2.18904647908
 09/05  03:00:00,287.76968227,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  04:00:00,299.991880053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914512129,0.0,2.18914512129
 09/05  05:00:00,349.357967455,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202922658,0.0,4.36202922658
 09/05  06:00:00,540.788503646,29.4048478269,35.9846462845,0.0,49.8407270682,199.362908273,142.756315504,140.5659563,2.19035920425
 09/05  07:00:00,679.342766583,29.3057889275,91.2948902692,0.0,149.522181205,199.362908273,139.976494253,133.421039235,6.55545501801
 09/05  08:00:00,1479.2334771,29.3070878032,342.226965168,0.0,448.566543614,448.566543614,33.4546429188,20.2936797943,13.1609631246
 09/05  09:00:00,1534.12775524,30.1155943122,422.228697521,0.0,448.566543614,448.566543614,20.8521819617,7.68384227768,13.168339684
 09/05  10:00:00,1534.5589002,30.5429879998,467.10836947,0.0,448.566543614,448.566543614,14.4705009555,1.29865785836,13.1718430972
 09/05  11:00:00,1538.45840903,31.3781046436,470.169935265,0.0,448.566543614,448.566543614,15.7096211315,0.302204720315,15.4074164112
 09/05  12:00:00,1498.52963865,32.9228104608,478.532939362,0.0,448.566543614,398.725816546,19.9248516154,0.0551320038627,19.8697196115
 09/05  13:00:00,1551.22901361,34.3803857138,479.935378322,0.0,448.566543614,448.566543614,19.8518248572,0.0,19.8518248572
 09/05  14:00:00,1539.13007593,35.6808178172,466.544860119,0.0,448.566543614,448.566543614,10.964751313,0.0,10.964751313
 09/05  15:00:00,1535.52456886,35.4923259305,463.128287714,0.0,448.566543614,448.566543614,10.9620681394,0.0,10.9620681394
 09/05  16:00:00,1582.1724934,37.0103632415,459.364519507,0.0,448.566543614,448.566543614,15.3920657132,0.0,15.3920657132
 09/05  17:00:00,1468.76443252,34.9623404662,460.868030524,0.0,348.885089477,398.725816546,10.9369225269,0.0,10.9369225269
 09/05  18:00:00,1274.23801822,32.6988082781,467.970271265,0.0,249.203635341,299.044362409,6.55987790448,0.0,6.55987790448
 09/05  19:00:00,1257.20342476,30.1222219031,477.959314647,0.0,249.203635341,299.044362409,4.37152506215,0.0,4.37152506215
 09/05  20:00:00,1142.76056869,29.3057889275,462.592143097,0.0,149.522181205,249.203635341,6.6146047065,0.0626698682121,6.55193483829
 09/05  21:00:00,1122.86450775,29.3057889275,467.140519946,0.0,149.522181205,249.203635341,9.88710926217,5.52503216862,4.36207709355
 09/05  22:00:00,349.356639287,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991880154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909304735,0.0,2.18909304735
 09/05  24:00:00,287.769682509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892734541,0.0,2.18892734541
 09/06  01:00:00,287.769683901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902910727,0.0,2.18902910727
 09/06  02:00:00,287.769683977,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891302709,0.0,2.1891302709
 09/06  03:00:00,287.769683996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896660912,0.0,2.18896660912
 09/06  04:00:00,299.991881742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906807384,0.0,2.18906807384
 09/06  05:00:00,349.357968889,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102743418,0.0,2.19102743418
 09/06  06:00:00,960.921303539,32.0963513935,439.364961907,0.0,49.8407270682,199.362908273,37.1227305302,34.9321906087,2.19053992152
 09/06  07:00:00,1002.73788683,29.3057889275,403.696668669,0.0,149.522181205,199.362908273,47.0388380449,38.3050485754,8.73378946947
 09/06  08:00:00,1551.00509601,29.3059459052,407.765430147,0.0,448.566543614,448.566543614,12.0330005912,1.06218305487,10.9708175363
 09/06  09:00:00,1561.75978801,30.6865261429,446.637920412,0.0,448.566543614,448.566543614,13.1765411359,0.00408523087776,13.172455905
 09/06  10:00:00,1533.84477379,33.1063691675,463.831779093,0.0,448.566543614,448.566543614,13.1779814331,0.0,13.1779814331
 09/06  11:00:00,1504.7795691,36.0500410564,431.819365529,0.0,448.566543614,448.566543614,17.607154028,0.0,17.607154028
 09/06  12:00:00,1472.55900734,34.780701386,450.70982502,0.0,448.566543614,398.725816546,19.8715366305,0.0,19.8715366305
 09/06  13:00:00,1522.37319926,41.8216488616,443.638286624,0.0,448.566543614,448.566543614,17.6473296077,0.0,17.6473296077
 09/06  14:00:00,1518.82684067,43.7898877283,438.132548748,0.0,448.566543614,448.566543614,13.1535517103,0.0,13.1535517103
 09/06  15:00:00,1519.19268209,43.9756846694,438.313032918,0.0,448.566543614,448.566543614,10.9621927305,0.0,10.9621927305
 09/06  16:00:00,1568.2850661,45.379793641,437.107644414,0.0,448.566543614,448.566543614,15.3936739205,0.0,15.3936739205
 09/06  17:00:00,1459.92709458,39.9485987628,447.044428163,0.0,348.885089477,398.725816546,8.75389635555,0.0,8.75389635555
 09/06  18:00:00,1272.53392527,33.0550060128,465.909974532,0.0,249.203635341,299.044362409,8.73971712448,0.0,8.73971712448
 09/06  19:00:00,1254.14020698,30.1626794513,474.855635358,0.0,249.203635341,299.044362409,4.37165420422,0.0,4.37165420422
 09/06  20:00:00,1130.46788627,29.3111715909,450.294117978,0.0,149.522181205,249.203635341,6.55242730685,0.0,6.55242730685
 09/06  21:00:00,1114.02397434,29.3057889275,458.303970147,0.0,149.522181205,249.203635341,2.19126044461,0.0,2.19126044461
 09/06  22:00:00,349.356640832,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913304896,0.0,2.18913304896
 09/06  23:00:00,299.991881719,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889687882,0.0,2.1889687882
 09/06  24:00:00,287.769683881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907042629,0.0,2.18907042629
 09/07  01:00:00,287.769685409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917559064,0.0,2.18917559064
 09/07  02:00:00,287.769685256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901423764,0.0,2.18901423764
 09/07  03:00:00,287.769685174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911827946,0.0,2.18911827946
 09/07  04:00:00,299.991882887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895699992,0.0,2.18895699992
 09/07  05:00:00,349.357971501,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119916084,0.0,2.19119916084
 09/07  06:00:00,1000.52444298,33.2557560959,469.027669056,0.0,49.8407270682,199.362908273,11.3684933986,9.17823240713,2.19026099151
 09/07  07:00:00,1069.41096142,29.3057889275,458.158034878,0.0,149.522181205,199.362908273,26.7488188771,20.1933601447,6.55545873247
 09/07  08:00:00,1624.86004344,30.7616333681,471.638169116,0.0,448.566543614,448.566543614,13.1583761285,0.0,13.1583761285
 09/07  09:00:00,1587.92358021,32.6336644465,469.494935727,0.0,448.566543614,448.566543614,13.1689519464,0.0,13.1689519464
 09/07  10:00:00,1513.35732874,35.4585811763,440.992116745,0.0,448.566543614,448.566543614,13.1745517506,0.0,13.1745517506
 09/07  11:00:00,1497.83469096,38.9288685753,422.416740551,0.0,448.566543614,448.566543614,17.607547681,0.0,17.607547681
 09/07  12:00:00,1470.05445147,38.1251952198,444.85537322,0.0,448.566543614,398.725816546,17.6650549393,0.0,17.6650549393
 09/07  13:00:00,1520.37374257,44.6765870047,438.783878983,0.0,448.566543614,448.566543614,19.8522146937,0.0,19.8522146937
 09/07  14:00:00,1518.79412247,45.2340783215,436.655624342,0.0,448.566543614,448.566543614,10.9627312101,0.0,10.9627312101
 09/07  15:00:00,1520.40733813,43.9452144841,439.558156072,0.0,448.566543614,448.566543614,13.1504525787,0.0,13.1504525787
 09/07  16:00:00,1568.85596128,43.7169926165,439.341325149,0.0,448.566543614,448.566543614,15.3928743962,0.0,15.3928743962
 09/07  17:00:00,1457.31276583,37.7707260767,446.607967201,0.0,348.885089477,398.725816546,8.75470783292,0.0,8.75470783292
 09/07  18:00:00,1259.05009824,31.1894566846,454.748373847,0.0,249.203635341,299.044362409,6.55994885753,0.0,6.55994885753
 09/07  19:00:00,1210.49225592,29.7934659646,433.875616061,0.0,249.203635341,299.044362409,6.54745324899,0.0,6.54745324899
 09/07  20:00:00,1132.81408958,29.3057889275,452.64569944,0.0,149.522181205,249.203635341,6.55123313441,0.0,6.55123313441
 09/07  21:00:00,1129.69240918,29.3057889275,473.972240114,0.0,149.522181205,249.203635341,2.41581601801,0.224549575808,2.1912664422
 09/07  22:00:00,349.356642294,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899869869,0.0,2.18899869869
 09/07  23:00:00,299.991883124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910302339,0.0,2.18910302339
 09/07  24:00:00,287.769685314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894187905,0.0,2.18894187905
 09/08  01:00:00,287.769686628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905059165,0.0,2.18905059165
 09/08  02:00:00,287.769686607,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769686596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915733848,0.0,2.18915733848
 09/08  04:00:00,299.99188449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899848117,0.0,2.18899848117
 09/08  05:00:00,349.357974617,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621840627,0.0,4.3621840627
 09/08  06:00:00,1015.70309133,33.6749803079,480.685555271,0.0,49.8407270682,199.362908273,11.2963801417,9.10577871813,2.19060142356
 09/08  07:00:00,1091.28801605,29.3057889275,479.274560378,0.0,149.522181205,199.362908273,24.9872567521,18.430104744,6.55715200811
 09/08  08:00:00,1620.33746509,31.618552645,466.2586146,0.0,448.566543614,448.566543614,13.2182459248,0.0612968099463,13.1569491148
 09/08  09:00:00,1560.58733331,33.4803747416,441.311964711,0.0,448.566543614,448.566543614,13.1671019161,0.0,13.1671019161
 09/08  10:00:00,1497.02710744,34.9431685174,425.883544049,0.0,448.566543614,448.566543614,13.172789076,0.0,13.172789076
 09/08  11:00:00,1485.12134171,37.8266994347,414.613011656,0.0,448.566543614,448.566543614,15.409162159,0.0,15.409162159
 09/08  12:00:00,1433.70768983,35.3126789345,416.934436504,0.0,448.566543614,398.725816546,19.8734119194,0.0,19.8734119194
 09/08  13:00:00,1486.06737042,38.99883138,415.449443966,0.0,448.566543614,448.566543614,19.8530619895,0.0,19.8530619895
 09/08  14:00:00,1493.33258342,38.2995049094,419.734076817,0.0,448.566543614,448.566543614,10.9650011617,0.0,10.9650011617
 09/08  15:00:00,1494.19793145,37.8951542226,420.467647062,0.0,448.566543614,448.566543614,13.1493243655,0.0,13.1493243655
 09/08  16:00:00,1538.82422171,37.8881520398,417.372966302,0.0,448.566543614,448.566543614,15.3938868873,0.0,15.3938868873
 09/08  17:00:00,1427.69602223,33.6425380014,423.481451231,0.0,348.885089477,398.725816546,8.75407038441,0.0,8.75407038441
 09/08  18:00:00,1245.24326347,29.3489837017,442.782011118,0.0,249.203635341,299.044362409,6.56050945637,0.0,6.56050945637
 09/08  19:00:00,1239.70592561,29.3057889275,452.734364802,0.0,249.203635341,299.044362409,6.83106735368,0.283336610569,6.54773074311
 09/08  20:00:00,1144.81120793,29.3057889275,464.626725651,0.0,149.522181205,249.203635341,26.6912484008,22.3172540531,4.37399434769
 09/08  21:00:00,1136.99819761,29.3057889275,481.247338025,0.0,149.522181205,249.203635341,47.1693321202,42.8069399804,4.36239213982
 09/08  22:00:00,349.356643656,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912459093,0.0,2.18912459093
 09/08  23:00:00,299.991884536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896588351,0.0,2.18896588351
 09/08  24:00:00,287.769686575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907313368,0.0,2.18907313368
 09/09  01:00:00,237.92896109,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928961077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918493765,0.0,2.18918493765
 09/09  03:00:00,237.928961135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902855431,0.0,2.18902855431
 09/09  04:00:00,250.151159056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913840451,0.0,2.18913840451
 09/09  05:00:00,274.596886335,0.0,0.0,0.0,24.9203635341,149.522181205,4.36235292721,0.0,4.36235292721
 09/09  06:00:00,954.361694682,32.5020592287,432.347734796,0.0,49.8407270682,199.362908273,59.637977579,57.4474911222,2.19048645686
 09/09  07:00:00,897.373665207,29.3057889275,400.056102209,0.0,49.8407270682,199.362908273,73.2808448589,68.9142250282,4.3666198307
 09/09  08:00:00,1134.24984005,29.3057889275,394.857540647,0.0,249.203635341,249.203635341,38.148845655,33.7768378604,4.37200779456
 09/09  09:00:00,1122.08634387,29.3057889275,413.312955538,0.0,249.203635341,249.203635341,37.2038092899,28.4632867466,8.74052254325
 09/09  10:00:00,1102.88044306,29.3057889275,438.694059427,0.0,249.203635341,249.203635341,27.2786240556,20.7229750527,6.55564900283
 09/09  11:00:00,1126.00722524,29.3076540204,458.775623671,0.0,249.203635341,249.203635341,15.8176470034,9.25336280703,6.56428419633
 09/09  12:00:00,1143.49611629,30.5325935435,474.786853087,0.0,249.203635341,249.203635341,14.6547334813,5.91699110352,8.73774237778
 09/09  13:00:00,1149.22879358,31.632426477,479.422190718,0.0,249.203635341,249.203635341,9.62804501608,3.07170675741,6.55633825867
 09/09  14:00:00,903.3141089,31.5161429316,482.827730752,0.0,74.7610906023,174.442544739,9.48170833728,5.11024697805,4.37146135923
 09/09  15:00:00,903.105809584,30.9678512261,483.195899394,0.0,74.7610906023,174.442544739,6.7852366879,0.241649871719,6.54358681618
 09/09  16:00:00,940.149025978,29.9207316982,472.748175555,0.0,74.7610906023,174.442544739,4.7680392728,0.397324742904,4.3707145299
 09/09  17:00:00,898.735766858,29.3057889275,470.01887567,0.0,24.9203635341,149.522181205,12.1750784857,9.98454013417,2.19053835149
 09/09  18:00:00,296.667628734,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057942573,0.0,2.19057942573
 09/09  19:00:00,578.88254503,12.6204794785,234.152392509,0.0,24.9203635341,149.522181205,4.3612051017,0.0,4.3612051017
 09/09  20:00:00,323.485233527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033717977,0.0,2.19033717977
 09/09  21:00:00,299.041724754,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161934181,0.0,2.19161934181
 09/09  22:00:00,274.595554619,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891047421,0.0,2.1891047421
 09/09  23:00:00,250.15115917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894855338,0.0,2.18894855338
 09/09  24:00:00,237.928961324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905882869,0.0,2.18905882869
 09/10  01:00:00,237.928519094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832581498,0.0,2.18832581498
 09/10  02:00:00,237.928518612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833458842,0.0,2.18833458842
 09/10  03:00:00,237.928518446,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150716804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834350148,0.0,2.18834350148
 09/10  05:00:00,274.596444305,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053646228,0.0,2.19053646228
 09/10  06:00:00,323.483903713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831394336,0.0,2.18831394336
 09/10  07:00:00,305.209966053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843379648,0.0,2.18843379648
 09/10  08:00:00,467.095187621,7.80354470048,132.830938266,0.0,24.9203635341,149.522181205,2.18847975612,0.0,2.18847975612
 09/10  09:00:00,649.844144308,17.5229565682,288.146671202,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,725.705948829,23.459673139,392.244194774,0.0,24.9203635341,149.522181205,2.18845208978,0.0,2.18845208978
 09/10  11:00:00,649.348933937,18.2839782538,338.155843545,0.0,24.9203635341,149.522181205,2.18953304054,0.0,2.18953304054
 09/10  12:00:00,731.145505412,21.8263622325,403.560116159,0.0,24.9203635341,149.522181205,2.18985888209,0.0,2.18985888209
 09/10  13:00:00,686.401392158,19.4368598163,361.304246781,0.0,24.9203635341,149.522181205,4.36402597674,0.0,4.36402597674
 09/10  14:00:00,751.819644299,23.9100227578,418.991392911,0.0,24.9203635341,149.522181205,2.18987470752,0.0,2.18987470752
 09/10  15:00:00,688.284556825,19.583471957,363.602859514,0.0,24.9203635341,149.522181205,2.18849897781,0.0,2.18849897781
 09/10  16:00:00,801.785711657,23.2142313751,420.889213749,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,774.538586476,19.1660660927,364.688298121,0.0,24.9203635341,149.522181205,2.18846430381,0.0,2.18846430381
