Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  18:00:00,847.106756304,22.5586013992,429.608947716,0.0,24.9203635341,149.522181205,2.18847355733,0.0,2.18847355733
 09/10  19:00:00,426.778873835,5.08370581153,110.634465196,0.0,24.9203635341,149.522181205,2.18839385716,0.0,2.18839385716
 09/10  20:00:00,323.483903021,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040840426,0.0,0.0,0.0,24.9203635341,149.522181205,4.36066065148,0.0,4.36066065148
 09/10  22:00:00,274.595111933,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150716859,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883726611,0.0,2.1883726611
 09/10  24:00:00,237.928519188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838196025,0.0,2.18838196025
 09/11  01:00:00,287.769691765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906947093,0.0,2.18906947093
 09/11  02:00:00,287.769691726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918540404,0.0,2.18918540404
 09/11  03:00:00,287.769691537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903442548,0.0,2.18903442548
 09/11  04:00:00,299.991889318,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357981872,0.0,0.0,0.0,49.8407270682,199.362908273,4.36243349709,0.0,4.36243349709
 09/11  06:00:00,1003.51553843,31.0635753827,471.408319453,0.0,49.8407270682,199.362908273,34.5488742707,32.3582945012,2.19057976949
 09/11  07:00:00,1076.57449011,29.3057889275,464.815898348,0.0,149.522181205,199.362908273,49.0528901691,42.4972981249,6.55559204427
 09/11  08:00:00,1619.09857637,29.3245082293,467.312576788,0.0,448.566543614,448.566543614,14.8306034222,1.66849949258,13.1621039297
 09/11  09:00:00,1592.1299826,30.7310019721,475.603786072,0.0,448.566543614,448.566543614,13.407908784,0.237310135525,13.1705986484
 09/11  10:00:00,1518.43013699,32.305521842,449.217933449,0.0,448.566543614,448.566543614,13.1767610536,0.0,13.1767610536
 09/11  11:00:00,1497.69181183,34.0254213629,427.322628285,0.0,448.566543614,448.566543614,17.6115242215,0.0,17.6115242215
 09/11  12:00:00,1456.13164359,32.3458893564,437.699019925,0.0,448.566543614,398.725816546,19.8730901265,0.0,19.8730901265
 09/11  13:00:00,1525.53351827,39.5261874592,449.093982364,0.0,448.566543614,448.566543614,17.6496680858,0.0,17.6496680858
 09/11  14:00:00,1520.48481288,41.8141694453,441.766186566,0.0,448.566543614,448.566543614,13.155189134,0.0,13.155189134
 09/11  15:00:00,1520.4780509,42.1243112559,441.449721562,0.0,448.566543614,448.566543614,10.962397026,0.0,10.962397026
 09/11  16:00:00,1570.53102244,41.5922790206,443.14104912,0.0,448.566543614,448.566543614,15.3951968534,0.0,15.3951968534
 09/11  17:00:00,1465.69072808,37.0104395089,455.746178561,0.0,348.885089477,398.725816546,8.75330957781,0.0,8.75330957781
 09/11  18:00:00,1277.74383881,31.6774990118,472.497362361,0.0,249.203635341,299.044362409,8.7407873123,0.0,8.7407873123
 09/11  19:00:00,1241.74774822,29.6902962122,454.391869731,0.0,249.203635341,299.044362409,4.37198334166,0.0,4.37198334166
 09/11  20:00:00,1147.00210569,29.3057889275,466.833693156,0.0,149.522181205,249.203635341,6.55210574292,0.0,6.55210574292
 09/11  21:00:00,1144.67295002,29.3057889275,488.95004474,0.0,149.522181205,249.203635341,6.20281076491,4.01180991076,2.19100085415
 09/11  22:00:00,349.356648471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920269146,0.0,2.18920269146
 09/11  23:00:00,299.991889401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899716314,0.0,2.18899716314
 09/11  24:00:00,287.769691641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911362961,0.0,2.18911362961
 09/12  01:00:00,287.769693531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896611676,0.0,2.18896611676
 09/12  02:00:00,287.769693471,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890855294,0.0,2.1890855294
 09/12  03:00:00,287.76969356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920478296,0.0,2.18920478296
 09/12  04:00:00,299.99189127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905666333,0.0,2.18905666333
 09/12  05:00:00,349.357984175,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105561596,0.0,2.19105561596
 09/12  06:00:00,952.188845427,32.6472459789,429.712256355,0.0,49.8407270682,199.362908273,44.5740725941,42.3834920502,2.19058054388
 09/12  07:00:00,1007.50394592,29.3057889275,407.625577959,0.0,149.522181205,199.362908273,57.0867420864,48.3522465449,8.73449554147
 09/12  08:00:00,1564.66505727,29.9757047586,418.26407128,0.0,448.566543614,448.566543614,14.361422754,3.39018750812,10.9712352459
 09/12  09:00:00,1572.81180217,32.8740854172,454.142244132,0.0,448.566543614,448.566543614,13.7732306096,0.597558576082,13.1756720335
 09/12  10:00:00,1504.31181284,35.2533505824,432.151759371,0.0,448.566543614,448.566543614,15.374532386,0.00409287351453,15.3704395125
 09/12  11:00:00,1493.38504268,37.2696472427,420.153325808,0.0,448.566543614,448.566543614,15.4101236168,0.0,15.4101236168
 09/12  12:00:00,1453.14323269,31.8503980529,434.585939094,0.0,448.566543614,398.725816546,19.8728827535,0.0,19.8728827535
 09/12  13:00:00,1527.87732389,34.9829259993,455.98103003,0.0,448.566543614,448.566543614,19.8565858334,0.0,19.8565858334
 09/12  14:00:00,1538.19023027,39.1720856964,462.113669652,0.0,448.566543614,448.566543614,10.9654253496,0.0,10.9654253496
 09/12  15:00:00,1518.58792051,41.7267085155,439.957189493,0.0,448.566543614,448.566543614,13.1526733404,0.0,13.1526733404
 09/12  16:00:00,1554.1769441,42.3979108702,425.981319828,0.0,448.566543614,448.566543614,15.3960122276,0.0,15.3960122276
 09/12  17:00:00,1449.03850381,35.0374423082,441.066946065,0.0,348.885089477,398.725816546,8.75582177336,0.0,8.75582177336
 09/12  18:00:00,1273.19334614,29.7533920083,469.870969355,0.0,249.203635341,299.044362409,6.56036778315,0.0,6.56036778315
 09/12  19:00:00,1275.07507805,29.3103656984,488.09912478,0.0,249.203635341,299.044362409,6.5478972239,0.0,6.5478972239
 09/12  20:00:00,1158.06010101,29.3057889275,477.890208452,0.0,149.522181205,249.203635341,8.60125306833,2.04939622481,6.55185684352
 09/12  21:00:00,1115.26206573,29.3057889275,461.683658717,0.0,149.522181205,249.203635341,21.6948198886,19.5037790409,2.19104084769
 09/12  22:00:00,349.356650509,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917456927,0.0,2.18917456927
 09/12  23:00:00,299.991891346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902662908,0.0,2.18902662908
 09/12  24:00:00,287.769693482,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891463528,0.0,2.1891463528
 09/13  01:00:00,287.76969525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900304934,0.0,2.18900304934
 09/13  02:00:00,287.769695097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912585651,0.0,2.18912585651
 09/13  03:00:00,287.76969506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898054837,0.0,2.18898054837
 09/13  04:00:00,299.991892837,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357987592,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236300688,0.0,4.36236300688
 09/13  06:00:00,430.970491715,32.6669973214,0.0,0.0,49.8407270682,199.362908273,81.6263780711,79.4358261482,2.19055192289
 09/13  07:00:00,509.030501236,29.3057889275,0.0,0.0,149.522181205,199.362908273,97.6070353993,91.0513865618,6.55564883749
 09/13  08:00:00,1183.07226004,30.0910958571,72.5102598457,0.0,448.566543614,448.566543614,31.0231080619,17.8621533429,13.160954719
 09/13  09:00:00,1453.99454648,31.6027732507,353.310707851,0.0,448.566543614,448.566543614,17.517683777,4.34616083634,13.1715229406
 09/13  10:00:00,1443.76954093,32.428367406,388.786772114,0.0,448.566543614,448.566543614,14.2586888478,1.0807271896,13.1779616582
 09/13  11:00:00,1449.51500317,34.9586537006,388.252681712,0.0,448.566543614,448.566543614,17.8559177095,0.245620611522,17.610297098
 09/13  12:00:00,1403.01945566,34.6616617929,386.452200602,0.0,448.566543614,398.725816546,19.9869001117,0.110529384205,19.8763707275
 09/13  13:00:00,1466.29388965,39.0608482384,393.254118605,0.0,448.566543614,448.566543614,17.6504015796,0.0,17.6504015796
 09/13  14:00:00,1454.16157636,37.9960906764,388.215784854,0.0,448.566543614,448.566543614,13.1576393227,0.0,13.1576393227
 09/13  15:00:00,1446.62662997,37.7017069115,386.051004999,0.0,448.566543614,448.566543614,10.9630096825,0.0,10.9630096825
 09/13  16:00:00,1502.94363831,37.2773616597,393.267200908,0.0,448.566543614,448.566543614,15.3966691617,0.0,15.3966691617
 09/13  17:00:00,1384.52741065,32.131658907,393.834020932,0.0,348.885089477,398.725816546,10.9385180745,0.0,10.9385180745
 09/13  18:00:00,1157.87766551,29.3057889275,372.510386793,0.0,249.203635341,299.044362409,6.56099235332,0.0,6.56099235332
 09/13  19:00:00,1009.50957178,29.3057889275,234.544246557,0.0,249.203635341,299.044362409,15.301375544,8.75341958934,6.5479559547
 09/13  20:00:00,703.680706843,29.3057889275,61.2747628545,0.0,149.522181205,249.203635341,59.3540043729,54.9785778841,4.37542648874
 09/13  21:00:00,552.68669366,29.3057889275,0.0,0.0,149.522181205,249.203635341,82.6810046342,78.3189018294,4.36210280487
 09/13  22:00:00,349.356651986,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898349494,0.0,2.18898349494
 09/13  23:00:00,299.99189273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910672596,0.0,2.18910672596
 09/13  24:00:00,287.769694961,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  01:00:00,287.769696819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923275768,0.0,2.18923275768
 09/14  02:00:00,287.769696838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909033918,0.0,2.18909033918
 09/14  03:00:00,287.769696999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921648366,0.0,2.18921648366
 09/14  04:00:00,299.991894805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907425529,0.0,2.18907425529
 09/14  05:00:00,349.357990697,0.0,0.0,0.0,49.8407270682,199.362908273,4.36231385875,0.0,4.36231385875
 09/14  06:00:00,430.801504761,32.4125889756,0.0,0.0,49.8407270682,199.362908273,200.193575848,198.003091417,2.19048443104
 09/14  07:00:00,517.642277356,29.3057889275,0.0,0.0,149.522181205,199.362908273,191.834341164,185.277118849,6.5572223154
 09/14  08:00:00,1100.39194385,29.4940536548,25.2697622783,0.0,448.566543614,448.566543614,57.1212584775,43.9585211717,13.1627373058
 09/14  09:00:00,1288.11557552,31.1933748415,192.365159308,0.0,448.566543614,448.566543614,37.968978991,24.7985978738,13.1703811172
 09/14  10:00:00,1421.1373726,32.0411140062,368.386637876,0.0,448.566543614,448.566543614,27.4849690717,14.3089866816,13.1759823901
 09/14  11:00:00,1447.38844585,32.4034817479,391.012936336,0.0,448.566543614,448.566543614,22.4802948405,4.86952512123,17.6107697192
 09/14  12:00:00,1401.32741301,32.8009969917,390.731376902,0.0,448.566543614,398.725816546,22.9456262721,3.07129015253,19.8743361196
 09/14  13:00:00,1462.75933746,38.3179415352,394.309633294,0.0,448.566543614,448.566543614,18.602593432,0.951187625748,17.6514058063
 09/14  14:00:00,1476.40608875,39.9518702502,406.471339393,0.0,448.566543614,448.566543614,13.2339785537,0.0775648890284,13.1564136647
 09/14  15:00:00,1484.04836844,40.0870639332,413.196731693,0.0,448.566543614,448.566543614,10.9636992374,0.0,10.9636992374
 09/14  16:00:00,1549.95785571,38.9513952288,430.813342934,0.0,448.566543614,448.566543614,15.395893923,0.0,15.395893923
 09/14  17:00:00,1427.52708513,34.3174048125,426.216830699,0.0,348.885089477,398.725816546,8.75475857141,0.0,8.75475857141
 09/14  18:00:00,1214.49335743,29.8241870487,418.471026005,0.0,249.203635341,299.044362409,8.7412591873,0.0,8.7412591873
 09/14  19:00:00,1188.85091448,29.3057889275,404.45380589,0.0,249.203635341,299.044362409,4.39593656608,0.0239446535959,4.37199191248
 09/14  20:00:00,966.919304976,29.3057889275,305.448244543,0.0,149.522181205,249.203635341,21.7889702696,15.2360402996,6.55292996994
 09/14  21:00:00,719.529709005,29.3057889275,88.2174903986,0.0,149.522181205,249.203635341,49.9684862961,45.6062304846,4.36225581145
 09/14  22:00:00,349.356653834,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912435924,0.0,2.18912435924
 09/14  23:00:00,299.991894711,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889823045,0.0,2.1889823045
 09/14  24:00:00,287.769696881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769698791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911229809,0.0,2.18911229809
 09/15  02:00:00,287.769698957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924190884,0.0,2.18924190884
 09/15  03:00:00,287.769698916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910272229,0.0,2.18910272229
 09/15  04:00:00,299.991896843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923259672,0.0,2.18923259672
 09/15  05:00:00,349.35799374,0.0,0.0,0.0,49.8407270682,199.362908273,4.36211166514,0.0,4.36211166514
 09/15  06:00:00,625.251453712,32.443019363,114.757446229,0.0,49.8407270682,199.362908273,94.352842678,92.1624552611,2.19038741692
 09/15  07:00:00,815.045668684,29.3057889275,215.029700119,0.0,149.522181205,199.362908273,111.972731479,105.415725371,6.55700610815
 09/15  08:00:00,1466.43395742,29.4041017972,332.728359189,0.0,448.566543614,448.566543614,52.8766004698,39.7183316202,13.1582688496
 09/15  09:00:00,1490.28536731,30.4122025452,388.41777913,0.0,448.566543614,448.566543614,25.0250577474,11.8556216438,13.1694361036
 09/15  10:00:00,1467.00368454,31.2944793473,407.949806827,0.0,448.566543614,448.566543614,16.6384170901,3.46228798329,13.1761291068
 09/15  11:00:00,1508.05692996,32.553637828,441.298479746,0.0,448.566543614,448.566543614,18.9634485309,1.35143028221,17.6120182487
 09/15  12:00:00,1489.21299149,32.4228051313,469.715323156,0.0,448.566543614,398.725816546,21.0226526746,1.14729436591,19.8753583087
 09/15  13:00:00,1528.30751781,37.3327323196,454.061337679,0.0,448.566543614,448.566543614,17.6811528349,0.028580380384,17.6525724546
 09/15  14:00:00,1505.68357685,39.0099749685,429.769096572,0.0,448.566543614,448.566543614,13.1572480946,0.0,13.1572480946
 09/15  15:00:00,1504.05031689,38.9901353801,428.156112374,0.0,448.566543614,448.566543614,10.9628832026,0.0,10.9628832026
 09/15  16:00:00,1552.6910531,39.0822575919,427.81103984,0.0,448.566543614,448.566543614,15.3970707111,0.0,15.3970707111
 09/15  17:00:00,1442.99609458,34.5062512059,435.555696472,0.0,348.885089477,398.725816546,10.9387497073,0.0,10.9387497073
 09/15  18:00:00,1263.01175686,29.883436193,459.559311833,0.0,249.203635341,299.044362409,6.56117704927,0.0,6.56117704927
 09/15  19:00:00,1267.36666691,29.3057889275,471.851604477,0.0,249.203635341,299.044362409,6.55214081462,0.00399131128474,6.54814950333
 09/15  20:00:00,1160.24073169,29.3057889275,480.063582301,0.0,149.522181205,249.203635341,16.4511528212,12.0755441633,4.37560865788
 09/15  21:00:00,1144.70646741,29.3057889275,488.967833835,0.0,149.522181205,249.203635341,30.1529292886,25.7906759784,4.36225331022
 09/15  22:00:00,349.356655722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905974386,0.0,2.18905974386
 09/15  23:00:00,299.991896587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918998273,0.0,2.18918998273
 09/15  24:00:00,287.769698698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905105867,0.0,2.18905105867
 09/16  01:00:00,237.928973615,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928973609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918735742,0.0,2.18918735742
 09/16  03:00:00,237.928973701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905129744,0.0,2.18905129744
 09/16  04:00:00,250.151171573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918503459,0.0,2.18918503459
 09/16  05:00:00,274.596906412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257550883,0.0,4.36257550883
 09/16  06:00:00,977.534387486,32.2699820956,449.518642783,0.0,49.8407270682,199.362908273,55.2895884951,53.0989657999,2.19062269522
 09/16  07:00:00,951.090952185,29.3057889275,435.242388017,0.0,49.8407270682,199.362908273,81.0837547844,76.7172599682,4.36649481619
 09/16  08:00:00,1216.06941347,29.3057889275,463.334378414,0.0,249.203635341,249.203635341,54.1826062022,49.810368853,4.37223734913
 09/16  09:00:00,1193.32487,29.3057889275,476.926488973,0.0,249.203635341,249.203635341,51.5987310749,42.8574786744,8.7412524005
 09/16  10:00:00,1135.59840674,29.3057889275,468.091266837,0.0,249.203635341,249.203635341,47.2611699696,40.7039999018,6.55717006779
 09/16  11:00:00,1125.99905653,29.3057889275,458.49696718,0.0,249.203635341,249.203635341,39.9710380287,31.2245145426,8.74652348612
 09/16  12:00:00,1121.35268394,29.3057889275,453.866878389,0.0,249.203635341,249.203635341,17.0473363432,10.4878206813,6.5595156619
 09/16  13:00:00,1117.85241203,29.3057889275,450.373292213,0.0,249.203635341,249.203635341,8.38602806936,1.83022980422,6.55579826514
 09/16  14:00:00,863.495469274,29.3057889275,445.211629075,0.0,74.7610906023,174.442544739,35.5545429911,29.0058226137,6.54872037747
 09/16  15:00:00,858.285986143,29.3057889275,440.686808334,0.0,74.7610906023,174.442544739,35.6978738944,31.3285223055,4.36935158889
 09/16  16:00:00,904.495432448,29.3057889275,438.520395755,0.0,74.7610906023,174.442544739,53.5274775227,49.1563787429,4.37109877985
 09/16  17:00:00,874.304615258,29.3057889275,445.444480926,0.0,24.9203635341,149.522181205,75.5899062473,71.2288874436,4.36101880366
 09/16  18:00:00,296.667646549,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042262215,0.0,2.19042262215
 09/16  19:00:00,289.310583789,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904862497,0.0,2.1904862497
 09/16  20:00:00,323.485250547,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905497974,0.0,2.1905497974
 09/16  21:00:00,299.041748455,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344753391,0.0,4.36344753391
 09/16  22:00:00,274.595567117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912613772,0.0,2.18912613772
 09/16  23:00:00,250.151171583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899037304,0.0,2.18899037304
 09/16  24:00:00,237.928973596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912456165,0.0,2.18912456165
 09/17  01:00:00,237.928528735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928529237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848675235,0.0,2.18848675235
 09/17  03:00:00,237.928529485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851786211,0.0,2.18851786211
 09/17  04:00:00,250.150727057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832627914,0.0,2.18832627914
 09/17  05:00:00,274.596462343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063471125,0.0,2.19063471125
 09/17  06:00:00,323.483913766,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883427359,0.0,2.1883427359
 09/17  07:00:00,313.753642178,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,296.666309243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837444159,0.0,2.18837444159
 09/17  09:00:00,259.999716182,0.0,0.0,0.0,24.9203635341,149.522181205,2.188406148,0.0,2.188406148
 09/17  10:00:00,211.110924866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843784463,0.0,2.18843784463
 09/17  11:00:00,211.111817924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983887602,0.0,2.18983887602
 09/17  12:00:00,211.111818024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967097509,0.0,2.18967097509
 09/17  13:00:00,545.258690729,12.002166484,261.867310502,0.0,24.9203635341,149.522181205,2.19210393631,0.0,2.19210393631
 09/17  14:00:00,753.917353913,21.2623375045,424.229800531,0.0,24.9203635341,149.522181205,4.35988325102,0.0,4.35988325102
 09/17  15:00:00,742.884819122,18.7707167992,417.526064506,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,723.109290502,18.5452172012,359.298995803,0.0,24.9203635341,149.522181205,2.18849604958,0.0,2.18849604958
 09/17  17:00:00,502.833670713,5.24175096281,152.27155814,0.0,24.9203635341,149.522181205,2.18852745437,0.0,2.18852745437
 09/17  18:00:00,296.666309318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844724396,0.0,2.18844724396
 09/17  19:00:00,289.309246724,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483913883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847899855,0.0,2.18847899855
 09/17  21:00:00,299.040858227,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036461874,0.0,2.19036461874
 09/17  22:00:00,274.595122701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849665812,0.0,2.18849665812
 09/17  23:00:00,250.150727341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852835617,0.0,2.18852835617
 09/17  24:00:00,237.928529291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833717775,0.0,2.18833717775
 09/18  01:00:00,287.769704786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910656613,0.0,2.18910656613
 09/18  02:00:00,287.769704799,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  03:00:00,287.76970477,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892478662,0.0,2.1892478662
 09/18  04:00:00,299.991902584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911858475,0.0,2.18911858475
 09/18  05:00:00,349.358003604,0.0,0.0,0.0,49.8407270682,199.362908273,4.36220041013,0.0,4.36220041013
 09/18  06:00:00,999.911185434,32.3855194947,466.649212894,0.0,49.8407270682,199.362908273,34.437761545,32.2472704062,2.1904911388
 09/18  07:00:00,1062.49230571,29.3057889275,446.695061231,0.0,149.522181205,199.362908273,61.3025600486,54.7467027494,6.55585729919
 09/18  08:00:00,1565.40901307,29.3826193859,422.085304841,0.0,448.566543614,448.566543614,19.9336978137,6.77129143627,13.1624063774
 09/18  09:00:00,1518.94035565,30.2274413976,412.77262562,0.0,448.566543614,448.566543614,15.6964272679,2.52228230126,13.1741449667
 09/18  10:00:00,1469.23590688,30.8421997797,411.229860804,0.0,448.566543614,448.566543614,15.1786968789,1.99728295072,13.1814139282
 09/18  11:00:00,1470.94277062,31.311635822,412.209278321,0.0,448.566543614,448.566543614,18.7879118467,1.17270112163,17.6152107251
 09/18  12:00:00,1419.37501547,29.719191437,412.088242544,0.0,448.566543614,398.725816546,20.8119728229,0.934695846114,19.8772769768
 09/18  13:00:00,1468.37105064,32.1291670404,409.834626212,0.0,448.566543614,448.566543614,19.8718705346,0.0122750186893,19.8595955159
 09/18  14:00:00,1465.01473737,32.960260008,406.365387254,0.0,448.566543614,448.566543614,10.9650424583,0.0,10.9650424583
 09/18  15:00:00,1468.59636202,33.6458507654,408.290517314,0.0,448.566543614,448.566543614,13.1545426267,0.0,13.1545426267
 09/18  16:00:00,1518.67535649,33.6835226447,409.708326493,0.0,448.566543614,448.566543614,15.3985609123,0.0,15.3985609123
 09/18  17:00:00,1395.32955586,30.6156128741,404.031708605,0.0,348.885089477,398.725816546,8.80009966355,0.0450084094764,8.75509125408
 09/18  18:00:00,1189.71363434,29.3057889275,399.81948524,0.0,249.203635341,299.044362409,21.1916928529,12.4502169903,8.74147586259
 09/18  19:00:00,1179.87476688,29.3057889275,397.943184629,0.0,249.203635341,299.044362409,39.1210338105,34.7486835988,4.37235021164
 09/18  20:00:00,1063.24047691,29.3057889275,396.802354222,0.0,149.522181205,249.203635341,75.6002336913,69.0477368615,6.55249682973
 09/18  21:00:00,1041.98307128,29.3057889275,399.100000411,0.0,149.522181205,249.203635341,84.3402225087,79.977877239,4.3623452697
 09/18  22:00:00,349.356661839,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.99190267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923683373,0.0,2.18923683373
 09/18  24:00:00,287.76970487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910782723,0.0,2.18910782723
 09/19  01:00:00,287.769707088,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892536089,0.0,2.1892536089
 09/19  02:00:00,287.769707048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912760709,0.0,2.18912760709
 09/19  03:00:00,287.769707158,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892729693,0.0,2.1892729693
 09/19  04:00:00,299.991904873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914719035,0.0,2.18914719035
 09/19  05:00:00,349.358006624,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106125897,0.0,2.19106125897
 09/19  06:00:00,938.082097279,32.3596282577,412.778292756,0.0,49.8407270682,199.362908273,89.3135826548,84.9521312349,4.36145141993
 09/19  07:00:00,1018.34364198,29.3057889275,408.875413208,0.0,149.522181205,199.362908273,103.233947397,96.6766873261,6.55726007048
 09/19  08:00:00,1543.77543929,29.3255689579,403.699074159,0.0,448.566543614,448.566543614,39.4726035702,26.3118943009,13.1607092693
 09/19  09:00:00,1513.63733291,30.1926569495,407.349269621,0.0,448.566543614,448.566543614,23.2002475593,10.0256946894,13.1745528698
 09/19  10:00:00,1468.27055745,31.1604206805,410.203956965,0.0,448.566543614,448.566543614,15.4238756147,2.24477038651,13.1791052282
 09/19  11:00:00,1463.62748242,33.7949534723,404.396811257,0.0,448.566543614,448.566543614,18.5442917229,0.929290166169,17.6150015567
 09/19  12:00:00,1411.15109937,32.8796075945,402.414868873,0.0,448.566543614,398.725816546,20.7306763246,0.847418061703,19.8832582629
 09/19  13:00:00,1477.79520952,38.5413151466,410.33126,0.0,448.566543614,448.566543614,19.8667967404,0.00409381581529,19.8627029246
 09/19  14:00:00,1488.6458799,38.8475930525,418.035410317,0.0,448.566543614,448.566543614,10.9683378242,0.0,10.9683378242
 09/19  15:00:00,1489.91894734,39.1171052621,415.8745208,0.0,448.566543614,448.566543614,13.1531767313,0.0,13.1531767313
 09/19  16:00:00,1519.9004211,39.4341449961,396.436620271,0.0,448.566543614,448.566543614,15.3994783566,0.0,15.3994783566
 09/19  17:00:00,1389.40441515,34.1426872446,382.327540169,0.0,348.885089477,398.725816546,8.75562434313,0.0,8.75562434313
 09/19  18:00:00,1168.3281907,29.6057222248,371.650130747,0.0,249.203635341,299.044362409,8.74180587298,0.0,8.74180587298
 09/19  19:00:00,1106.79063635,29.3057889275,318.346779669,0.0,249.203635341,299.044362409,7.56686153243,3.19410793702,4.37275359541
 09/19  20:00:00,722.490267308,29.3057889275,78.9768139963,0.0,149.522181205,249.203635341,35.3674992251,28.8150570019,6.55244222318
 09/19  21:00:00,590.655202335,29.3057889275,0.0015557336112,0.0,149.522181205,249.203635341,60.2364825039,58.0454248378,2.19105766616
 09/19  22:00:00,349.356663781,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925557229,0.0,2.18925557229
 09/19  23:00:00,299.991904682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907435295,0.0,2.18907435295
 09/19  24:00:00,287.769706948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922024775,0.0,2.18922024775
 09/20  01:00:00,287.76970915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909880269,0.0,2.18909880269
 09/20  02:00:00,287.769709218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924825859,0.0,2.18924825859
 09/20  03:00:00,287.769709189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912592252,0.0,2.18912592252
 09/20  04:00:00,299.991907079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927557305,0.0,2.18927557305
 09/20  05:00:00,349.358009558,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134144674,0.0,2.19134144674
 09/20  06:00:00,430.721918441,32.3975096387,0.0,0.0,49.8407270682,199.362908273,112.850709268,108.489371328,4.36133794059
 09/20  07:00:00,530.256408902,29.3057889275,0.000619581346131,0.0,149.522181205,199.362908273,126.850830609,120.293871189,6.55695941988
 09/20  08:00:00,1094.61969326,29.4229652209,7.4654182082,0.0,448.566543614,448.566543614,41.090213545,27.9301071553,13.1601063897
 09/20  09:00:00,1184.50886648,30.4098843934,91.3690836179,0.0,448.566543614,448.566543614,27.9575870929,14.7860067268,13.1715803661
 09/20  10:00:00,1279.72605702,31.0564660544,230.714075536,0.0,448.566543614,448.566543614,21.8833197076,8.70417198361,13.179147724
 09/20  11:00:00,1401.47796214,31.4935431222,350.038519314,0.0,448.566543614,448.566543614,21.8821741962,4.26671789359,17.6154563026
 09/20  12:00:00,1375.13716268,29.6789678407,373.285974953,0.0,448.566543614,398.725816546,25.5802661089,5.69597780963,19.8842882993
 09/20  13:00:00,1409.18699327,32.3019586746,357.136651845,0.0,448.566543614,448.566543614,21.5629813008,1.69896358344,19.8640177174
 09/20  14:00:00,1314.98495715,32.5503488844,265.779860075,0.0,448.566543614,448.566543614,12.6573745015,1.68948604467,10.9678884568
 09/20  15:00:00,1357.79343582,33.178304727,306.803976733,0.0,448.566543614,448.566543614,13.3052217874,0.151064529301,13.1541572581
 09/20  16:00:00,1265.56679204,33.0647432109,169.072243639,0.0,448.566543614,448.566543614,16.605261114,1.20646111079,15.3988000032
 09/20  17:00:00,1059.68834454,30.36991072,80.702079522,0.0,348.885089477,398.725816546,17.3022849824,8.54712789782,8.75515708458
 09/20  18:00:00,891.075260435,29.3057889275,111.493432999,0.0,249.203635341,299.044362409,38.8474818607,30.105870485,8.74161137562
 09/20  19:00:00,865.685501881,29.3057889275,85.7304916239,0.0,249.203635341,299.044362409,61.7956036867,57.4231760998,4.37242758692
 09/20  20:00:00,699.184931519,29.3057889275,44.4473655992,0.0,149.522181205,249.203635341,97.0359714337,90.483275362,6.55269607166
 09/20  21:00:00,658.181148957,29.3057889275,28.4242331882,0.0,149.522181205,249.203635341,108.604473285,104.242017394,4.36245589136
 09/20  22:00:00,349.356666093,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902186995,0.0,2.18902186995
 09/20  23:00:00,299.991906923,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  24:00:00,287.769709065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917213036,0.0,2.18917213036
 09/21  01:00:00,287.769711374,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890538251,0.0,2.1890538251
 09/21  02:00:00,287.769711353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920766775,0.0,2.18920766775
 09/21  03:00:00,287.769711398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908894287,0.0,2.18908894287
 09/21  04:00:00,299.991909221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924296788,0.0,2.18924296788
 09/21  05:00:00,349.358013614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225550853,0.0,4.36225550853
 09/21  06:00:00,430.138588554,31.7804148337,0.0,0.0,49.8407270682,199.362908273,157.515211526,155.324726963,2.19048456307
 09/21  07:00:00,542.951571614,29.3057889275,0.00156524276639,0.0,149.522181205,199.362908273,173.478726699,166.920896925,6.557829774
 09/21  08:00:00,1094.80989636,29.3057889275,7.79152035569,0.0,448.566543614,448.566543614,78.2165283859,65.0549904796,13.1615379063
 09/21  09:00:00,1138.70590534,29.3416346699,48.7339109232,0.0,448.566543614,448.566543614,42.244184758,29.0703628238,13.1738219342
 09/21  10:00:00,1154.28611818,29.9622237962,110.406934266,0.0,448.566543614,448.566543614,28.9562326245,15.7746163731,13.1816162514
 09/21  11:00:00,1175.29626164,30.6217204418,130.351897952,0.0,448.566543614,448.566543614,25.6367460518,8.02009983606,17.6166462157
 09/21  12:00:00,1184.6631491,29.3057889275,189.23536127,0.0,448.566543614,398.725816546,29.0364782106,9.15610695342,19.8803712572
 09/21  13:00:00,1286.67950875,31.3222037749,238.875882365,0.0,448.566543614,448.566543614,22.2641482235,2.40319326911,19.8609549544
 09/21  14:00:00,1219.37804282,31.6262260878,173.072985022,0.0,448.566543614,448.566543614,18.752840319,5.59660685975,13.1562334592
 09/21  15:00:00,1051.06016118,31.8269010637,33.6852612566,0.0,448.566543614,448.566543614,21.1873759565,10.2214595561,10.9659164004
 09/21  16:00:00,1014.74041789,32.0211260882,0.0,0.0,448.566543614,448.566543614,30.7977000305,15.3968193644,15.4008806661
 09/21  17:00:00,899.486978436,29.6231733705,0.0,0.0,348.885089477,398.725816546,37.6755352071,26.7358170323,10.9397181747
 09/21  18:00:00,699.830235714,29.3057889275,0.0,0.0,249.203635341,299.044362409,69.1045597821,62.5426472174,6.56191256471
 09/21  19:00:00,701.026918694,29.3057889275,0.0,0.0,249.203635341,299.044362409,86.8290844015,80.2801720968,6.54891230476
 09/21  20:00:00,577.165191972,29.3057889275,0.0,0.0,149.522181205,249.203635341,124.295029764,119.920440616,4.37458914744
 09/21  21:00:00,552.740020746,29.3057889275,0.0,0.0,149.522181205,249.203635341,156.516316349,152.153476843,4.36283950546
 09/21  22:00:00,349.356668144,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908339929,0.0,2.18908339929
 09/21  23:00:00,299.991909043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923772497,0.0,2.18923772497
 09/21  24:00:00,287.769711216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911934923,0.0,2.18911934923
 09/22  01:00:00,287.769713504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928005128,0.0,2.18928005128
 09/22  02:00:00,287.769713372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916502487,0.0,2.18916502487
 09/22  03:00:00,287.769713407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905006589,0.0,2.18905006589
 09/22  04:00:00,299.991911204,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,349.358016829,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269867447,0.0,4.36269867447
 09/22  06:00:00,429.45991907,31.009870679,0.0,0.0,49.8407270682,199.362908273,284.030745527,281.83998759,2.19075793754
 09/22  07:00:00,517.707343181,29.3057889275,0.0,0.0,149.522181205,199.362908273,280.497612723,273.940599765,6.55701295848
 09/22  08:00:00,1048.75792353,29.3057889275,0.0,0.0,448.566543614,448.566543614,125.215501443,112.050101505,13.1653999381
 09/22  09:00:00,1012.07289437,29.3057889275,0.0,0.0,448.566543614,448.566543614,97.970691169,84.7921983436,13.1784928254
 09/22  10:00:00,963.171220356,29.3057889275,0.0,0.0,448.566543614,448.566543614,81.8272944906,66.4520095233,15.3752849673
 09/22  11:00:00,988.485791934,29.3083296787,0.0010959773756,0.0,448.566543614,448.566543614,63.0843043696,47.6682027077,15.4161016618
 09/22  12:00:00,1064.34007748,29.3057889275,72.5910792033,0.0,448.566543614,398.725816546,60.3625933214,38.2724612174,22.0901321039
 09/22  13:00:00,1335.51870708,29.992299609,287.491384322,0.0,448.566543614,448.566543614,29.5183042502,11.8598314306,17.6584728196
 09/22  14:00:00,1433.56548239,31.3009697152,381.096499568,0.0,448.566543614,448.566543614,16.6478001721,3.48595782599,13.1618423461
 09/22  15:00:00,1439.41025363,31.392372734,385.649762431,0.0,448.566543614,448.566543614,14.9403372669,1.78788540071,13.1524518662
 09/22  16:00:00,1494.02935571,31.8543247342,390.018117551,0.0,448.566543614,448.566543614,16.2847976319,0.885174147931,15.3996234839
 09/22  17:00:00,1387.56276993,29.3531275256,398.335916958,0.0,348.885089477,398.725816546,14.2782427921,5.52133616857,8.75690662352
 09/22  18:00:00,1178.6412473,29.3057889275,391.492816199,0.0,249.203635341,299.044362409,35.6873728586,26.9454708017,8.74190205684
 09/22  19:00:00,1133.81024166,29.3057889275,347.705937989,0.0,249.203635341,299.044362409,59.4762559282,55.1034428542,4.37281307399
 09/22  20:00:00,816.353834475,29.3057889275,158.646555999,0.0,149.522181205,249.203635341,99.5728232249,93.020594017,6.55222920791
 09/22  21:00:00,807.033180485,29.3057889275,172.913205201,0.0,149.522181205,249.203635341,107.672865207,105.481758024,2.19110718271
 09/22  22:00:00,349.356670354,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930320027,0.0,2.18930320027
 09/22  23:00:00,299.991911221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913260632,0.0,2.18913260632
 09/22  24:00:00,287.769713537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929120809,0.0,2.18929120809
 09/23  01:00:00,237.928988734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918100911,0.0,2.18918100911
 09/23  02:00:00,237.928988831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906967484,0.0,2.18906967484
 09/23  03:00:00,237.928988795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923250243,0.0,2.18923250243
 09/23  04:00:00,250.15118662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912142261,0.0,2.18912142261
 09/23  05:00:00,274.596930021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149023148,0.0,2.19149023148
 09/23  06:00:00,428.737953687,30.2894577548,0.0,0.0,49.8407270682,199.362908273,282.62330346,278.26178904,4.36151441995
 09/23  07:00:00,426.56795382,29.3057889275,0.0,0.0,49.8407270682,199.362908273,279.748204374,275.381423789,4.36678058448
 09/23  08:00:00,650.029589897,29.3057889275,0.0,0.0,249.203635341,249.203635341,124.731968233,120.359026172,4.37294206099
 09/23  09:00:00,853.633101816,29.3057889275,159.457391464,0.0,249.203635341,249.203635341,78.7360054817,69.9942081491,8.74179733265
 09/23  10:00:00,1025.12047005,29.3057889275,373.798727286,0.0,249.203635341,249.203635341,57.7587833798,51.2009544526,6.55782892718
 09/23  11:00:00,1042.60584128,29.3178697536,389.169566401,0.0,249.203635341,249.203635341,48.9816144375,40.2347524316,8.74686200588
 09/23  12:00:00,1051.4426359,29.4784145166,395.824586408,0.0,249.203635341,249.203635341,37.2599930741,30.7001422973,6.55985077673
 09/23  13:00:00,1059.88721649,30.0203084631,402.014155962,0.0,249.203635341,249.203635341,29.5149411141,22.9575992376,6.5573418765
 09/23  14:00:00,817.372573309,30.2322793465,407.551224175,0.0,74.7610906023,174.442544739,43.7167467754,37.1682363679,6.54851040754
 09/23  15:00:00,816.1147814,30.7873646063,405.910899345,0.0,74.7610906023,174.442544739,28.0602239069,23.6903181348,4.36990577207
 09/23  16:00:00,858.541330445,29.7953740769,400.564613533,0.0,74.7610906023,174.442544739,34.5486124976,28.0022207548,6.54639174281
 09/23  17:00:00,816.579971536,29.3057889275,397.871848041,0.0,24.9203635341,149.522181205,46.648212448,44.4575672487,2.19064519927
 09/23  18:00:00,528.94182894,11.6556301869,170.365152209,0.0,24.9203635341,149.522181205,2.19074059948,0.0,2.19074059948
 09/23  19:00:00,297.854271827,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064723781,0.0,2.19064723781
 09/23  20:00:00,323.485272248,0.0,0.0,0.0,24.9203635341,149.522181205,4.36119872654,0.0,4.36119872654
 09/23  21:00:00,299.041774244,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211893584,0.0,2.19211893584
 09/23  22:00:00,274.59558218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910685717,0.0,2.18910685717
 09/23  23:00:00,250.151186609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927002511,0.0,2.18927002511
 09/23  24:00:00,237.928988787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915922392,0.0,2.18915922392
 09/24  01:00:00,237.928541604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845281764,0.0,2.18845281764
 09/24  02:00:00,237.92854128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851105663,0.0,2.18851105663
 09/24  03:00:00,237.928540949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150739215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856941165,0.0,2.18856941165
 09/24  05:00:00,274.596483953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051561198,0.0,2.19051561198
 09/24  06:00:00,323.483926023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841612293,0.0,2.18841612293
 09/24  07:00:00,322.29732189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847504591,0.0,2.18847504591
 09/24  08:00:00,296.666321813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853385556,0.0,2.18853385556
 09/24  09:00:00,259.999727987,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,211.110936738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859265756,0.0,2.18859265756
 09/24  11:00:00,211.111836429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998597077,0.0,2.18998597077
 09/24  12:00:00,417.664005935,10.7337001378,157.967078909,0.0,24.9203635341,149.522181205,2.19000622806,0.0,2.19000622806
 09/24  13:00:00,502.232958341,14.1178919955,212.662164749,0.0,24.9203635341,149.522181205,4.3643311417,0.0,4.3643311417
 09/24  14:00:00,632.727598961,23.3921057131,305.744965089,0.0,24.9203635341,149.522181205,2.19002081294,0.0,2.19002081294
 09/24  15:00:00,580.190241755,18.9467803548,260.312985683,0.0,24.9203635341,149.522181205,2.18856913618,0.0,2.18856913618
 09/24  16:00:00,686.096638308,21.7971940593,311.936806795,0.0,24.9203635341,149.522181205,2.18859404664,0.0,2.18859404664
 09/24  17:00:00,570.512501061,14.5269276219,173.8628375,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  18:00:00,628.579750729,20.1050269182,229.203397443,0.0,24.9203635341,149.522181205,2.18859649922,0.0,2.18859649922
 09/24  19:00:00,306.396592784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854202539,0.0,2.18854202539
 09/24  20:00:00,323.48392621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848726922,0.0,2.18848726922
 09/24  21:00:00,299.040879165,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072313832,0.0,2.19072313832
 09/24  22:00:00,274.59513502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856049721,0.0,2.18856049721
 09/24  23:00:00,250.150739221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839307041,0.0,2.18839307041
 09/24  24:00:00,237.928540926,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769720318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918843002,0.0,2.18918843002
 09/25  02:00:00,287.769720442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908493593,0.0,2.18908493593
 09/25  03:00:00,287.769720433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925695324,0.0,2.18925695324
 09/25  04:00:00,299.991918272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915373868,0.0,2.18915373868
 09/25  05:00:00,349.358028269,0.0,0.0,0.0,49.8407270682,199.362908273,4.36272060176,0.0,4.36272060176
 09/25  06:00:00,428.130096644,29.6011056472,0.0,0.0,49.8407270682,199.362908273,387.36030134,385.169565742,2.19073559859
 09/25  07:00:00,526.323632465,29.3057889275,0.0,0.0,149.522181205,199.362908273,373.537986177,366.979956961,6.5580292163
 09/25  08:00:00,1048.75246719,29.3057889275,0.0,0.0,448.566543614,448.566543614,115.415532293,102.248752406,13.1667798866
 09/25  09:00:00,1012.0485366,29.3069831664,0.0,0.0,448.566543614,448.566543614,61.6793243703,48.500167989,13.1791563813
 09/25  10:00:00,1017.85372699,29.3757421646,16.1441602339,0.0,448.566543614,448.566543614,46.8713294127,31.4925593459,15.3787700669
 09/25  11:00:00,1146.86534282,31.3931067396,102.299865313,0.0,448.566543614,448.566543614,34.8621737917,19.4440809127,15.4180928789
 09/25  12:00:00,1158.02336631,33.4401106883,159.704412125,0.0,448.566543614,398.725816546,41.9636461282,19.8699914187,22.0936547095
 09/25  13:00:00,1271.42942548,34.8765462212,220.738800544,0.0,448.566543614,448.566543614,27.206219391,7.34059829908,19.865621092
 09/25  14:00:00,1350.56463921,35.8027286237,297.353128791,0.0,448.566543614,448.566543614,12.9293008535,1.9574850125,10.971815841
 09/25  15:00:00,1368.50744785,35.3353194017,314.432910481,0.0,448.566543614,448.566543614,13.1582365184,0.0,13.1582365184
 09/25  16:00:00,1421.74397039,34.6962306562,319.044871473,0.0,448.566543614,448.566543614,15.4034874003,0.0,15.4034874003
 09/25  17:00:00,1309.92623916,31.7458077842,323.573322407,0.0,348.885089477,398.725816546,8.88917037617,0.13215026563,8.75702011054
 09/25  18:00:00,1038.94645465,29.5501672971,256.302172137,0.0,249.203635341,299.044362409,16.4408802205,7.69827947589,8.74260074457
 09/25  19:00:00,882.320780981,29.3057889275,93.938912147,0.0,249.203635341,299.044362409,29.6423428562,23.0932650901,6.54907776603
 09/25  20:00:00,577.123643872,29.3057889275,0.0,0.0,149.522181205,249.203635341,64.8732797617,60.4970070071,4.3762727546
 09/25  21:00:00,552.706285813,29.3057889275,0.0,0.0,149.522181205,249.203635341,106.912698059,102.549954889,4.36274317041
 09/25  22:00:00,349.356677301,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931132702,0.0,2.18931132702
 09/25  23:00:00,299.991918139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920839908,0.0,2.18920839908
 09/25  24:00:00,287.7697204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910545798,0.0,2.18910545798
 09/26  01:00:00,287.769722778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928491726,0.0,2.18928491726
 09/26  02:00:00,287.769722713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918562376,0.0,2.18918562376
 09/26  03:00:00,287.769722763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908643569,0.0,2.18908643569
 09/26  04:00:00,299.991920562,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  05:00:00,349.35803173,0.0,0.0,0.0,49.8407270682,199.362908273,4.36287355264,0.0,4.36287355264
 09/26  06:00:00,429.032026333,30.6239220512,0.0,0.0,49.8407270682,199.362908273,220.635056176,218.444563972,2.19049220438
 09/26  07:00:00,538.877178173,29.3057889275,0.000849208448531,0.0,149.522181205,199.362908273,227.133850208,220.576125747,6.55772446171
 09/26  08:00:00,1099.37837995,29.3057889275,0.00150355410732,0.0,448.566543614,448.566543614,91.845055326,78.6768840713,13.1681712547
 09/26  09:00:00,1098.60212374,29.3057889275,22.3490852082,0.0,448.566543614,448.566543614,51.226517229,35.8504611431,15.376056086
 09/26  10:00:00,1260.17153849,29.3057889275,210.648373608,0.0,448.566543614,448.566543614,33.5680809588,20.3873264345,13.1807545242
 09/26  11:00:00,1396.0716611,30.4324532257,335.964500256,0.0,448.566543614,448.566543614,24.3932281676,6.77166463339,17.6215635342
 09/26  12:00:00,1386.97881189,31.8973104495,369.242160282,0.0,448.566543614,398.725816546,23.1088396335,3.22040560258,19.8884340309
 09/26  13:00:00,1458.43989673,34.5079241193,387.017462186,0.0,448.566543614,448.566543614,20.9800639142,1.11508012148,19.8649837927
 09/26  14:00:00,1470.97713667,36.9122400446,397.160092008,0.0,448.566543614,448.566543614,13.3419646908,0.183193401577,13.1587712892
 09/26  15:00:00,1488.58470483,37.6377317177,414.042749182,0.0,448.566543614,448.566543614,10.9670586001,0.0,10.9670586001
 09/26  16:00:00,1547.8237825,37.175603089,424.85020918,0.0,448.566543614,448.566543614,15.4043595326,0.0,15.4043595326
 09/26  17:00:00,1430.65373778,32.4831202074,425.236348418,0.0,348.885089477,398.725816546,10.9422301485,0.0,10.9422301485
 09/26  18:00:00,1217.61925549,29.697470886,415.389200749,0.0,249.203635341,299.044362409,7.67000765968,1.10778422797,6.56222343172
 09/26  19:00:00,1195.58595787,29.3057889275,393.069140595,0.0,249.203635341,299.044362409,19.7040960741,13.1552715257,6.54882454842
 09/26  20:00:00,855.126045742,29.3057889275,196.117624527,0.0,149.522181205,249.203635341,48.5013212591,41.9468380413,6.55448321771
 09/26  21:00:00,594.224925123,29.3057889275,3.43053426586,0.0,149.522181205,249.203635341,73.8204866609,71.6291034531,2.19138320773
 09/26  22:00:00,349.356679657,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932077594,0.0,2.18932077594
 09/26  23:00:00,299.991920539,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892757016,0.0,2.1892757016
 09/26  24:00:00,287.769722786,0.0,0.0,0.0,24.9203635341,199.362908273,2.189176838,0.0,2.189176838
 09/27  01:00:00,287.769725376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908273888,0.0,2.18908273888
 09/27  02:00:00,287.769725306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926427343,0.0,2.18926427343
 09/27  03:00:00,287.769725333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916918153,0.0,2.18916918153
 09/27  04:00:00,299.991923222,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893507659,0.0,2.1893507659
 09/27  05:00:00,349.35803554,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148677232,0.0,2.19148677232
 09/27  06:00:00,812.110964242,31.5077378527,294.041030255,0.0,49.8407270682,199.362908273,107.535393597,103.173773607,4.36161999015
 09/27  07:00:00,864.011505271,29.3057889275,251.020782291,0.0,149.522181205,199.362908273,115.467215815,108.908990407,6.55822540827
 09/27  08:00:00,1441.49189523,29.3057889275,304.062342774,0.0,448.566543614,448.566543614,36.5615832747,23.3955802946,13.16600298
 09/27  09:00:00,1463.03073611,29.3057889275,357.891704662,0.0,448.566543614,448.566543614,25.6008175764,12.4230442358,13.1777733406
 09/27  10:00:00,1448.60237516,29.7000021034,388.318353443,0.0,448.566543614,448.566543614,17.8913694144,2.51159349463,15.3797759197
 09/27  11:00:00,1500.4885485,33.7273207199,433.042696292,0.0,448.566543614,448.566543614,16.5139013466,1.09426422454,15.4196371221
 09/27  12:00:00,1491.08755228,34.8560214788,469.15656342,0.0,448.566543614,398.725816546,22.95061504,0.854655141365,22.0959598986
 09/27  13:00:00,1531.40942702,40.2383787629,454.25733696,0.0,448.566543614,448.566543614,19.8684277983,0.0,19.8684277983
 09/27  14:00:00,1523.80021543,41.3761440156,445.519376103,0.0,448.566543614,448.566543614,10.9700692038,0.0,10.9700692038
