Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  15:00:00,1523.40277195,42.4253124145,444.073225982,0.0,448.566543614,448.566543614,13.1586900996,0.0,13.1586900996
 09/27  16:00:00,1573.47104209,43.0432602281,444.629793524,0.0,448.566543614,448.566543614,15.4034067852,0.0,15.4034067852
 09/27  17:00:00,1470.42428958,36.9733968347,460.516608988,0.0,348.885089477,398.725816546,10.9412977233,0.0,10.9412977233
 09/27  18:00:00,1285.00651762,31.6361880193,479.801209583,0.0,249.203635341,299.044362409,6.56197208521,0.0,6.56197208521
 09/27  19:00:00,1295.68586525,29.5144886903,482.874666285,0.0,249.203635341,299.044362409,6.58589283376,0.0365809290024,6.54931190476
 09/27  20:00:00,1143.37817983,29.3057889275,465.67436173,0.0,149.522181205,249.203635341,22.5054536622,15.9522203199,6.55323334227
 09/27  21:00:00,1073.31719762,29.3057889275,426.041378866,0.0,149.522181205,249.203635341,33.8705558885,31.6791706835,2.19138520503
 09/27  22:00:00,349.356682489,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892305045,0.0,2.1892305045
 09/27  23:00:00,299.991923283,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891349174,0.0,2.1891349174
 09/27  24:00:00,287.76972546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931696957,0.0,2.18931696957
 09/28  01:00:00,287.769727884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922834601,0.0,2.18922834601
 09/28  02:00:00,287.769727908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913738258,0.0,2.18913738258
 09/28  03:00:00,287.769727874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932394896,0.0,2.18932394896
 09/28  04:00:00,299.991925594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923322628,0.0,2.18923322628
 09/28  05:00:00,349.358039195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152570506,0.0,2.19152570506
 09/28  06:00:00,607.473737874,32.4755200296,97.7352164602,0.0,49.8407270682,199.362908273,73.2188199946,71.0281474623,2.1906725323
 09/28  07:00:00,739.479053719,29.3057889275,132.879747176,0.0,149.522181205,199.362908273,87.5238817837,78.7869994872,8.73688229654
 09/28  08:00:00,1394.64120997,29.4962650646,261.593131716,0.0,448.566543614,448.566543614,25.2593623696,12.091868281,13.1674940886
 09/28  09:00:00,1483.90711868,31.2863771459,381.008846883,0.0,448.566543614,448.566543614,15.6977085612,2.51959416131,13.1781143999
 09/28  10:00:00,1482.54613768,34.5975305339,417.064521063,0.0,448.566543614,448.566543614,13.9696876179,0.784292409091,13.1853952088
 09/28  11:00:00,1527.62663428,38.2236227027,452.492404547,0.0,448.566543614,448.566543614,17.6660935812,0.0440166418754,17.6220769394
 09/28  12:00:00,1485.85812699,37.6636609828,461.120098589,0.0,448.566543614,398.725816546,22.0977258985,0.0,22.0977258985
 09/28  13:00:00,1528.63634496,43.6510435007,448.071563357,0.0,448.566543614,448.566543614,19.8677878344,0.0,19.8677878344
 09/28  14:00:00,1524.61030726,44.499106594,443.206491366,0.0,448.566543614,448.566543614,10.9731105595,0.0,10.9731105595
 09/28  15:00:00,1529.22914056,42.8215381436,449.503355666,0.0,448.566543614,448.566543614,13.1574911156,0.0,13.1574911156
 09/28  16:00:00,1579.58512466,41.4937267068,452.293383217,0.0,448.566543614,448.566543614,15.4056830621,0.0,15.4056830621
 09/28  17:00:00,1478.77151958,35.3532109183,470.484011815,0.0,348.885089477,398.725816546,10.9412632628,0.0,10.9412632628
 09/28  18:00:00,1289.23370477,30.1728079987,485.491766576,0.0,249.203635341,299.044362409,6.56198101479,0.0,6.56198101479
 09/28  19:00:00,1293.98396255,29.4216790959,481.265592561,0.0,249.203635341,299.044362409,6.54932272981,0.0,6.54932272981
 09/28  20:00:00,1153.01024069,29.3057889275,472.838524408,0.0,149.522181205,249.203635341,10.8749971916,4.32169271065,6.55330448098
 09/28  21:00:00,1125.57707872,29.3057889275,469.839325812,0.0,149.522181205,249.203635341,26.2064078813,24.0150076299,2.1914002514
 09/28  22:00:00,349.356684918,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924388992,0.0,2.18924388992
 09/28  23:00:00,299.991925717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915253258,0.0,2.18915253258
 09/28  24:00:00,287.769727921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933950175,0.0,2.18933950175
 09/29  01:00:00,287.769730374,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892552105,0.0,2.1892552105
 09/29  02:00:00,287.769730384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916854689,0.0,2.18916854689
 09/29  03:00:00,287.769730407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936007552,0.0,2.18936007552
 09/29  04:00:00,299.9919281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927365652,0.0,2.18927365652
 09/29  05:00:00,349.358043252,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157770867,0.0,2.19157770867
 09/29  06:00:00,981.616709515,32.9006572435,451.685726678,0.0,49.8407270682,199.362908273,36.5595388502,34.3688122243,2.1907266259
 09/29  07:00:00,1044.01844904,29.3057889275,423.413464269,0.0,149.522181205,199.362908273,64.3881792016,55.650928169,8.73725103256
 09/29  08:00:00,1561.75651797,30.107527862,417.36737349,0.0,448.566543614,448.566543614,22.279840373,9.11589199465,13.1639483784
 09/29  09:00:00,1535.70326563,31.4527060187,425.6423888,0.0,448.566543614,448.566543614,15.9630362128,2.7857132391,13.1773229737
 09/29  10:00:00,1496.16313368,32.1021772847,432.917952211,0.0,448.566543614,448.566543614,16.0067901376,0.62511377456,15.381676363
 09/29  11:00:00,1505.90286546,32.8316160032,440.953141628,0.0,448.566543614,448.566543614,15.5656642417,0.14425771436,15.4214065273
 09/29  12:00:00,1475.33011369,32.2118544611,457.138395848,0.0,448.566543614,398.725816546,22.26709651,0.168301001458,22.0987955086
 09/29  13:00:00,1530.71358515,34.5707197798,462.007929222,0.0,448.566543614,448.566543614,19.8713838306,0.0,19.8713838306
 09/29  14:00:00,1523.60644328,37.5439209757,452.343615703,0.0,448.566543614,448.566543614,10.9681547861,0.0,10.9681547861
 09/29  15:00:00,1522.21785522,38.0452350174,451.951975338,0.0,448.566543614,448.566543614,13.1600295485,0.0,13.1600295485
 09/29  16:00:00,1531.84449166,38.5874259707,418.151223022,0.0,448.566543614,448.566543614,15.4060706834,0.0,15.4060706834
 09/29  17:00:00,1385.70569913,32.8056061781,394.586000127,0.0,348.885089477,398.725816546,10.9422681049,0.0,10.9422681049
 09/29  18:00:00,1131.37189044,29.3057889275,346.570010771,0.0,249.203635341,299.044362409,10.8805286138,4.31819722672,6.56233138707
 09/29  19:00:00,1038.13272597,29.3057889275,245.56952186,0.0,249.203635341,299.044362409,23.5441332899,16.9949303685,6.54920292141
 09/29  20:00:00,787.03853579,29.3057889275,129.689156282,0.0,149.522181205,249.203635341,56.8998911958,50.3451010119,6.55479018391
 09/29  21:00:00,605.595909344,29.3057889275,14.3910068861,0.0,149.522181205,249.203635341,77.3811832114,75.1897285572,2.19145465421
 09/29  22:00:00,349.356687104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933234361,0.0,2.18933234361
 09/29  23:00:00,299.991928005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935590502,0.0,2.18935590502
 09/29  24:00:00,287.769730186,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892697364,0.0,2.1892697364
 09/30  01:00:00,237.929005747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918858357,0.0,2.18918858357
 09/30  02:00:00,237.929005838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938496299,0.0,2.18938496299
 09/30  03:00:00,237.929005762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930278238,0.0,2.18930278238
 09/30  04:00:00,250.151203575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922070501,0.0,2.18922070501
 09/30  05:00:00,274.596957387,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124263489,0.0,2.19124263489
 09/30  06:00:00,429.976079225,31.6037216124,0.0,0.0,49.8407270682,199.362908273,175.907575538,171.546087699,4.36148783884
 09/30  07:00:00,426.515348389,29.3057889275,0.0,0.0,49.8407270682,199.362908273,205.810532325,201.443083989,4.36744833561
 09/30  08:00:00,662.667071306,29.3057889275,0.000412246121154,0.0,249.203635341,249.203635341,91.9556204273,87.5825257038,4.37309472342
 09/30  09:00:00,660.652284613,29.3057889275,8.97470782852,0.0,249.203635341,249.203635341,62.4117428507,53.6684050755,8.74333777517
 09/30  10:00:00,577.588796661,29.3057889275,0.473176710138,0.0,249.203635341,249.203635341,69.6951651161,63.1365378733,6.55862724278
 09/30  11:00:00,564.429026397,29.3057889275,0.0,0.0,249.203635341,249.203635341,61.8308184147,53.0822108382,8.7486075765
 09/30  12:00:00,612.601186744,29.5423208747,9.53136144183,0.0,249.203635341,249.203635341,57.9141641111,49.1730412134,8.7411228977
 09/30  13:00:00,772.761101895,30.5863751289,125.462489011,0.0,249.203635341,249.203635341,49.395414121,42.8372247133,6.5581894077
 09/30  14:00:00,395.606868465,29.3997289399,40.8422024341,0.0,74.7610906023,174.442544739,81.1860970451,76.8132767287,4.37282031645
 09/30  15:00:00,404.294117362,29.5166430451,36.8225223747,0.0,74.7610906023,174.442544739,63.3159463075,56.7705162678,6.54543003978
 09/30  16:00:00,546.660234597,29.3057889275,102.8872917,0.0,74.7610906023,174.442544739,62.6249234229,58.2534396581,4.37148376487
 09/30  17:00:00,375.702523013,29.3057889275,11.2636356136,0.0,24.9203635341,149.522181205,98.9639010197,95.6308391355,3.33306188422
 09/30  18:00:00,296.667691399,0.0,0.0,0.0,24.9203635341,149.522181205,3.21857624775,0.0,3.21857624775
 09/30  19:00:00,314.941628558,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076291418,0.0,2.19076291418
 09/30  20:00:00,323.485295673,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051235648,0.0,2.19051235648
 09/30  21:00:00,299.041805401,0.0,0.0,0.0,24.9203635341,149.522181205,4.3644039706,0.0,4.3644039706
 09/30  22:00:00,274.595599133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931456427,0.0,2.18931456427
 09/30  23:00:00,250.151203531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923278322,0.0,2.18923278322
 09/30  24:00:00,237.929005796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915101544,0.0,2.18915101544
 10/01  01:00:00,237.928555216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864342633,0.0,2.18864342633
 10/01  02:00:00,237.928554771,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928555055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850289777,0.0,2.18850289777
 10/01  04:00:00,250.150753181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859289681,0.0,2.18859289681
 10/01  05:00:00,274.596507833,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075812161,0.0,2.19075812161
 10/01  06:00:00,323.483939969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850038208,0.0,2.18850038208
 10/01  07:00:00,322.297335688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859080168,0.0,2.18859080168
 10/01  08:00:00,296.666335512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845081073,0.0,2.18845081073
 10/01  09:00:00,259.999741652,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,211.110950646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854145897,0.0,2.18854145897
 10/01  11:00:00,211.111857119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999451451,0.0,2.18999451451
 10/01  12:00:00,211.111857359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988176261,0.0,2.18988176261
 10/01  13:00:00,211.113216405,0.0,0.0,0.0,24.9203635341,149.522181205,4.36435532263,0.0,4.36435532263
 10/01  14:00:00,211.111856881,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009315501,0.0,2.19009315501
 10/01  15:00:00,211.110950925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861775802,0.0,2.18861775802
 10/01  16:00:00,259.999742165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847791449,0.0,2.18847791449
 10/01  17:00:00,296.666335263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856859772,0.0,2.18856859772
 10/01  18:00:00,296.666334984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,314.94027314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840645778,0.0,2.18840645778
 10/01  20:00:00,323.483939996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851953156,0.0,2.18851953156
 10/01  21:00:00,299.040903356,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068637365,0.0,2.19068637365
 10/01  22:00:00,274.595148838,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880936424,0.0,2.1880936424
 10/01  23:00:00,250.150753219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851853573,0.0,2.18851853573
 10/01  24:00:00,237.928555172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860915288,0.0,2.18860915288
 10/02  01:00:00,287.769737911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923869199,0.0,2.18923869199
 10/02  02:00:00,287.769737948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916544849,0.0,2.18916544849
 10/02  03:00:00,287.769737962,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,299.991935723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937275004,0.0,2.18937275004
 10/02  05:00:00,349.35805599,0.0,0.0,0.0,49.8407270682,199.362908273,4.36305383837,0.0,4.36305383837
 10/02  06:00:00,428.499334067,29.8601167462,0.0,0.0,49.8407270682,199.362908273,529.940580775,527.749971764,2.19060901114
 10/02  07:00:00,534.923964672,29.3057889275,0.0,0.0,149.522181205,199.362908273,442.035535789,435.476800666,6.55873512295
 10/02  08:00:00,1048.80876933,29.3057889275,0.0,0.0,448.566543614,448.566543614,187.914595496,174.742218934,13.172376562
 10/02  09:00:00,1012.08114644,29.3057889275,0.0,0.0,448.566543614,448.566543614,107.558153348,92.1823502381,15.3758031098
 10/02  10:00:00,963.171339865,29.3076246384,0.0,0.0,448.566543614,448.566543614,74.5586829,61.369920628,13.188762272
 10/02  11:00:00,964.330920171,30.4754823512,0.0,0.0,448.566543614,448.566543614,63.2543921472,45.6280708004,17.6263213469
 10/02  12:00:00,986.346638607,30.402330443,20.4884144452,0.0,448.566543614,398.725816546,68.8545146148,46.7506168759,22.1038977389
 10/02  13:00:00,1078.2100605,29.998548446,36.9542567195,0.0,448.566543614,448.566543614,47.0407175082,27.1646575403,19.8760599679
 10/02  14:00:00,1081.31639248,29.9351916002,39.9553875435,0.0,448.566543614,448.566543614,33.9182780525,20.7578328564,13.1604451961
 10/02  15:00:00,1076.3970609,29.9013056209,35.262638696,0.0,448.566543614,448.566543614,19.4736125232,8.50434195654,10.9692705667
 10/02  16:00:00,1069.40540103,29.8092745313,5.97998483204,0.0,448.566543614,448.566543614,32.059256568,14.4504909367,17.6087656313
 10/02  17:00:00,971.98262022,29.3057889275,9.09750576518,0.0,348.885089477,398.725816546,45.7269202059,36.9679968193,8.75892338663
 10/02  18:00:00,753.031761747,29.3057889275,2.44340965148,0.0,249.203635341,299.044362409,80.6366420917,71.8934432624,8.74319882931
 10/02  19:00:00,718.128129199,29.3057889275,0.0,0.0,249.203635341,299.044362409,99.6925608065,95.3192792098,4.37328159668
 10/02  20:00:00,577.187845424,29.3057889275,0.0,0.0,149.522181205,249.203635341,151.714458932,145.159900599,6.55455833216
 10/02  21:00:00,552.762652095,29.3057889275,0.0,0.0,149.522181205,249.203635341,180.762531984,176.399851341,4.36268064308
 10/02  22:00:00,349.356694895,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928659093,0.0,2.18928659093
 10/02  23:00:00,299.991935804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921382685,0.0,2.18921382685
 10/02  24:00:00,287.769738064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914108507,0.0,2.18914108507
 10/03  01:00:00,287.769740622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935679835,0.0,2.18935679835
 10/03  02:00:00,287.769740566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928813736,0.0,2.18928813736
 10/03  03:00:00,287.769740573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921961977,0.0,2.18921961977
 10/03  04:00:00,299.991938426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915122121,0.0,2.18915122121
 10/03  05:00:00,349.358060197,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165099932,0.0,2.19165099932
 10/03  06:00:00,428.533277844,29.9117815763,0.0,0.0,49.8407270682,199.362908273,497.064597815,494.873839778,2.1907580376
 10/03  07:00:00,534.924360631,29.3057889275,0.0,0.0,149.522181205,199.362908273,438.52681366,429.788362932,8.73845072832
 10/03  08:00:00,1048.80610982,29.3057889275,0.0,0.0,448.566543614,448.566543614,182.009791221,168.84278052,13.1670107014
 10/03  09:00:00,1024.73506556,29.3057889275,0.000436179149365,0.0,448.566543614,448.566543614,94.9653513688,81.7847823625,13.1805690063
 10/03  10:00:00,963.168298492,29.3102867987,0.0,0.0,448.566543614,448.566543614,68.484336836,53.1009518297,15.3833850063
 10/03  11:00:00,964.749077812,30.8964636644,0.0,0.0,448.566543614,448.566543614,58.7464547229,41.3290252679,17.417429455
 10/03  12:00:00,971.95853447,32.9734729823,9.54403715935,0.0,448.566543614,398.725816546,62.4726784486,42.3655411931,20.1071372556
 10/03  13:00:00,1107.71864168,34.836177736,60.6889853264,0.0,448.566543614,448.566543614,47.3496637695,27.4770104985,19.872653271
 10/03  14:00:00,1164.74622383,34.6142293476,116.462972387,0.0,448.566543614,448.566543614,28.7819242519,15.6182714605,13.1636527913
 10/03  15:00:00,1270.8608873,34.2554881624,220.729596125,0.0,448.566543614,448.566543614,14.5740057172,1.41792594862,13.1560797685
 10/03  16:00:00,1306.5649691,31.7803652165,210.546224906,0.0,448.566543614,448.566543614,17.2936145223,1.88532118195,15.4082933403
 10/03  17:00:00,1118.8161592,29.6238522881,139.127619316,0.0,348.885089477,398.725816546,12.1558420675,3.39708331298,8.75875875451
 10/03  18:00:00,869.391215208,29.3057889275,90.6037917038,0.0,249.203635341,299.044362409,51.3523100513,42.6076435432,8.7446665081
 10/03  19:00:00,754.202909896,29.3057889275,10.3904691981,0.0,249.203635341,299.044362409,83.9280781038,77.3785287502,6.54954935367
 10/03  20:00:00,577.174057361,29.3057889275,0.0,0.0,149.522181205,249.203635341,131.760180647,125.206353045,6.5538276016
 10/03  21:00:00,552.748665699,29.3057889275,0.0,0.0,149.522181205,249.203635341,158.060381975,155.868854911,2.19152706414
 10/03  22:00:00,349.356697735,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936152093,0.0,2.18936152093
 10/03  23:00:00,299.991938526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929252117,0.0,2.18929252117
 10/03  24:00:00,287.769740739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922438031,0.0,2.18922438031
 10/04  01:00:00,287.769743492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916224534,0.0,2.18916224534
 10/04  02:00:00,287.769743408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938024181,0.0,2.18938024181
 10/04  03:00:00,287.769743359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931634625,0.0,2.18931634625
 10/04  04:00:00,299.991941166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925257227,0.0,2.18925257227
 10/04  05:00:00,349.358064149,0.0,0.0,0.0,49.8407270682,199.362908273,2.1914683799,0.0,2.1914683799
 10/04  06:00:00,428.660467927,30.0767188778,0.0,0.0,49.8407270682,199.362908273,446.054105751,441.692371332,4.36173441883
 10/04  07:00:00,534.923474892,29.3057889275,0.0,0.0,149.522181205,199.362908273,432.409667023,425.850554027,6.55911299579
 10/04  08:00:00,1048.79633755,29.3057889275,0.0,0.0,448.566543614,448.566543614,168.131924193,154.961594704,13.1703294888
 10/04  09:00:00,1012.0619397,29.3057889275,0.0,0.0,448.566543614,448.566543614,78.5733127162,65.3885608111,13.1847519051
 10/04  10:00:00,1062.62758068,29.3365981933,61.6613543033,0.0,448.566543614,448.566543614,58.2150250372,42.8305688904,15.3844561468
 10/04  11:00:00,1289.76564608,31.1118973197,240.107665389,0.0,448.566543614,448.566543614,47.3987588056,29.7713153606,17.627443445
 10/04  12:00:00,1357.40829525,33.200942264,349.149902087,0.0,448.566543614,398.725816546,50.0746154298,27.9696266164,22.1049888134
 10/04  13:00:00,1418.86046972,35.1748863822,355.110686717,0.0,448.566543614,448.566543614,33.2536583695,13.3795948684,19.8740635011
 10/04  14:00:00,1423.25705594,36.4000466401,358.042540968,0.0,448.566543614,448.566543614,15.4964540291,4.52529865564,10.9711553735
 10/04  15:00:00,1427.96262754,36.3384859757,363.421338259,0.0,448.566543614,448.566543614,13.4647670306,0.302338456048,13.1624285746
 10/04  16:00:00,1477.70174408,34.9777673165,365.431302215,0.0,448.566543614,448.566543614,17.7959818939,0.187563863583,17.6084180303
 10/04  17:00:00,1334.73907028,30.8290634593,340.326531063,0.0,348.885089477,398.725816546,9.76776958159,1.00910998359,8.758659598
 10/04  18:00:00,1031.22373744,29.3721610018,248.37323981,0.0,249.203635341,299.044362409,22.9510107167,14.206357568,8.74465314873
 10/04  19:00:00,817.969750301,29.3057889275,47.8067830482,0.0,249.203635341,299.044362409,41.1878076186,36.8142106603,4.37359695831
 10/04  20:00:00,577.151310419,29.3057889275,0.0,0.0,149.522181205,249.203635341,101.009662185,94.4551172103,6.55454497487
 10/04  21:00:00,552.733158561,29.3057889275,0.0,0.0,149.522181205,249.203635341,138.661533036,134.298893647,4.36263938816
 10/04  22:00:00,349.356700205,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926804725,0.0,2.18926804725
 10/04  23:00:00,299.991941136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920459362,0.0,2.18920459362
 10/04  24:00:00,287.769743346,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894231292,0.0,2.1894231292
 10/05  01:00:00,287.769745983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936775842,0.0,2.18936775842
 10/05  02:00:00,287.769745944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930851794,0.0,2.18930851794
 10/05  03:00:00,287.769745951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924942958,0.0,2.18924942958
 10/05  04:00:00,299.991943793,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891904656,0.0,2.1891904656
 10/05  05:00:00,349.358068812,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171644331,0.0,2.19171644331
 10/05  06:00:00,554.706038264,30.6711866499,47.7829301036,0.0,49.8407270682,199.362908273,193.868066598,191.677238583,2.19082801573
 10/05  07:00:00,645.72984739,29.3057889275,33.3270876809,0.0,149.522181205,199.362908273,210.861138656,202.123060203,8.73807845286
 10/05  08:00:00,1077.20174196,29.3057889275,2.97539767746,0.0,448.566543614,448.566543614,102.33325737,89.1672687474,13.1659886225
 10/05  09:00:00,1012.06736155,29.3057889275,0.0,0.0,448.566543614,448.566543614,86.6250454048,73.4442537644,13.1807916404
 10/05  10:00:00,969.728938279,29.3057889275,0.00049413037928,0.0,448.566543614,448.566543614,74.3806444677,58.9972701047,15.383374363
 10/05  11:00:00,994.387584569,29.3057889275,4.71766359212,0.0,448.566543614,448.566543614,57.2392029667,39.610491192,17.6287117747
 10/05  12:00:00,1000.27130346,29.3057889275,39.6386005546,0.0,448.566543614,398.725816546,61.6693154035,41.7721982172,19.8971171863
 10/05  13:00:00,1089.66443697,29.3057889275,48.5877361915,0.0,448.566543614,448.566543614,51.7619192695,31.8820000916,19.8799191779
 10/05  14:00:00,1197.704022,29.6089822656,153.243260698,0.0,448.566543614,448.566543614,30.2916736267,17.1232380405,13.1684355861
 10/05  15:00:00,1380.80321973,30.1160175543,331.701952519,0.0,448.566543614,448.566543614,18.2966441719,5.13558428169,13.1610598902
 10/05  16:00:00,1422.56269281,30.8667346086,324.534915807,0.0,448.566543614,448.566543614,18.8729059876,3.46230519471,15.4106007929
 10/05  17:00:00,1202.3655175,29.3057889275,219.948821866,0.0,348.885089477,398.725816546,26.0682031261,15.123540939,10.9446621871
 10/05  18:00:00,865.539187211,29.3057889275,85.8830686543,0.0,249.203635341,299.044362409,44.3793850109,35.6353310195,8.74405399138
 10/05  19:00:00,718.113693158,29.3057889275,0.0,0.0,249.203635341,299.044362409,80.0786903418,75.7050032978,4.37368704396
 10/05  20:00:00,577.182725876,29.3057889275,0.0,0.0,149.522181205,249.203635341,144.211687107,137.657531957,6.55415515037
 10/05  21:00:00,552.770354169,29.3057889275,0.0,0.0,149.522181205,249.203635341,190.18669474,185.823464918,4.36322982211
 10/05  22:00:00,349.356703026,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894142361,0.0,2.1894142361
 10/05  23:00:00,299.991943824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935550335,0.0,2.18935550335
 10/05  24:00:00,287.769745984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929678404,0.0,2.18929678404
 10/06  01:00:00,287.769748748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924632363,0.0,2.18924632363
 10/06  02:00:00,287.769748774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919196262,0.0,2.18919196262
 10/06  03:00:00,287.769748759,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991946504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942136411,0.0,2.18942136411
 10/06  05:00:00,349.358073164,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326683174,0.0,4.36326683174
 10/06  06:00:00,428.834422693,30.2374827293,0.0,0.0,49.8407270682,199.362908273,463.650493864,461.459759153,2.19073471064
 10/06  07:00:00,534.936200843,29.3057889275,0.0,0.0,149.522181205,199.362908273,452.63243255,443.89356982,8.73886273008
 10/06  08:00:00,1048.81403857,29.3057889275,0.0,0.0,448.566543614,448.566543614,191.223099132,178.054291123,13.1688080095
 10/06  09:00:00,1012.06991807,29.3057889275,0.0,0.0,448.566543614,448.566543614,88.8742025947,75.691068632,13.1831339627
 10/06  10:00:00,963.165665768,29.3115982509,0.0,0.0,448.566543614,448.566543614,62.9327984381,47.547598369,15.3852000691
 10/06  11:00:00,964.527885843,30.6801377538,0.0,0.0,448.566543614,448.566543614,52.2647994638,34.6335810178,17.631218446
 10/06  12:00:00,915.276040178,31.2647137708,0.0,0.0,448.566543614,398.725816546,54.2332074499,34.3340230973,19.8991843525
 10/06  13:00:00,1005.37829757,30.2272007821,3.13538740459,0.0,448.566543614,448.566543614,42.7268870375,20.6380227719,22.0888642656
 10/06  14:00:00,1019.65308185,30.276465191,4.65271046343,0.0,448.566543614,448.566543614,25.9251745212,14.948737588,10.9764369332
 10/06  15:00:00,964.041712503,30.2173951162,0.0,0.0,448.566543614,448.566543614,25.6736789847,12.5109070588,13.1627719259
 10/06  16:00:00,1013.18412105,30.4666517619,0.0,0.0,448.566543614,448.566543614,29.2598345022,11.6498916092,17.609942893
 10/06  17:00:00,899.173085757,29.3057889275,0.0,0.0,348.885089477,398.725816546,38.1803804795,29.4210484168,8.75933206269
 10/06  18:00:00,699.84166283,29.3057889275,0.0,0.0,249.203635341,299.044362409,82.2819967427,73.5377462873,8.74425045541
 10/06  19:00:00,726.672994832,29.3057889275,0.0,0.0,249.203635341,299.044362409,99.5660887405,95.1931706676,4.37291807291
 10/06  20:00:00,577.188211516,29.3057889275,0.0,0.0,149.522181205,249.203635341,149.746938997,143.191701984,6.55523701255
 10/06  21:00:00,552.773152026,29.3057889275,0.0,0.0,149.522181205,249.203635341,191.743261275,187.380199665,4.36306160978
 10/06  22:00:00,349.356705691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919671023,0.0,2.18919671023
 10/06  23:00:00,299.991946548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942653405,0.0,2.18942653405
 10/06  24:00:00,287.7697487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937259984,0.0,2.18937259984
 10/07  01:00:00,237.92902441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932631781,0.0,2.18932631781
 10/07  02:00:00,237.929024424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927677254,0.0,2.18927677254
 10/07  03:00:00,237.929024459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922739763,0.0,2.18922739763
 10/07  04:00:00,250.151222272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946251937,0.0,2.18946251937
 10/07  05:00:00,274.596986418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158075829,0.0,2.19158075829
 10/07  06:00:00,428.27986753,29.5832247441,0.0,0.0,49.8407270682,199.362908273,582.892704003,580.701762417,2.19094158559
 10/07  07:00:00,435.438704429,29.3057889275,0.0,0.0,49.8407270682,199.362908273,670.120136822,665.752209889,4.36792693302
 10/07  08:00:00,650.31691665,29.3057889275,0.0,0.0,249.203635341,249.203635341,466.291880415,459.741422865,6.55045755006
 10/07  09:00:00,619.799747524,29.3057889275,0.000223096621873,0.0,249.203635341,249.203635341,241.361612748,232.616661339,8.74495140911
 10/07  10:00:00,564.505403567,29.3057889275,0.0,0.0,249.203635341,249.203635341,149.449806733,142.890407776,6.55939895691
 10/07  11:00:00,564.484814084,29.3057889275,0.0,0.0,249.203635341,249.203635341,124.769703303,116.017951097,8.75175220633
 10/07  12:00:00,564.478580382,29.3057889275,0.0,0.0,249.203635341,249.203635341,119.262553481,110.520379206,8.74217427551
 10/07  13:00:00,564.473717273,29.3057889275,0.0,0.0,249.203635341,249.203635341,112.104146388,105.544417282,6.55972910661
 10/07  14:00:00,327.973467923,29.3057889275,0.000556497889827,0.0,74.7610906023,174.442544739,167.42464379,160.874094115,6.55054967542
 10/07  15:00:00,327.978910802,29.3057889275,0.000633317078628,0.0,74.7610906023,174.442544739,173.921228881,169.550594449,4.37063443156
 10/07  16:00:00,389.542569082,29.3057889275,0.00107039424654,0.0,74.7610906023,174.442544739,193.877446855,187.329646466,6.54780038929
 10/07  17:00:00,326.165261597,29.3057889275,0.0,0.0,24.9203635341,149.522181205,244.099833832,241.909033073,2.19080075971
 10/07  18:00:00,296.66771709,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909656586,0.0,2.1909656586
 10/07  19:00:00,323.485321936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074559864,0.0,2.19074559864
 10/07  20:00:00,323.485322144,0.0,0.0,0.0,24.9203635341,149.522181205,4.36160127168,0.0,4.36160127168
 10/07  21:00:00,299.041838592,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219730179,0.0,2.19219730179
 10/07  22:00:00,274.595617845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932530469,0.0,2.18932530469
 10/07  23:00:00,250.15122225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927632501,0.0,2.18927632501
 10/07  24:00:00,237.929024479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922737015,0.0,2.18922737015
 10/08  01:00:00,237.928570387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865545667,0.0,2.18865545667
 10/08  02:00:00,237.928570556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854567839,0.0,2.18854567839
 10/08  03:00:00,237.928570484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867103708,0.0,2.18867103708
 10/08  04:00:00,250.150767939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856169915,0.0,2.18856169915
 10/08  05:00:00,274.596534409,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087613592,0.0,2.19087613592
 10/08  06:00:00,323.48395487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853731998,0.0,2.18853731998
 10/08  07:00:00,330.841016798,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  08:00:00,296.66635023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866325165,0.0,2.18866325165
 10/08  09:00:00,259.999757171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855425464,0.0,2.18855425464
 10/08  10:00:00,211.110966089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868026187,0.0,2.18868026187
 10/08  11:00:00,211.111879552,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016596907,0.0,2.19016596907
 10/08  12:00:00,211.111879547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008644262,0.0,2.19008644262
 10/08  13:00:00,211.113251054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36460682811,0.0,4.36460682811
 10/08  14:00:00,211.111879503,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007566976,0.0,2.19007566976
 10/08  15:00:00,211.110966062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850177557,0.0,2.18850177557
 10/08  16:00:00,259.999756945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862805524,0.0,2.18862805524
 10/08  17:00:00,296.666350105,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,296.666350443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863733175,0.0,2.18863733175
 10/08  19:00:00,323.483955062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864534332,0.0,2.18864534332
 10/08  20:00:00,323.483955095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853649862,0.0,2.18853649862
 10/08  21:00:00,299.040929736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093806209,0.0,2.19093806209
 10/08  22:00:00,274.595163903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851320601,0.0,2.18851320601
 10/08  23:00:00,250.150768173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863946744,0.0,2.18863946744
 10/08  24:00:00,237.928570056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853061892,0.0,2.18853061892
 10/09  01:00:00,237.928572242,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  02:00:00,237.92857257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866442598,0.0,2.18866442598
 10/09  03:00:00,237.928572746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855950919,0.0,2.18855950919
 10/09  04:00:00,250.1507705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869036841,0.0,2.18869036841
 10/09  05:00:00,274.596538021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086733347,0.0,2.19086733347
 10/09  06:00:00,323.483957326,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886765511,0.0,2.1886765511
 10/09  07:00:00,330.841019453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857217453,0.0,2.18857217453
 10/09  08:00:00,296.666352463,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  09:00:00,259.999759088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870345868,0.0,2.18870345868
 10/09  10:00:00,211.110968197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859920551,0.0,2.18859920551
 10/09  11:00:00,211.11188307,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023029586,0.0,2.19023029586
 10/09  12:00:00,211.111883176,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015576614,0.0,2.19015576614
 10/09  13:00:00,211.113255752,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424626675,0.0,4.36424626675
 10/09  14:00:00,211.111882822,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016073321,0.0,2.19016073321
 10/09  15:00:00,211.110968244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868712356,0.0,2.18868712356
 10/09  16:00:00,259.999759478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858295563,0.0,2.18858295563
 10/09  17:00:00,296.666352726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871438378,0.0,2.18871438378
 10/09  18:00:00,296.666352367,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  19:00:00,323.483956963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861024799,0.0,2.18861024799
 10/09  20:00:00,323.483957315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850605983,0.0,2.18850605983
 10/09  21:00:00,299.040933995,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100606471,0.0,2.19100606471
 10/09  22:00:00,274.992129922,0.395112878201,0.0,0.0,24.9203635341,149.522181205,4.52986647849,2.3411374035,2.18872907499
 10/09  23:00:00,251.738380713,1.5804515128,0.0,0.0,24.9203635341,149.522181205,11.2433327438,9.05462843344,2.18870431035
 10/09  24:00:00,239.516701097,1.5804515128,0.0,0.0,24.9203635341,149.522181205,11.8995763816,9.71105553242,2.18852084918
 10/10  01:00:00,289.755058643,1.975564391,0.0,0.0,24.9203635341,199.362908273,14.5044069669,12.314917571,2.18948939594
 10/10  02:00:00,289.35814251,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.224194873,10.0348366372,2.18935823583
 10/10  03:00:00,289.756369167,1.975564391,0.0,0.0,24.9203635341,199.362908273,16.1649679488,13.9755471436,2.18942080517
 10/10  04:00:00,301.58147995,1.5804515128,0.0,0.0,24.9203635341,199.362908273,13.6677174481,11.4784277586,2.18928968951
 10/10  05:00:00,351.346137145,1.975564391,0.0,0.0,49.8407270682,199.362908273,17.9876227847,15.7958868533,2.1917359314
 10/10  06:00:00,428.185055356,29.3057889275,0.0,0.0,49.8407270682,199.362908273,776.40926943,772.047658367,4.36161106279
 10/10  07:00:00,535.056931709,29.3057889275,0.0,0.0,149.522181205,199.362908273,561.470176004,554.910704245,6.55947175844
 10/10  08:00:00,1048.91586961,29.3057889275,0.0,0.0,448.566543614,448.566543614,301.336236079,288.163710957,13.1725251217
 10/10  09:00:00,1012.14464827,29.3057889275,0.0,0.0,448.566543614,448.566543614,176.447126044,161.064303777,15.3828222667
 10/10  10:00:00,963.20450393,29.3057889275,0.0,0.0,448.566543614,448.566543614,111.939193721,98.7467107944,13.192482927
 10/10  11:00:00,982.422992194,29.3400245515,5.75126565847,0.0,448.566543614,448.566543614,85.1173656059,67.4841606191,17.6332049868
 10/10  12:00:00,1044.18786057,29.7645910908,74.0713047925,0.0,448.566543614,398.725816546,91.0826132005,68.9674709154,22.115142285
 10/10  13:00:00,1171.04726189,29.5894042204,123.527598549,0.0,448.566543614,448.566543614,63.8774418699,43.9924308175,19.8850110524
 10/10  14:00:00,1211.01292867,29.8058657622,161.588811146,0.0,448.566543614,448.566543614,44.4567342728,31.2850762986,13.1716579742
 10/10  15:00:00,1288.1010328,32.0823344006,234.114116712,0.0,448.566543614,448.566543614,20.7772932515,7.61206297292,13.1652302785
 10/10  16:00:00,1362.30609554,30.970420975,259.267242366,0.0,448.566543614,448.566543614,23.3919239013,5.77656543178,17.6153584695
 10/10  17:00:00,1148.79037515,29.3771431714,166.611268398,0.0,348.885089477,398.725816546,28.1011297581,19.3406374172,8.7604923409
 10/10  18:00:00,885.08696143,29.3057889275,105.805491469,0.0,249.203635341,299.044362409,63.7084129978,54.9630819685,8.74533102929
 10/10  19:00:00,853.446374456,29.3057889275,48.9759239599,0.0,249.203635341,299.044362409,100.848939363,94.2980010067,6.55093835596
 10/10  20:00:00,649.67449714,29.3057889275,8.78622042489,0.0,149.522181205,249.203635341,155.069982084,148.515110209,6.55487187507
 10/10  21:00:00,590.745508711,29.3057889275,0.00167796639034,0.0,149.522181205,249.203635341,166.944129155,164.75232789,2.19180126528
 10/10  22:00:00,349.356716953,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947800011,0.0,2.18947800011
 10/10  23:00:00,299.991957765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929971922,0.0,2.18929971922
 10/10  24:00:00,287.769759978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926584421,0.0,2.18926584421
 10/11  01:00:00,287.769762879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923776926,0.0,2.18923776926
 10/11  02:00:00,287.769762821,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894962172,0.0,2.1894962172
 10/11  03:00:00,287.769762777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946689246,0.0,2.18946689246
 10/11  04:00:00,299.991960556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943770358,0.0,2.18943770358
 10/11  05:00:00,349.358095819,0.0,0.0,0.0,49.8407270682,199.362908273,4.363182003,0.0,4.363182003
 10/11  06:00:00,427.962815051,29.4826971641,0.0,0.0,49.8407270682,199.362908273,295.377423266,293.186365983,2.19105728308
 10/11  07:00:00,543.370315339,29.3057889275,0.0,0.0,149.522181205,199.362908273,297.13008873,290.570854956,6.55923377462
 10/11  08:00:00,1048.80218789,29.3057889275,0.0,0.0,448.566543614,448.566543614,171.872060273,158.695773498,13.1762867756
 10/11  09:00:00,1012.1178749,29.3057889275,0.0,0.0,448.566543614,448.566543614,150.405678637,135.025733078,15.379945559
 10/11  10:00:00,963.223814503,29.3057889275,0.0,0.0,448.566543614,448.566543614,143.556906541,128.169316209,15.3875903325
 10/11  11:00:00,963.218120013,29.3057889275,0.0,0.0,448.566543614,448.566543614,134.216825286,116.58505001,17.631775276
 10/11  12:00:00,913.377596302,29.3057889275,0.0,0.0,448.566543614,398.725816546,133.401060225,111.284055883,22.1170043422
 10/11  13:00:00,963.195279407,29.3057889275,0.0,0.0,448.566543614,448.566543614,103.567157388,83.6795604571,19.8875969309
 10/11  14:00:00,963.180157463,29.3057889275,0.0,0.0,448.566543614,448.566543614,89.3597118929,76.1921274404,13.1675844525
 10/11  15:00:00,963.16519237,29.3057889275,0.0,0.0,448.566543614,448.566543614,70.7444902021,57.5830239783,13.1614662239
 10/11  16:00:00,1012.04094715,29.3057889275,0.0,0.0,448.566543614,448.566543614,49.686384143,34.2725483375,15.4138358055
 10/11  17:00:00,899.206740552,29.3057889275,0.0,0.0,348.885089477,398.725816546,83.6456870063,72.6990213805,10.9466656258
 10/11  18:00:00,699.894420273,29.3057889275,0.0,0.0,249.203635341,299.044362409,150.227906947,141.481954024,8.74595292373
 10/11  19:00:00,726.741462073,29.3057889275,0.0,0.0,249.203635341,299.044362409,188.113311322,183.739439843,4.37387147941
 10/11  20:00:00,577.270759028,29.3057889275,0.0,0.0,149.522181205,249.203635341,256.691467624,250.135503696,6.55596392821
 10/11  21:00:00,552.841398255,29.3057889275,0.0,0.0,149.522181205,249.203635341,280.009329869,275.645877778,4.36345209141
 10/11  22:00:00,349.356719578,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939236094,0.0,2.18939236094
 10/11  23:00:00,299.99196049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936355486,0.0,2.18936355486
 10/11  24:00:00,287.769762717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933477362,0.0,2.18933477362
 10/12  01:00:00,287.769765645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931334332,0.0,2.18931334332
 10/12  02:00:00,287.769765663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928921646,0.0,2.18928921646
 10/12  03:00:00,287.769765681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926527092,0.0,2.18926527092
 10/12  04:00:00,299.991963475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953013377,0.0,2.18953013377
 10/12  05:00:00,349.358099726,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155923821,0.0,2.19155923821
 10/12  06:00:00,428.02101331,29.3501410171,0.0,0.0,49.8407270682,199.362908273,551.898367069,547.536353754,4.362013315
 10/12  07:00:00,543.49860444,29.3057889275,0.0,0.0,149.522181205,199.362908273,466.520228291,459.959633142,6.56059514874
 10/12  08:00:00,1048.89194255,29.3057889275,0.0,0.0,448.566543614,448.566543614,288.569006501,275.394332579,13.1746739221
 10/12  09:00:00,1012.18529503,29.3057889275,0.0,0.0,448.566543614,448.566543614,238.254116936,222.872157538,15.3819593972
 10/12  10:00:00,963.258454347,29.3057889275,0.0,0.0,448.566543614,448.566543614,189.366447264,173.976617193,15.3898300711
 10/12  11:00:00,963.219426424,29.3057889275,0.0,0.0,448.566543614,448.566543614,136.95368963,119.318608384,17.6350812454
 10/12  12:00:00,913.375870061,29.3057889275,0.0,0.0,448.566543614,398.725816546,132.110193458,109.992117838,22.1180756199
 10/12  13:00:00,963.189419303,29.3057889275,0.0,0.0,448.566543614,448.566543614,96.6308645942,76.7417768251,19.8890877691
 10/12  14:00:00,963.181514455,29.3057889275,0.0,0.0,448.566543614,448.566543614,91.715675534,78.5476701793,13.1680053546
 10/12  15:00:00,963.180913383,29.3057889275,0.0,0.0,448.566543614,448.566543614,91.6553766554,78.4942018787,13.1611747767
 10/12  16:00:00,1012.06890987,29.3057889275,0.0,0.0,448.566543614,448.566543614,86.4167004241,71.0023741566,15.4143262676
 10/12  17:00:00,899.202337493,29.3057889275,0.0,0.0,348.885089477,398.725816546,78.5012128151,67.5545054322,10.9467073829
 10/12  18:00:00,708.447333708,29.3057889275,0.0,0.0,249.203635341,299.044362409,163.464439202,154.718392126,8.74604707555
 10/12  19:00:00,726.752893678,29.3057889275,0.0,0.0,249.203635341,299.044362409,204.48717144,200.113249257,4.37392218269
 10/12  20:00:00,577.282312247,29.3057889275,0.0,0.0,149.522181205,249.203635341,273.58860083,267.032499193,6.55610163696
 10/12  21:00:00,552.849807321,29.3057889275,0.0,0.0,149.522181205,249.203635341,292.75963452,288.396109976,4.36352454412
 10/12  22:00:00,349.356722431,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942865658,0.0,2.18942865658
 10/12  23:00:00,299.991963348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940503816,0.0,2.18940503816
 10/12  24:00:00,287.769765568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938144122,0.0,2.18938144122
 10/13  01:00:00,287.769768508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936526475,0.0,2.18936526475
 10/13  02:00:00,287.769768518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934636784,0.0,2.18934636784
 10/13  03:00:00,287.76976853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932764955,0.0,2.18932764955
 10/13  04:00:00,299.991966344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930906777,0.0,2.18930906777
 10/13  05:00:00,349.358104435,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916407288,0.0,2.1916407288
 10/13  06:00:00,428.138628625,29.3057889275,0.0,0.0,49.8407270682,199.362908273,747.632310818,743.270501599,4.36180921881
 10/13  07:00:00,544.033356938,29.3057889275,0.0,0.0,149.522181205,199.362908273,1064.94849508,1058.38851127,6.55998381294
 10/13  08:00:00,1049.18864654,29.3057889275,0.0,0.0,448.566543614,448.566543614,573.887290138,560.711359687,13.1759304505
 10/13  09:00:00,1012.17121726,29.3057889275,0.0,0.0,448.566543614,448.566543614,186.902396784,171.516758342,15.3856384418
 10/13  10:00:00,963.193790985,29.3062784026,0.0,0.0,448.566543614,448.566543614,91.0945970105,75.7035074874,15.391089523
 10/13  11:00:00,964.336091705,30.4653240634,0.0,0.0,448.566543614,448.566543614,71.5605040209,53.92430601,17.6361980109
 10/13  12:00:00,916.028548052,31.9918187906,0.0,0.0,448.566543614,398.725816546,78.6300817224,56.512009602,22.1180721204
 10/13  13:00:00,967.796767611,33.9354709407,0.0,0.0,448.566543614,448.566543614,60.3958946097,40.5073028882,19.8885917215
 10/13  14:00:00,968.691546521,34.8435941965,0.0,0.0,448.566543614,448.566543614,49.2533761254,36.0833086708,13.1700674545
 10/13  15:00:00,968.409101813,34.584552214,0.0,0.0,448.566543614,448.566543614,23.9055545858,10.7394411533,13.1661134326
 10/13  16:00:00,1015.58084022,32.8622164258,0.0,0.0,448.566543614,448.566543614,28.6228290297,11.0047008187,17.618128211
 10/13  17:00:00,900.043460512,30.1796144384,0.0,0.0,348.885089477,398.725816546,29.8795528393,21.1175952765,8.76195756279
 10/13  18:00:00,708.367783956,29.3057889275,0.0,0.0,249.203635341,299.044362409,51.8713970486,43.1241509079,8.7472461407
 10/13  19:00:00,726.682762752,29.3057889275,0.0,0.0,249.203635341,299.044362409,99.0218618197,92.4707173591,6.55114446054
 10/13  20:00:00,577.223303429,29.3057889275,0.0,0.0,149.522181205,249.203635341,169.828770682,163.273492749,6.55527793283
 10/13  21:00:00,552.836597466,29.3057889275,0.0,0.0,149.522181205,249.203635341,237.794534704,235.603075364,2.19145933979
 10/13  22:00:00,349.356725564,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942790134,0.0,2.18942790134
 10/13  23:00:00,299.991966337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940864063,0.0,2.18940864063
 10/13  24:00:00,287.769768528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939033304,0.0,2.18939033304
 10/14  01:00:00,237.929044398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937798198,0.0,2.18937798198
 10/14  02:00:00,237.92904439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936434797,0.0,2.18936434797
 10/14  03:00:00,237.929044385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935090503,0.0,2.18935090503
 10/14  04:00:00,250.151242186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933760651,0.0,2.18933760651
 10/14  05:00:00,274.5970194,0.0,0.0,0.0,24.9203635341,149.522181205,4.36365837637,0.0,4.36365837637
 10/14  06:00:00,428.067814734,29.3057889275,0.0,0.0,49.8407270682,199.362908273,581.420385014,579.229464129,2.19092088461
 10/14  07:00:00,444.011741131,29.3057889275,0.0,0.0,49.8407270682,199.362908273,628.868209463,624.500040602,4.36816886115
 10/14  08:00:00,650.286833639,29.3057889275,0.0,0.0,249.203635341,249.203635341,392.465500765,385.914356487,6.55114427786
 10/14  09:00:00,613.460123897,29.3057889275,0.0,0.0,249.203635341,249.203635341,214.173349126,205.426976682,8.7463724447
 10/14  10:00:00,564.508381731,29.3057889275,0.0,0.0,249.203635341,249.203635341,143.247805437,136.686717923,6.56108751475
 10/14  11:00:00,577.489940883,29.642605687,0.000627631625273,0.0,249.203635341,249.203635341,125.550058123,116.796604077,8.75345404592
 10/14  12:00:00,658.48498491,31.5047818193,15.0877199332,0.0,249.203635341,249.203635341,123.341570078,114.598959524,8.7426105537
 10/14  13:00:00,759.417214183,33.1227779009,111.105578859,0.0,249.203635341,249.203635341,107.935630925,101.375401109,6.56022981584
 10/14  14:00:00,582.662935292,32.9925276968,182.334008021,0.0,74.7610906023,174.442544739,141.605086741,135.054192806,6.55089393504
 10/14  15:00:00,589.29493802,32.2587569668,189.732569784,0.0,74.7610906023,174.442544739,109.593618383,105.222452343,4.37116603992
 10/14  16:00:00,656.942867845,30.6065418768,209.528093628,0.0,74.7610906023,174.442544739,100.353280322,93.8047895414,6.54849078061
 10/14  17:00:00,601.956784128,29.3234789397,194.09514771,0.0,24.9203635341,149.522181205,114.790344718,112.599251653,2.1910930646
 10/14  18:00:00,305.211412108,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110487472,0.0,2.19110487472
