Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  19:00:00,323.485349746,0.0,0.0,0.0,24.9203635341,149.522181205,4.36204242171,0.0,4.36204242171
 10/14  20:00:00,323.485349347,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073179005,0.0,2.19073179005
 10/14  21:00:00,299.041875062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495452312,0.0,4.36495452312
 10/14  22:00:00,274.595637699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931855835,0.0,2.18931855835
 10/14  23:00:00,250.151242122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930565122,0.0,2.18930565122
 10/14  24:00:00,237.929044342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929275939,0.0,2.18929275939
 10/15  01:00:00,237.928586344,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885919716,0.0,2.1885919716
 10/15  02:00:00,237.928586042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928586085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875600579,0.0,2.18875600579
 10/15  04:00:00,250.150784163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868046292,0.0,2.18868046292
 10/15  05:00:00,274.596562731,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908674412,0.0,2.1908674412
 10/15  06:00:00,323.483970861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873200732,0.0,2.18873200732
 10/15  07:00:00,339.384700047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865690377,0.0,2.18865690377
 10/15  08:00:00,296.666366851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858185426,0.0,2.18858185426
 10/15  09:00:00,259.999773336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874684808,0.0,2.18874684808
 10/15  10:00:00,211.110981837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867188449,0.0,2.18867188449
 10/15  11:00:00,211.111903909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009332905,0.0,2.19009332905
 10/15  12:00:00,211.111903703,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005034763,0.0,2.19005034763
 10/15  13:00:00,211.113286668,0.0,0.0,0.0,24.9203635341,149.522181205,4.36506857323,0.0,4.36506857323
 10/15  14:00:00,211.111903883,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015642646,0.0,2.19015642646
 10/15  15:00:00,211.110981865,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887191656,0.0,2.1887191656
 10/15  16:00:00,259.999772837,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,296.666366448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864428547,0.0,2.18864428547
 10/15  18:00:00,305.210033398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856940686,0.0,2.18856940686
 10/15  19:00:00,323.483971142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873459037,0.0,2.18873459037
 10/15  20:00:00,323.483971013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865971661,0.0,2.18865971661
 10/15  21:00:00,299.040957801,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091676812,0.0,2.19091676812
 10/15  22:00:00,274.595179869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871159088,0.0,2.18871159088
 10/15  23:00:00,251.340986476,1.1853386346,0.0,0.0,24.9203635341,149.522181205,8.01111558958,5.82247889778,2.1886366918
 10/15  24:00:00,239.51686732,1.5804515128,0.0,0.0,24.9203635341,149.522181205,11.5642418447,9.37551917307,2.18872267166
 10/16  01:00:00,289.75543553,1.975564391,0.0,0.0,24.9203635341,199.362908273,12.1104757145,12.0904757145,0.02
 10/16  02:00:00,289.360308257,1.5804515128,0.0,0.0,24.9203635341,199.362908273,14.2664595728,12.076870783,2.1895887898
 10/16  03:00:00,289.758891833,1.975564391,0.0,0.0,24.9203635341,199.362908273,18.4291889343,16.2396040365,2.18958489778
 10/16  04:00:00,301.585345559,1.5804515128,0.0,0.0,24.9203635341,199.362908273,17.6753200853,15.4857365352,2.18958355009
 10/16  05:00:00,351.348448147,1.975564391,0.0,0.0,49.8407270682,199.362908273,22.0647325152,17.7009352107,4.36379730449
 10/16  06:00:00,428.301091797,29.3057889275,0.0,0.0,49.8407270682,199.362908273,858.857231421,856.666122615,2.1911088057
 10/16  07:00:00,543.688242071,29.3057889275,0.0,0.0,149.522181205,199.362908273,630.709870223,621.969726727,8.74014349663
 10/16  08:00:00,1048.9757234,29.3057889275,0.0,0.0,448.566543614,448.566543614,353.534834534,340.360285248,13.1745492864
 10/16  09:00:00,1012.19495911,29.3057889275,0.0,0.0,448.566543614,448.566543614,225.637262529,210.25185628,15.3854062485
 10/16  10:00:00,963.250439329,29.3057889275,0.0,0.0,448.566543614,448.566543614,161.968571395,146.575352218,15.393219177
 10/16  11:00:00,963.245994638,29.3057889275,0.0,0.0,448.566543614,448.566543614,155.67739286,138.039631242,17.6377616187
 10/16  12:00:00,913.431313771,29.3057889275,0.0,0.0,448.566543614,398.725816546,186.383098363,164.260551589,22.1225467737
 10/16  13:00:00,963.24106344,29.3057889275,0.0,0.0,448.566543614,448.566543614,150.48470875,130.592820276,19.8918884739
 10/16  14:00:00,963.206115698,29.3057889275,0.0,0.0,448.566543614,448.566543614,114.045277809,100.871183828,13.1740939808
 10/16  15:00:00,963.182001485,29.3057889275,0.0,0.0,448.566543614,448.566543614,86.3219217347,73.1530599135,13.1688618212
 10/16  16:00:00,1012.09317112,29.3057889275,0.0,0.0,448.566543614,448.566543614,111.848394814,94.2295027215,17.6188920926
 10/16  17:00:00,899.263149822,29.3057889275,0.0,0.0,348.885089477,398.725816546,146.542841016,135.596243417,10.9465975988
 10/16  18:00:00,708.514801095,29.3057889275,0.0,0.0,249.203635341,299.044362409,231.97419812,225.409554131,6.56464398881
 10/16  19:00:00,726.840291994,29.3057889275,0.0,0.0,249.203635341,299.044362409,299.737529661,293.185893627,6.55163603426
 10/16  20:00:00,577.463133572,29.3057889275,0.0,0.0,149.522181205,249.203635341,475.097440021,468.541777612,6.55566240928
 10/16  21:00:00,553.125475756,29.3057889275,0.0,0.0,149.522181205,249.203635341,596.702245265,592.339084894,4.36316037179
 10/16  22:00:00,349.35673423,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954055535,0.0,2.18954055535
 10/16  23:00:00,299.991975109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953829115,0.0,2.18953829115
 10/16  24:00:00,287.769777293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953602669,0.0,2.18953602669
 10/17  01:00:00,287.769780271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954222574,0.0,2.18954222574
 10/17  02:00:00,287.769780256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954484865,0.0,2.18954484865
 10/17  03:00:00,289.756757561,1.975564391,0.0,0.0,24.9203635341,199.362908273,15.6667811589,13.4772320837,2.18954907523
 10/17  04:00:00,301.58350399,1.5804515128,0.0,0.0,24.9203635341,199.362908273,15.2714041243,13.0818534822,2.1895506421
 10/17  05:00:00,351.351308898,1.975564391,0.0,0.0,49.8407270682,199.362908273,23.0075802974,20.8159362642,2.19164403316
 10/17  06:00:00,428.398423994,29.3057889275,0.0,0.0,49.8407270682,199.362908273,943.51292255,939.150674559,4.36224799059
 10/17  07:00:00,544.314813811,29.3057889275,0.0,0.0,149.522181205,199.362908273,1215.66055338,1209.09992139,6.56063198932
 10/17  08:00:00,1049.32867292,29.3057889275,0.0,0.0,448.566543614,448.566543614,642.415334024,629.236316401,13.179017623
 10/17  09:00:00,1012.33883392,29.3057889275,0.0,0.0,448.566543614,448.566543614,329.221182925,313.835784172,15.3853987534
 10/17  10:00:00,963.309747219,29.3057889275,0.0,0.0,448.566543614,448.566543614,197.577153864,182.18423621,15.3929176543
 10/17  11:00:00,963.243114693,29.3147210558,0.0,0.0,448.566543614,448.566543614,124.393714009,106.754221953,17.6394920563
 10/17  12:00:00,914.122076906,30.0271967133,0.0,0.0,448.566543614,398.725816546,133.259965707,111.133789679,22.1261760278
 10/17  13:00:00,965.920802557,32.0316072193,0.0,0.0,448.566543614,448.566543614,88.4285563638,66.3252115595,22.1033448043
 10/17  14:00:00,1011.78898566,31.9080969025,7.75982668028,0.0,448.566543614,448.566543614,64.2364908953,51.0673766709,13.1691142244
 10/17  15:00:00,1086.37407411,31.7963150669,43.1359475733,0.0,448.566543614,448.566543614,40.1826043204,27.0184145674,13.164189753
 10/17  16:00:00,1145.81595946,31.4093294673,53.6288539505,0.0,448.566543614,448.566543614,39.2435629422,21.6231530385,17.6204099038
 10/17  17:00:00,1012.46544372,29.5585012104,35.6216726694,0.0,348.885089477,398.725816546,39.2430215829,30.4801349326,8.76288665038
 10/17  18:00:00,742.646387815,29.3057889275,2.49444394481,0.0,249.203635341,299.044362409,76.6769918575,67.9292198257,8.74777203181
 10/17  19:00:00,726.703734297,29.3057889275,0.0,0.0,249.203635341,299.044362409,116.859703393,110.307678123,6.55202527053
 10/17  20:00:00,577.225155158,29.3057889275,0.0,0.0,149.522181205,249.203635341,164.589983714,158.03355011,6.55643360391
 10/17  21:00:00,552.792428023,29.3057889275,0.0,0.0,149.522181205,249.203635341,180.079855147,177.888065307,2.19178984003
 10/17  22:00:00,349.356737312,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957585231,0.0,2.18957585231
 10/17  23:00:00,299.991978067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946038446,0.0,2.18946038446
 10/17  24:00:00,287.769780252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946369623,0.0,2.18946369623
 10/18  01:00:00,287.769783248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947235373,0.0,2.18947235373
 10/18  02:00:00,287.769783233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948045624,0.0,2.18948045624
 10/18  03:00:00,287.769783222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948874426,0.0,2.18948874426
 10/18  04:00:00,299.991981017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949716651,0.0,2.18949716651
 10/18  05:00:00,349.35812834,0.0,0.0,0.0,49.8407270682,199.362908273,4.36380320435,0.0,4.36380320435
 10/18  06:00:00,427.911896748,29.3057889275,0.0,0.0,49.8407270682,199.362908273,402.012645298,399.821578393,2.19106690436
 10/18  07:00:00,543.449552523,29.3057889275,0.0,0.0,149.522181205,199.362908273,359.628119941,350.886729218,8.74139072249
 10/18  08:00:00,1048.84295964,29.3057889275,0.0,0.0,448.566543614,448.566543614,204.004176001,190.827671378,13.1765046229
 10/18  09:00:00,1012.12896356,29.3057889275,0.0,0.0,448.566543614,448.566543614,151.478594142,136.091246081,15.3873480615
 10/18  10:00:00,963.207343581,29.3057889275,0.0,0.0,448.566543614,448.566543614,113.535419814,98.1422861502,15.3931336643
 10/18  11:00:00,963.209908145,29.3057889275,0.0,0.0,448.566543614,448.566543614,115.054475752,97.4149307391,17.6395450133
 10/18  12:00:00,913.385690827,29.3057889275,0.0,0.0,448.566543614,398.725816546,134.237251804,112.107548828,22.1297029759
 10/18  13:00:00,963.201738646,29.3057889275,0.0,0.0,448.566543614,448.566543614,107.087451182,84.9828841231,22.1045670592
 10/18  14:00:00,963.188986418,29.3057889275,0.0,0.0,448.566543614,448.566543614,94.364034391,81.1962048295,13.1678295615
 10/18  15:00:00,963.185313079,29.3057889275,0.0,0.0,448.566543614,448.566543614,90.8567627183,77.6936576876,13.1631050307
 10/18  16:00:00,1012.08127763,29.3057889275,0.0,0.0,448.566543614,448.566543614,95.9667879823,80.5475313584,15.4192566239
 10/18  17:00:00,899.235531074,29.3057889275,0.0,0.0,348.885089477,398.725816546,113.92610109,102.977363504,10.9487375862
 10/18  18:00:00,717.009984544,29.3057889275,0.0,0.0,249.203635341,299.044362409,176.263932365,167.515958464,8.74797390092
 10/18  19:00:00,726.757958361,29.3057889275,0.0,0.0,249.203635341,299.044362409,200.39628368,193.844511436,6.55177224306
 10/18  20:00:00,577.280953358,29.3057889275,0.0,0.0,149.522181205,249.203635341,256.534601565,249.978349454,6.55625211086
 10/18  21:00:00,552.848576935,29.3057889275,0.0,0.0,149.522181205,249.203635341,273.999008412,271.807291241,2.19171717021
 10/18  22:00:00,349.356740344,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961872834,0.0,2.18961872834
 10/18  23:00:00,299.991981112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939077582,0.0,2.18939077582
 10/18  24:00:00,287.769783272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939972634,0.0,2.18939972634
 10/19  01:00:00,287.769786261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941404768,0.0,2.18941404768
 10/19  02:00:00,287.769786232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942781444,0.0,2.18942781444
 10/19  03:00:00,287.769786211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944175991,0.0,2.18944175991
 10/19  04:00:00,299.991984,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894558327,0.0,2.1894558327
 10/19  05:00:00,349.358133122,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375479106,0.0,4.36375479106
 10/19  06:00:00,427.903213518,29.3057889275,0.0,0.0,49.8407270682,199.362908273,438.717163228,436.526114706,2.19104852223
 10/19  07:00:00,543.436370949,29.3057889275,0.0,0.0,149.522181205,199.362908273,378.789688865,370.048177582,8.74151128304
 10/19  08:00:00,1048.84046912,29.3057889275,0.0,0.0,448.566543614,448.566543614,218.164966383,204.987819442,13.1771469409
 10/19  09:00:00,1012.13805964,29.3057889275,0.0,0.0,448.566543614,448.566543614,174.448588465,159.060150545,15.38843792
 10/19  10:00:00,963.212876,29.3057889275,0.0,0.0,448.566543614,448.566543614,128.437634773,113.044991349,15.3926434243
 10/19  11:00:00,963.1980272,29.3057889275,0.0,0.0,448.566543614,448.566543614,107.48186052,89.8401156799,17.6417448401
 10/19  12:00:00,913.368232695,29.3057889275,0.0,0.0,448.566543614,398.725816546,120.225484509,98.0983132439,22.1271712648
 10/19  13:00:00,963.180736249,29.3057889275,0.0,0.0,448.566543614,448.566543614,86.2127099057,64.1072628126,22.1054470931
 10/19  14:00:00,963.160581371,29.3057889275,0.0,0.0,448.566543614,448.566543614,63.4792591222,50.3089837037,13.1702754185
 10/19  15:00:00,1005.57754689,29.3057889275,9.22606215811,0.0,448.566543614,448.566543614,46.040672908,32.8749085748,13.1657643332
 10/19  16:00:00,1092.77814024,29.3697919652,39.6860952751,0.0,448.566543614,448.566543614,39.665336799,22.0422370479,17.6230997511
 10/19  17:00:00,931.939122647,29.3057889275,7.15521656999,0.0,348.885089477,398.725816546,43.0993578942,34.3363268419,8.76303105232
 10/19  18:00:00,716.926764105,29.3057889275,0.0,0.0,249.203635341,299.044362409,77.9924948875,69.2453787249,8.74711616264
 10/19  19:00:00,726.703112988,29.3057889275,0.0,0.0,249.203635341,299.044362409,138.820590405,132.269778225,6.55081217979
 10/19  20:00:00,577.247169896,29.3057889275,0.0,0.0,149.522181205,249.203635341,223.498133247,216.942154597,6.55597864958
 10/19  21:00:00,552.840277292,29.3057889275,0.0,0.0,149.522181205,249.203635341,275.780432222,271.416833322,4.36359889941
 10/19  22:00:00,349.35674296,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960668805,0.0,2.18960668805
 10/19  23:00:00,299.991983901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962096048,0.0,2.18962096048
 10/19  24:00:00,287.769786134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963522242,0.0,2.18963522242
 10/20  01:00:00,287.769789154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936300893,0.0,2.18936300893
 10/20  02:00:00,287.769789132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938260753,0.0,2.18938260753
 10/20  03:00:00,287.769789117,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894023443,0.0,2.1894023443
 10/20  04:00:00,299.991986911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942217665,0.0,2.18942217665
 10/20  05:00:00,349.358137401,0.0,0.0,0.0,49.8407270682,199.362908273,2.19200960786,0.0,2.19200960786
 10/20  06:00:00,428.012651999,29.3057889275,0.0,0.0,49.8407270682,199.362908273,589.794884772,585.432614573,4.36227019906
 10/20  07:00:00,552.080653551,29.3057889275,0.0,0.0,149.522181205,199.362908273,506.94389413,500.383037404,6.56085672588
 10/20  08:00:00,1048.92237739,29.3057889275,0.0,0.0,448.566543614,448.566543614,320.851200491,307.670362475,13.1808380161
 10/20  09:00:00,1012.18222222,29.3057889275,0.0,0.0,448.566543614,448.566543614,228.975276902,213.587801779,15.387475123
 10/20  10:00:00,963.199000604,29.3057889275,0.0,0.0,448.566543614,448.566543614,110.130929647,94.7349514447,15.3959782027
 10/20  11:00:00,963.395728403,29.5248087179,0.0,0.0,448.566543614,448.566543614,82.0577929842,62.2108183689,19.8469746153
 10/20  12:00:00,921.983008378,31.378280941,0.0,0.0,448.566543614,398.725816546,96.4367470904,74.3061876952,22.1305593952
 10/20  13:00:00,1028.88239162,32.025766487,22.6467380385,0.0,448.566543614,448.566543614,70.1999854115,50.3018003523,19.8981850591
 10/20  14:00:00,1199.34133216,32.002293475,157.439054219,0.0,448.566543614,448.566543614,48.4833269416,35.3069032217,13.1764237199
 10/20  15:00:00,1277.54266425,33.1803004398,225.388893437,0.0,448.566543614,448.566543614,27.4007889163,14.2287535411,13.1720353752
 10/20  16:00:00,1350.548877,32.4467396533,248.583595433,0.0,448.566543614,448.566543614,31.8111455979,14.1881039972,17.6230416008
 10/20  17:00:00,1188.90558336,30.1047897437,203.236965784,0.0,348.885089477,398.725816546,36.0819795043,25.1329161825,10.9490633217
 10/20  18:00:00,840.276080443,29.3057889275,56.6880396957,0.0,249.203635341,299.044362409,55.4495164549,46.7018943468,8.74762210811
 10/20  19:00:00,726.670892035,29.3057889275,0.0,0.0,249.203635341,299.044362409,96.3543634135,89.8031200977,6.55124331575
 10/20  20:00:00,577.196264185,29.3057889275,0.0,0.0,149.522181205,249.203635341,156.133814617,149.577949016,6.55586560057
 10/20  21:00:00,552.767256749,29.3057889275,0.0,0.0,149.522181205,249.203635341,177.292899944,175.10088214,2.19201780392
 10/20  22:00:00,349.356746193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952044694,0.0,2.18952044694
 10/20  23:00:00,299.991986975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953952807,0.0,2.18953952807
 10/20  24:00:00,287.769789174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955954074,0.0,2.18955954074
 10/21  01:00:00,237.929065148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958579008,0.0,2.18958579008
 10/21  02:00:00,237.929065148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961072182,0.0,2.18961072182
 10/21  03:00:00,237.929065154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963581324,0.0,2.18963581324
 10/21  04:00:00,250.151262965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966101436,0.0,2.18966101436
 10/21  05:00:00,274.597052156,0.0,0.0,0.0,24.9203635341,149.522181205,4.36363997082,0.0,4.36363997082
 10/21  06:00:00,427.889684907,29.3057889275,0.0,0.0,49.8407270682,199.362908273,432.470213994,430.279211061,2.19100293278
 10/21  07:00:00,452.305143374,29.3057889275,0.0,0.0,49.8407270682,199.362908273,395.496380468,391.128185394,4.3681950737
 10/21  08:00:00,650.155679991,29.3057889275,0.0,0.0,249.203635341,249.203635341,279.592190471,273.040270668,6.55191980248
 10/21  09:00:00,613.402133293,29.3057889275,0.0,0.0,249.203635341,249.203635341,167.480485151,158.732071185,8.74841396621
 10/21  10:00:00,581.257585273,29.3061656127,3.85665937048,0.0,249.203635341,249.203635341,123.604516154,114.862002214,8.74251394066
 10/21  11:00:00,781.86774069,30.4326376125,133.204310119,0.0,249.203635341,249.203635341,100.122414165,91.3685146488,8.75389951621
 10/21  12:00:00,977.132186083,32.8499268406,319.468302356,0.0,249.203635341,249.203635341,92.5115116623,85.9481701649,6.56334149748
 10/21  13:00:00,1016.06446269,34.0619130497,351.919164544,0.0,249.203635341,249.203635341,87.0221207686,78.2804349042,8.7416858645
 10/21  14:00:00,778.153217563,33.6253318626,360.702800977,0.0,74.7610906023,174.442544739,113.268632748,106.716574554,6.5520581933
 10/21  15:00:00,787.839795071,33.4982571999,370.36279715,0.0,74.7610906023,174.442544739,79.8943530715,75.5231683588,4.37118471272
 10/21  16:00:00,839.236391172,31.7075439004,372.299600121,0.0,74.7610906023,174.442544739,77.4397418635,70.8900841977,6.54965766582
 10/21  17:00:00,795.545725029,29.5343806166,369.657687091,0.0,24.9203635341,149.522181205,92.6120443263,90.4208665261,2.19117780019
 10/21  18:00:00,313.755107932,0.0,0.0,0.0,24.9203635341,149.522181205,4.36210740984,0.0,4.36210740984
 10/21  19:00:00,323.485378822,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112972077,0.0,2.19112972077
 10/21  20:00:00,323.485378323,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097936046,0.0,2.19097936046
 10/21  21:00:00,299.041912354,0.0,0.0,0.0,24.9203635341,149.522181205,4.36513359164,0.0,4.36513359164
 10/21  22:00:00,274.595658449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964239109,0.0,2.18964239109
 10/21  23:00:00,250.151262879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906526605,0.0,2.18906526605
 10/21  24:00:00,237.929065043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939665681,0.0,2.18939665681
 10/22  01:00:00,237.928603108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876827108,0.0,2.18876827108
 10/22  02:00:00,237.928603016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872879618,0.0,2.18872879618
 10/22  03:00:00,237.9286028,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886895986,0.0,2.1886895986
 10/22  04:00:00,250.150800526,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596592081,0.0,0.0,0.0,24.9203635341,149.522181205,4.36197190478,0.0,4.36197190478
 10/22  06:00:00,323.483987449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878058033,0.0,2.18878058033
 10/22  07:00:00,347.928382893,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666383048,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887418918,0.0,2.1887418918
 10/22  09:00:00,259.999789867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870328338,0.0,2.18870328338
 10/22  10:00:00,211.110998774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866474291,0.0,2.18866474291
 10/22  11:00:00,211.111928632,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901975586,0.0,2.1901975586
 10/22  12:00:00,211.1119288,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019369632,0.0,2.19019369632
 10/22  13:00:00,211.113324327,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548108892,0.0,4.36548108892
 10/22  14:00:00,211.1119286,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904243099,0.0,2.1904243099
 10/22  15:00:00,211.110998625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870866016,0.0,2.18870866016
 10/22  16:00:00,259.999789956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867022359,0.0,2.18867022359
 10/22  17:00:00,296.666383363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887696858,0.0,2.18887696858
 10/22  18:00:00,313.753716488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883847429,0.0,2.18883847429
 10/22  19:00:00,323.483987319,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483987403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879999296,0.0,2.18879999296
 10/22  21:00:00,299.040987768,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211097339,0.0,4.36211097339
 10/22  22:00:00,274.595196206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864709299,0.0,2.18864709299
 10/22  23:00:00,250.150800567,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928602999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885395014,0.0,2.18885395014
 10/23  01:00:00,287.769798226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943208085,0.0,2.18943208085
 10/23  02:00:00,287.769798187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946872296,0.0,2.18946872296
 10/23  03:00:00,287.769798168,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895055045,0.0,2.1895055045
 10/23  04:00:00,299.991995967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954237645,0.0,2.18954237645
 10/23  05:00:00,349.358152759,0.0,0.0,0.0,49.8407270682,199.362908273,4.36346896208,0.0,4.36346896208
 10/23  06:00:00,427.972465236,29.3057889275,0.0,0.0,49.8407270682,199.362908273,540.984841672,538.793912229,2.19092944315
 10/23  07:00:00,552.021990202,29.3057889275,0.0,0.0,149.522181205,199.362908273,440.368081474,431.62625626,8.74182521362
 10/23  08:00:00,1048.87221461,29.3057889275,0.0,0.0,448.566543614,448.566543614,262.308515159,249.129016507,13.1794986522
 10/23  09:00:00,1012.16584809,29.3057889275,0.0,0.0,448.566543614,448.566543614,212.594644379,197.204147476,15.3904969027
 10/23  10:00:00,963.239626674,29.3057889275,0.0,0.0,448.566543614,448.566543614,164.510571452,149.114784618,15.3957868339
 10/23  11:00:00,963.2133797,29.3057889275,0.0,0.0,448.566543614,448.566543614,130.725224325,110.873999096,19.8512252295
 10/23  12:00:00,913.379006559,29.3057889275,0.0,0.0,448.566543614,398.725816546,135.464162525,113.328586412,22.1355761132
 10/23  13:00:00,963.192614913,29.3057889275,0.0,0.0,448.566543614,448.566543614,100.162211519,80.260847137,19.9013643816
 10/23  14:00:00,963.177619189,29.3057889275,0.0,0.0,448.566543614,448.566543614,88.3969070383,73.028981628,15.3679254104
 10/23  15:00:00,963.171595462,29.3057889275,0.0,0.0,448.566543614,448.566543614,79.1020692384,65.9366695837,13.1653996546
 10/23  16:00:00,1012.06559981,29.3057889275,0.0,0.0,448.566543614,448.566543614,83.7835233475,66.1577473038,17.6257760437
 10/23  17:00:00,899.222182231,29.3057889275,0.0,0.0,348.885089477,398.725816546,101.813230368,93.0493857379,8.76384462993
 10/23  18:00:00,716.995391748,29.3057889275,0.0,0.0,249.203635341,299.044362409,168.752216506,160.004119204,8.74809730148
 10/23  19:00:00,726.74929872,29.3057889275,0.0,0.0,249.203635341,299.044362409,201.537051137,194.985450452,6.55160068504
 10/23  20:00:00,577.275905764,29.3057889275,0.0,0.0,149.522181205,249.203635341,264.743645635,258.187521488,6.55612414705
 10/23  21:00:00,552.840218959,29.3057889275,0.0,0.0,149.522181205,249.203635341,279.926846237,275.56306166,4.36378457698
 10/23  22:00:00,349.356754983,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963136014,0.0,2.18963136014
 10/23  23:00:00,299.991995933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966844725,0.0,2.18966844725
 10/23  24:00:00,287.769798159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940648429,0.0,2.18940648429
 10/24  01:00:00,287.769801172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945192827,0.0,2.18945192827
 10/24  02:00:00,287.769801141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949443238,0.0,2.18949443238
 10/24  03:00:00,287.769801132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953704999,0.0,2.18953704999
 10/24  04:00:00,299.991998942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957973675,0.0,2.18957973675
 10/24  05:00:00,349.35815725,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375574612,0.0,4.36375574612
 10/24  06:00:00,427.906700236,29.3119932189,0.0,0.0,49.8407270682,199.362908273,456.391765447,454.200563078,2.19120236867
 10/24  07:00:00,551.986967376,29.3057889275,0.0,0.0,149.522181205,199.362908273,401.032409599,394.470374907,6.56203469215
 10/24  08:00:00,1048.8385931,29.3057889275,0.0,0.0,448.566543614,448.566543614,225.443013169,210.069479034,15.3735341354
 10/24  09:00:00,1012.09804268,29.3057889275,0.0,0.0,448.566543614,448.566543614,127.623048027,112.229991302,15.3930567253
 10/24  10:00:00,975.826308465,29.3057889275,0.00050955798867,0.0,448.566543614,448.566543614,69.7768903854,54.3781249169,15.3987654685
 10/24  11:00:00,1194.88348222,30.2103948129,148.692869637,0.0,448.566543614,448.566543614,56.8726518254,39.2243132493,17.6483385762
 10/24  12:00:00,1358.32432337,32.4081062319,353.40150114,0.0,448.566543614,398.725816546,60.0912521605,35.7400914931,24.3511606674
 10/24  13:00:00,1446.81067526,34.7203844385,386.295663813,0.0,448.566543614,448.566543614,39.6769216306,19.7737177969,19.9032038337
 10/24  14:00:00,1469.3185052,35.7399403668,404.31274477,0.0,448.566543614,448.566543614,22.1342042732,8.49222223033,13.6419820429
 10/24  15:00:00,1480.46544095,35.0687204727,412.381172415,0.0,448.566543614,448.566543614,15.9593033434,1.06292247747,14.896380866
 10/24  16:00:00,1527.06845654,32.7815568119,410.656026932,0.0,448.566543614,448.566543614,17.9091566188,0.688603857759,17.2205527611
 10/24  17:00:00,1393.83217767,30.1752472669,393.445779826,0.0,348.885089477,398.725816546,16.1424847803,6.97535170275,9.16713307759
 10/24  18:00:00,1188.1809274,29.3057889275,367.88352857,0.0,249.203635341,299.044362409,48.5185909957,39.770567014,8.74802398177
 10/24  19:00:00,1174.98003897,29.3057889275,358.796516109,0.0,249.203635341,299.044362409,73.0074435046,66.4558888544,6.55155465015
 10/24  20:00:00,1029.80687362,29.3057889275,364.432376413,0.0,149.522181205,249.203635341,98.9691459647,92.412994724,6.55615124077
 10/24  21:00:00,992.444495948,29.3057889275,353.281698795,0.0,149.522181205,249.203635341,109.519227749,105.155443835,4.36378391358
 10/24  22:00:00,349.356757937,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963159447,0.0,2.18963159447
 10/24  23:00:00,299.991998905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967449243,0.0,2.18967449243
 10/24  24:00:00,287.769801157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941733782,0.0,2.18941733782
 10/25  01:00:00,287.769804175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946863858,0.0,2.18946863858
 10/25  02:00:00,287.769804146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951698262,0.0,2.18951698262
 10/25  03:00:00,287.769804144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956543096,0.0,2.18956543096
 10/25  04:00:00,299.992001965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961393938,0.0,2.18961393938
 10/25  05:00:00,349.358162117,0.0,0.0,0.0,49.8407270682,199.362908273,4.36385889269,0.0,4.36385889269
 10/25  06:00:00,611.711540337,29.9710607701,103.759510658,0.0,49.8407270682,199.362908273,165.967728454,163.776468219,2.19126023508
 10/25  07:00:00,694.331507276,29.3057889275,64.0055533887,0.0,149.522181205,199.362908273,189.595079971,183.033786138,6.56129383374
 10/25  08:00:00,1153.30550602,29.3057889275,27.4203538089,0.0,448.566543614,448.566543614,102.065709768,86.6933608893,15.3723488784
 10/25  09:00:00,1115.2243568,29.3057889275,26.0856820019,0.0,448.566543614,448.566543614,85.0724099367,69.6805075252,15.3919024115
 10/25  10:00:00,1112.6887484,29.3057889275,70.7374641816,0.0,448.566543614,448.566543614,69.4792932871,54.0816710521,15.397622235
 10/25  11:00:00,1229.18513956,29.3057889275,183.647960914,0.0,448.566543614,448.566543614,58.2351699247,40.5865320659,17.6486378588
 10/25  12:00:00,1280.22383258,29.3057889275,282.472992565,0.0,448.566543614,398.725816546,65.7382672263,41.3852402381,24.3530269882
 10/25  13:00:00,1410.60169358,29.3057889275,361.396020502,0.0,448.566543614,448.566543614,41.6174851731,21.1876957917,20.4297893814
 10/25  14:00:00,1436.89058798,29.3057889275,385.403605115,0.0,448.566543614,448.566543614,26.4934886219,11.6488107823,14.8446778396
 10/25  15:00:00,1453.85137852,29.3057889275,398.859891929,0.0,448.566543614,448.566543614,18.348940728,5.18087050932,13.1680702187
 10/25  16:00:00,1516.89915724,29.3616288151,410.114268965,0.0,448.566543614,448.566543614,20.3379031115,2.70722915918,17.6306739524
 10/25  17:00:00,1406.8254417,29.3057889275,413.390618413,0.0,348.885089477,398.725816546,27.8692533807,16.9189345647,10.950318816
 10/25  18:00:00,1224.01300604,29.3057889275,406.419436752,0.0,249.203635341,299.044362409,64.5609141012,55.812952843,8.7479612582
 10/25  19:00:00,1222.03256719,29.3057889275,403.617590918,0.0,249.203635341,299.044362409,73.2984625208,68.9229796563,4.37548286454
 10/25  20:00:00,1072.49990887,29.3057889275,403.964522296,0.0,149.522181205,249.203635341,103.845475751,95.108807367,8.73666838362
 10/25  21:00:00,1045.64062975,29.3057889275,402.291169641,0.0,149.522181205,249.203635341,109.985752807,107.793904595,2.19184821184
 10/25  22:00:00,349.356761038,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963657557,0.0,2.18963657557
 10/25  23:00:00,299.992001931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968443466,0.0,2.18968443466
 10/25  24:00:00,287.76980419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943213224,0.0,2.18943213224
 10/26  01:00:00,287.769807222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948762836,0.0,2.18948762836
 10/26  02:00:00,287.769807204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954177687,0.0,2.18954177687
 10/26  03:00:00,287.769807216,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895960387,0.0,2.1895960387
 10/26  04:00:00,299.992005051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965036479,0.0,2.18965036479
 10/26  05:00:00,349.35816701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36378665515,0.0,4.36378665515
 10/26  06:00:00,648.035830442,30.2661151899,139.657739348,0.0,49.8407270682,199.362908273,185.164534469,182.973428426,2.19110604323
 10/26  07:00:00,708.955713112,29.3057889275,78.6477628471,0.0,149.522181205,199.362908273,208.012981633,199.269833999,8.74314763441
 10/26  08:00:00,1262.43120512,29.3057889275,133.489910989,0.0,448.566543614,448.566543614,101.332744181,88.1504270256,13.1823171558
 10/26  09:00:00,1275.63902604,29.3057889275,182.169721719,0.0,448.566543614,448.566543614,83.6473928371,68.2539537535,15.3934390837
 10/26  10:00:00,1313.05383576,29.3057889275,266.500982427,0.0,448.566543614,448.566543614,69.4508467159,54.0511249579,15.399721758
 10/26  11:00:00,1410.45314994,29.3057889275,362.046914646,0.0,448.566543614,448.566543614,58.8945262664,39.0412269571,19.8532993092
 10/26  12:00:00,1392.68591583,29.3057889275,390.160475779,0.0,448.566543614,398.725816546,62.0755559738,39.9355914612,22.1399645126
 10/26  13:00:00,1458.84921193,29.5130019365,403.227875949,0.0,448.566543614,448.566543614,35.7281215132,13.611960307,22.1161612061
 10/26  14:00:00,1462.50032715,31.4998142187,405.222814014,0.0,448.566543614,448.566543614,15.9701089674,2.7920101871,13.1780987803
 10/26  15:00:00,1464.28587345,33.1898853427,404.794768434,0.0,448.566543614,448.566543614,14.0581133223,0.883003704169,13.1751096181
 10/26  16:00:00,1507.00060704,33.1768827384,401.10485323,0.0,448.566543614,448.566543614,19.0750020652,1.44426579413,17.6307362711
 10/26  17:00:00,1279.09866328,29.7729097949,295.888184521,0.0,348.885089477,398.725816546,26.6290404817,15.6769747387,10.952065743
 10/26  18:00:00,804.318572842,29.3057889275,39.6173855007,0.0,249.203635341,299.044362409,51.1652870114,42.4165085799,8.74877843156
 10/26  19:00:00,726.658347241,29.3057889275,0.0,0.0,249.203635341,299.044362409,84.5823245885,78.0306381628,6.5516864257
 10/26  20:00:00,577.166716231,29.3057889275,0.0,0.0,149.522181205,249.203635341,124.558400804,118.001970579,6.55643022467
 10/26  21:00:00,552.736149888,29.3057889275,0.0,0.0,149.522181205,249.203635341,146.787629463,142.423698933,4.36393052969
 10/26  22:00:00,349.356764003,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970552625,0.0,2.18970552625
 10/26  23:00:00,299.99200495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945811685,0.0,2.18945811685
 10/26  24:00:00,287.769807115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951304946,0.0,2.18951304946
 10/27  01:00:00,287.769810189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957605334,0.0,2.18957605334
 10/27  02:00:00,287.769810208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963607375,0.0,2.18963607375
 10/27  03:00:00,287.769810252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969618303,0.0,2.18969618303
 10/27  04:00:00,299.99200811,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894533819,0.0,2.1894533819
 10/27  05:00:00,349.358171804,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374992846,0.0,4.36374992846
 10/27  06:00:00,428.841156666,30.3706276102,0.0,0.0,49.8407270682,199.362908273,303.861952801,301.670912729,2.19104007137
 10/27  07:00:00,551.904166679,29.3057889275,0.0,0.0,149.522181205,199.362908273,305.033060789,296.290563715,8.74249707421
 10/27  08:00:00,1048.78725455,29.3057889275,0.0,0.0,448.566543614,448.566543614,161.024950845,147.844128286,13.180822559
 10/27  09:00:00,1012.09755365,29.3057889275,0.0,0.0,448.566543614,448.566543614,130.389625506,114.996152572,15.3934729339
 10/27  10:00:00,963.191659834,29.3057889275,0.0,0.0,448.566543614,448.566543614,106.841800322,91.4416739326,15.4001263894
 10/27  11:00:00,963.185830692,29.3057889275,0.0,0.0,448.566543614,448.566543614,98.4701358415,78.6135524476,19.8565833939
 10/27  12:00:00,913.346691096,29.3057889275,0.0,0.0,448.566543614,398.725816546,96.6468647261,74.5048068494,22.1420578767
 10/27  13:00:00,982.167050506,30.3629313403,5.10799681718,0.0,448.566543614,448.566543614,60.1923810786,38.0736560414,22.1187250371
 10/27  14:00:00,1181.95692706,33.6349285376,134.148736713,0.0,448.566543614,448.566543614,36.8381738565,23.6602888952,13.1778849613
 10/27  15:00:00,1352.97528343,34.6067659548,300.367726683,0.0,448.566543614,448.566543614,24.3583344205,11.1832120909,13.1751223295
 10/27  16:00:00,1466.4940517,33.9307908623,364.577120299,0.0,448.566543614,448.566543614,28.8344579552,11.2030519102,17.631406045
 10/27  17:00:00,1234.85099572,30.1003533992,251.532384452,0.0,348.885089477,398.725816546,33.8172388879,22.8648275496,10.9524113383
 10/27  18:00:00,890.011097481,29.3057889275,85.3200918883,0.0,249.203635341,299.044362409,53.4203937879,44.6712893573,8.74910443066
 10/27  19:00:00,832.797726469,29.3057889275,28.8755387621,0.0,249.203635341,299.044362409,75.8432204436,69.2912786675,6.55194177611
 10/27  20:00:00,577.163165251,29.3057889275,0.0,0.0,149.522181205,249.203635341,120.19923205,113.642472111,6.55675993838
 10/27  21:00:00,552.739984003,29.3057889275,0.0,0.0,149.522181205,249.203635341,152.485937316,148.122273144,4.36366417168
 10/27  22:00:00,349.356767103,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950217671,0.0,2.18950217671
 10/27  23:00:00,299.992007973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956298863,0.0,2.18956298863
 10/27  24:00:00,287.769810184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962370118,0.0,2.18962370118
 10/28  01:00:00,237.929086234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969251514,0.0,2.18969251514
 10/28  02:00:00,237.92908629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975833433,0.0,2.18975833433
 10/28  03:00:00,237.929086222,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895204437,0.0,2.1895204437
 10/28  04:00:00,250.151283993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958682956,0.0,2.18958682956
 10/28  05:00:00,274.597086166,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405267174,0.0,4.36405267174
 10/28  06:00:00,428.352144116,29.8132066376,0.0,0.0,49.8407270682,199.362908273,395.382542929,393.191345926,2.19119700314
 10/28  07:00:00,452.277133521,29.3057889275,0.0,0.0,49.8407270682,199.362908273,377.256616304,372.887939879,4.36867642499
 10/28  08:00:00,658.714071865,29.3057889275,0.0,0.0,249.203635341,249.203635341,311.189703991,304.637431166,6.55227282501
 10/28  09:00:00,613.475900132,29.3057889275,0.0,0.0,249.203635341,249.203635341,272.146396536,263.396397376,8.7499991595
 10/28  10:00:00,564.544135007,29.3057889275,0.0,0.0,249.203635341,249.203635341,216.177450422,207.43387658,8.743573842
 10/28  11:00:00,564.495505824,29.3065114301,0.0,0.0,249.203635341,249.203635341,148.023441632,139.266334652,8.75710698
 10/28  12:00:00,583.715931882,31.21372169,4.45962664598,0.0,249.203635341,249.203635341,131.472325175,122.725440242,8.74688493282
 10/28  13:00:00,781.319166418,33.3076479173,131.391288776,0.0,249.203635341,249.203635341,107.849130276,101.287207133,6.56192314271
 10/28  14:00:00,669.979887894,33.3863180099,263.33852903,0.0,74.7610906023,174.442544739,142.832318045,136.279511637,6.55280640803
 10/28  15:00:00,641.083623455,32.7057156898,238.258722498,0.0,74.7610906023,174.442544739,107.66765817,101.119694466,6.54796370387
 10/28  16:00:00,767.442303885,31.0158174048,317.644224944,0.0,74.7610906023,174.442544739,95.5768360002,91.2031801266,4.37365587362
 10/28  17:00:00,690.71737603,29.3760093592,281.351861008,0.0,24.9203635341,149.522181205,117.816251777,113.454012525,4.36223925208
 10/28  18:00:00,322.298803487,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136571502,0.0,2.19136571502
 10/28  19:00:00,323.485408537,0.0,0.0,0.0,24.9203635341,149.522181205,4.36239149447,0.0,4.36239149447
 10/28  20:00:00,323.485408364,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102751415,0.0,2.19102751415
 10/28  21:00:00,299.041950496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36565570932,0.0,4.36565570932
 10/28  22:00:00,274.595679605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967359461,0.0,2.18967359461
 10/28  23:00:00,250.151284057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974010818,0.0,2.18974010818
 10/28  24:00:00,237.929086241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950258912,0.0,2.18950258912
 10/29  01:00:00,237.928620009,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888440212,0.0,2.1888440212
 10/29  02:00:00,237.92861985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884292473,0.0,2.18884292473
 10/29  03:00:00,237.928619734,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150817633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884208852,0.0,2.18884208852
 10/29  05:00:00,274.596621957,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243004245,0.0,4.36243004245
 10/29  06:00:00,323.484004431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880562342,0.0,2.18880562342
 10/29  07:00:00,347.928399954,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,305.21006675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880535435,0.0,2.18880535435
 10/29  09:00:00,259.999806838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880514696,0.0,2.18880514696
 10/29  10:00:00,211.111015711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880498576,0.0,2.18880498576
 10/29  11:00:00,211.1119541,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041828772,0.0,2.19041828772
 10/29  12:00:00,211.11195443,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045549602,0.0,2.19045549602
 10/29  13:00:00,211.113362121,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657400195,0.0,4.3657400195
 10/29  14:00:00,211.111954376,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045832669,0.0,2.19045832669
 10/29  15:00:00,211.111015497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884736042,0.0,2.18884736042
 10/29  16:00:00,259.999806866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884729155,0.0,2.18884729155
 10/29  17:00:00,296.666400356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884722331,0.0,2.18884722331
 10/29  18:00:00,322.297400361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884715558,0.0,2.18884715558
 10/29  19:00:00,323.484004677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884708823,0.0,2.18884708823
 10/29  20:00:00,323.484004509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884702118,0.0,2.18884702118
 10/29  21:00:00,299.041016961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105300384,0.0,2.19105300384
 10/29  22:00:00,274.595213403,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888138022,0.0,2.1888138022
 10/29  23:00:00,252.13472907,1.975564391,0.0,0.0,24.9203635341,149.522181205,13.3914854045,11.2025871999,2.18889820457
 10/29  24:00:00,239.516976786,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.7979287563,10.6090305515,2.18889820479
 10/30  01:00:00,289.75638313,1.975564391,0.0,0.0,24.9203635341,199.362908273,16.9482401122,14.7585733537,2.18966675856
 10/30  02:00:00,289.359829957,1.5804515128,0.0,0.0,24.9203635341,199.362908273,15.013010763,12.8232646188,2.18974614421
 10/30  03:00:00,289.758158292,1.975564391,0.0,0.0,24.9203635341,199.362908273,19.3217240641,17.1320017683,2.18972229581
 10/30  04:00:00,301.581892442,1.5804515128,0.0,0.0,24.9203635341,199.362908273,14.8248298666,12.6352345331,2.18959533343
 10/30  05:00:00,351.346404072,1.975564391,0.0,0.0,49.8407270682,199.362908273,19.1536388252,16.9617697993,2.19186902589
 10/30  06:00:00,428.193503638,29.3057889275,0.0,0.0,49.8407270682,199.362908273,826.17452999,821.812064292,4.36246569815
 10/30  07:00:00,552.137183338,29.3057889275,0.0,0.0,149.522181205,199.362908273,574.703409196,568.140950326,6.56245887036
 10/30  08:00:00,1057.49621543,29.3057889275,0.0,0.0,448.566543614,448.566543614,359.143281539,343.765403302,15.3778782371
 10/30  09:00:00,1012.22722409,29.3057889275,0.0,0.0,448.566543614,448.566543614,284.953730711,269.557178853,15.3965518583
 10/30  10:00:00,963.291205168,29.3057889275,0.0,0.0,448.566543614,448.566543614,226.172755672,210.770638821,15.4021168514
 10/30  11:00:00,963.250780779,29.3057889275,0.0,0.0,448.566543614,448.566543614,175.680900397,155.821886958,19.8590134391
 10/30  12:00:00,926.059401192,29.3057889275,0.0,0.0,448.566543614,398.725816546,158.449115677,136.301086505,22.1480291728
 10/30  13:00:00,1016.99504277,29.9655597716,8.53760056952,0.0,448.566543614,448.566543614,110.253732174,88.1287538987,22.1249782749
 10/30  14:00:00,1169.3846029,31.874874803,123.215282685,0.0,448.566543614,448.566543614,80.1342860107,64.7603541079,15.3739319028
 10/30  15:00:00,1239.74044537,31.5618950651,190.692136574,0.0,448.566543614,448.566543614,45.7286140818,32.5581642056,13.1704498762
 10/30  16:00:00,1278.12595336,30.7203007746,181.011594854,0.0,448.566543614,448.566543614,45.2500493516,27.6177180265,17.6323313251
 10/30  17:00:00,1059.09247252,29.4351361756,79.8763050593,0.0,348.885089477,398.725816546,50.3859404592,39.4326297021,10.953310757
 10/30  18:00:00,725.491537566,29.3057889275,0.0,0.0,249.203635341,299.044362409,104.827833024,96.0766302506,8.75120277378
 10/30  19:00:00,726.717540297,29.3057889275,0.0,0.0,249.203635341,299.044362409,157.186459811,150.633445985,6.55301382577
 10/30  20:00:00,577.240400309,29.3057889275,0.0,0.0,149.522181205,249.203635341,214.538787608,207.980399791,6.55838781646
 10/30  21:00:00,552.816023054,29.3057889275,0.0,0.0,149.522181205,249.203635341,244.321674914,239.957512218,4.36416269591
 10/30  22:00:00,349.356776489,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966043029,0.0,2.18966043029
 10/30  23:00:00,299.992017379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973902278,0.0,2.18973902278
 10/30  24:00:00,287.769819583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951144981,0.0,2.18951144981
 10/31  01:00:00,287.769822542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959947677,0.0,2.18959947677
 10/31  02:00:00,287.769822501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968359581,0.0,2.18968359581
 10/31  03:00:00,287.769822531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976773576,0.0,2.18976773576
 10/31  04:00:00,299.992020315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954491896,0.0,2.18954491896
 10/31  05:00:00,349.358191107,0.0,0.0,0.0,49.8407270682,199.362908273,2.19214118661,0.0,2.19214118661
 10/31  06:00:00,427.916928472,29.3057889275,0.0,0.0,49.8407270682,199.362908273,472.766105107,468.403332599,4.36277250846
 10/31  07:00:00,551.989777767,29.3057889275,0.0,0.0,149.522181205,199.362908273,401.305795049,392.562549349,8.74324570023
 10/31  08:00:00,1057.3908071,29.3057889275,0.0,0.0,448.566543614,448.566543614,231.429608576,218.246323829,13.1832847465
 10/31  09:00:00,1012.1249753,29.3057889275,0.0,0.0,448.566543614,448.566543614,160.837144869,145.439342888,15.3978019813
 10/31  10:00:00,963.183743283,29.3057889275,0.0,0.0,448.566543614,448.566543614,92.8105064105,77.4068374221,15.4036689883
 10/31  11:00:00,1021.7676897,29.3070442254,7.47059010272,0.0,448.566543614,448.566543614,78.5302890754,58.6684929763,19.8617960991
 10/31  12:00:00,1083.00551791,29.5573641304,88.280735416,0.0,448.566543614,398.725816546,89.8115812663,65.4478511567,24.3637301096
 10/31  13:00:00,1229.05542965,29.3057889275,181.678926583,0.0,448.566543614,448.566543614,68.1068560566,45.9828263042,22.1240297525
 10/31  14:00:00,1296.57299649,29.3057889275,248.55198422,0.0,448.566543614,448.566543614,52.3939109009,39.2168820841,13.1770288168
 10/31  15:00:00,1362.45489972,29.3057889275,313.118053572,0.0,448.566543614,448.566543614,34.4093991021,21.2342339849,13.1751651172
 10/31  16:00:00,1440.77758707,29.3057889275,342.095821127,0.0,448.566543614,448.566543614,40.4977116466,22.8636031347,17.6341085119
 10/31  17:00:00,1300.34947586,29.3057889275,314.567371774,0.0,348.885089477,398.725816546,64.7586075339,53.8047865214,10.9538210125
 10/31  18:00:00,1097.25924396,29.3057889275,277.579636006,0.0,249.203635341,299.044362409,97.1512764107,88.4014649642,8.74981144654
 10/31  19:00:00,1074.35602517,29.3057889275,262.445205755,0.0,249.203635341,299.044362409,106.232675219,99.6796905342,6.55298468433
 10/31  20:00:00,856.476185484,29.3057889275,195.940971116,0.0,149.522181205,249.203635341,140.829077058,134.270972052,6.5581050061
 10/31  21:00:00,710.32980041,29.3057889275,78.4227225082,0.0,149.522181205,249.203635341,169.534513869,165.170047311,4.36446655873
