Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  22:00:00,349.356779415,0.0,0.0,0.0,49.8407270682,199.362908273,2.189750061,0.0,2.189750061
 10/31  23:00:00,299.99202023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968026719,0.0,2.18968026719
 10/31  24:00:00,287.769822482,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897648794,0.0,2.1897648794
 11/01  01:00:00,287.769825588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954889266,0.0,2.18954889266
 11/01  02:00:00,287.769825535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963909598,0.0,2.18963909598
 11/01  03:00:00,287.769825564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972932721,0.0,2.18972932721
 11/01  04:00:00,299.992023456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981954359,0.0,2.18981954359
 11/01  05:00:00,349.358196119,0.0,0.0,0.0,49.8407270682,199.362908273,4.36433393657,0.0,4.36433393657
 11/01  06:00:00,686.251504782,29.6189521896,181.146799449,0.0,49.8407270682,199.362908273,227.150089523,224.95867338,2.19141614342
 11/01  07:00:00,663.768843658,29.3057889275,34.8099359297,0.0,149.522181205,199.362908273,251.517068499,242.772502195,8.744566304
 11/01  08:00:00,1057.30486152,29.3057889275,0.0,0.0,448.566543614,448.566543614,126.018353823,110.636067958,15.3822858643
 11/01  09:00:00,1012.07976073,29.3057889275,0.0,0.0,448.566543614,448.566543614,104.727880131,89.3306994636,15.3971806675
 11/01  10:00:00,963.176427328,29.3057889275,0.0,0.0,448.566543614,448.566543614,84.9859896618,69.5824964283,15.4034932335
 11/01  11:00:00,963.178769916,29.3057889275,0.0,0.0,448.566543614,448.566543614,87.6363755945,67.7717176027,19.8646579919
 11/01  12:00:00,913.347761674,29.3057889275,0.0,0.0,448.566543614,398.725816546,96.6427326629,74.4933332236,22.1493994392
 11/01  13:00:00,963.177262892,29.3057889275,0.0,0.0,448.566543614,448.566543614,83.6796544625,61.5533543251,22.1263001374
 11/01  14:00:00,963.16412554,29.3057889275,0.0,0.0,448.566543614,448.566543614,72.0484535957,56.6741723181,15.3742812776
 11/01  15:00:00,963.168804286,29.3057889275,0.0,0.0,448.566543614,448.566543614,76.7705600392,63.5976911783,13.1728688609
 11/01  16:00:00,1012.06962608,29.3057889275,0.0,0.0,448.566543614,448.566543614,90.4165713285,72.7798295211,17.6367418074
 11/01  17:00:00,899.224393984,29.3057889275,0.0,0.0,348.885089477,398.725816546,108.944896328,97.9911173168,10.9537790113
 11/01  18:00:00,734.078517061,29.3057889275,0.0,0.0,249.203635341,299.044362409,166.592535696,157.841478908,8.75105678797
 11/01  19:00:00,726.743903695,29.3057889275,0.0,0.0,249.203635341,299.044362409,198.376755035,191.823756096,6.55299893933
 11/01  20:00:00,577.267132776,29.3057889275,0.0,0.0,149.522181205,249.203635341,257.996592325,251.439267434,6.5573248907
 11/01  21:00:00,552.833361914,29.3057889275,0.0,0.0,149.522181205,249.203635341,275.656711559,271.292780442,4.36393111666
 11/01  22:00:00,349.356782243,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963665049,0.0,2.18963665049
 11/01  23:00:00,299.99202318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972741893,0.0,2.18972741893
 11/01  24:00:00,287.769825477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981802658,0.0,2.18981802658
 11/02  01:00:00,287.769828506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960801417,0.0,2.18960801417
 11/02  02:00:00,287.769828499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970425685,0.0,2.18970425685
 11/02  03:00:00,287.769828572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980051043,0.0,2.18980051043
 11/02  04:00:00,299.992026382,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895877732,0.0,2.1895877732
 11/02  05:00:00,349.358201397,0.0,0.0,0.0,49.8407270682,199.362908273,4.36372644491,0.0,4.36372644491
 11/02  06:00:00,428.1072226,29.4478396961,0.0,0.0,49.8407270682,199.362908273,546.693145498,544.501936936,2.19120856191
 11/02  07:00:00,552.069505674,29.3057889275,0.0,0.0,149.522181205,199.362908273,511.749317188,503.004290111,8.74502707635
 11/02  08:00:00,1057.46947829,29.3057889275,0.0,0.0,448.566543614,448.566543614,336.65740214,321.273625924,15.3837762165
 11/02  09:00:00,1012.2123988,29.3057889275,0.0,0.0,448.566543614,448.566543614,273.699160316,258.299937384,15.3992229317
 11/02  10:00:00,963.27600836,29.3057889275,0.0,0.0,448.566543614,448.566543614,211.72743981,196.323749233,15.4036905778
 11/02  11:00:00,963.238082082,29.3057889275,0.0,0.0,448.566543614,448.566543614,162.562123819,142.696499343,19.8656244764
 11/02  12:00:00,913.391291125,29.3057889275,0.0,0.0,448.566543614,398.725816546,151.189111028,129.036298984,22.1528120434
 11/02  13:00:00,963.202967772,29.3057889275,0.0,0.0,448.566543614,448.566543614,115.593967009,93.4650901361,22.1288768728
 11/02  14:00:00,963.771813389,29.8952786641,0.0,0.0,448.566543614,448.566543614,94.4386195662,79.0645653962,15.3740541699
 11/02  15:00:00,964.219944777,30.3655733843,0.0,0.0,448.566543614,448.566543614,64.1198738347,50.9452682316,13.1746056032
 11/02  16:00:00,1013.10231606,30.3602663829,0.0,0.0,448.566543614,448.566543614,60.4058674715,42.76866026,17.6372072114
 11/02  17:00:00,899.208476836,29.316109225,0.0,0.0,348.885089477,398.725816546,72.547923527,61.5938552644,10.9540682627
 11/02  18:00:00,734.067121069,29.3057889275,0.0,0.0,249.203635341,299.044362409,148.220535293,139.469801446,8.75073384719
 11/02  19:00:00,726.753467432,29.3057889275,0.0,0.0,249.203635341,299.044362409,206.667774149,200.114536396,6.55323775265
 11/02  20:00:00,577.307363336,29.3057889275,0.0,0.0,149.522181205,249.203635341,304.706761352,298.148249566,6.5585117861
 11/02  21:00:00,552.935946077,29.3057889275,0.0,0.0,149.522181205,249.203635341,401.049732682,396.685515666,4.36421701656
 11/02  22:00:00,349.356785527,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897080218,0.0,2.1897080218
 11/02  23:00:00,299.992026375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980382887,0.0,2.18980382887
 11/02  24:00:00,287.769828582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959140785,0.0,2.18959140785
 11/03  01:00:00,287.769831636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969499296,0.0,2.18969499296
 11/03  02:00:00,287.769831699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979718359,0.0,2.18979718359
 11/03  03:00:00,287.769831743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958938012,0.0,2.18958938012
 11/03  04:00:00,299.992029527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969211139,0.0,2.18969211139
 11/03  05:00:00,350.548390289,1.1853386346,0.0,0.0,49.8407270682,199.362908273,10.6212971316,6.25661825064,4.36467888095
 11/03  06:00:00,428.172630181,29.3057889275,0.0,0.0,49.8407270682,199.362908273,773.57788101,769.215295049,4.36258596072
 11/03  07:00:00,552.297889526,29.3057889275,0.0,0.0,149.522181205,199.362908273,746.529713643,739.966569108,6.5631445356
 11/03  08:00:00,1057.59206438,29.3057889275,0.0,0.0,448.566543614,448.566543614,452.500960098,437.118303309,15.3826567893
 11/03  09:00:00,1012.23740478,29.3057889275,0.0,0.0,448.566543614,448.566543614,280.062854318,264.663434793,15.3994195249
 11/03  10:00:00,963.296590343,29.3057889275,0.0,0.0,448.566543614,448.566543614,219.200902865,203.794512354,15.4063905111
 11/03  11:00:00,963.272970417,29.3057889275,0.0,0.0,448.566543614,448.566543614,192.364979712,172.500388482,19.8645912302
 11/03  12:00:00,913.426555458,29.3057889275,0.0,0.0,448.566543614,398.725816546,185.574234419,161.203863528,24.3703708918
 11/03  13:00:00,963.224266833,29.3057889275,0.0,0.0,448.566543614,448.566543614,134.316826925,112.184643661,22.1321832642
 11/03  14:00:00,963.198690265,29.3057889275,0.0,0.0,448.566543614,448.566543614,106.449893061,93.2683934131,13.181499648
 11/03  15:00:00,963.198633549,29.3057889275,0.0,0.0,448.566543614,448.566543614,109.562471358,94.1885049493,15.3739664088
 11/03  16:00:00,1012.09972872,29.3057889275,0.0,0.0,448.566543614,448.566543614,120.939923869,103.301662016,17.6382618533
 11/03  17:00:00,899.266208109,29.3057889275,0.0,0.0,348.885089477,398.725816546,152.256971641,141.302497216,10.9544744249
 11/03  18:00:00,734.152415963,29.3057889275,0.0,0.0,249.203635341,299.044362409,245.636954528,236.885181717,8.75177281159
 11/03  19:00:00,726.824018054,29.3057889275,0.0,0.0,249.203635341,299.044362409,283.823691638,277.27020819,6.55348344766
 11/03  20:00:00,577.357259158,29.3057889275,0.0,0.0,149.522181205,249.203635341,352.752186878,346.193017568,6.5591693095
 11/03  21:00:00,552.926663191,29.3057889275,0.0,0.0,149.522181205,249.203635341,373.885658576,369.521551654,4.36410692217
 11/03  22:00:00,349.35678872,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895594815,0.0,2.1895594815
 11/03  23:00:00,299.992029453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966271177,0.0,2.18966271177
 11/03  24:00:00,287.769831629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976572411,0.0,2.18976572411
 11/04  01:00:00,237.929107691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956671026,0.0,2.18956671026
 11/04  02:00:00,237.92910756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967541301,0.0,2.18967541301
 11/04  03:00:00,237.929107562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978406861,0.0,2.18978406861
 11/04  04:00:00,250.151305425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958149604,0.0,2.18958149604
 11/04  05:00:00,274.597120285,0.0,0.0,0.0,24.9203635341,149.522181205,4.36429692494,0.0,4.36429692494
 11/04  06:00:00,428.155743945,29.3057889275,0.0,0.0,49.8407270682,199.362908273,730.142895746,727.95153451,2.19136123627
 11/04  07:00:00,452.620129201,29.3057889275,0.0,0.0,49.8407270682,199.362908273,739.623794272,735.25449309,4.369301182
 11/04  08:00:00,658.977090972,29.3057889275,0.0,0.0,249.203635341,249.203635341,575.862621358,569.308832715,6.55378864261
 11/04  09:00:00,613.62215122,29.3057889275,0.0,0.0,249.203635341,249.203635341,406.883123584,398.132351093,8.75077249038
 11/04  10:00:00,564.649812521,29.3057889275,0.0,0.0,249.203635341,249.203635341,313.805551865,305.060981348,8.74457051773
 11/04  11:00:00,564.588695982,29.3057889275,0.0,0.0,249.203635341,249.203635341,242.476815487,233.718203974,8.75861151265
 11/04  12:00:00,564.723626272,29.4612851908,0.0,0.0,249.203635341,249.203635341,221.865914655,213.116614089,8.74930056563
 11/04  13:00:00,566.588045602,31.3398347899,0.0,0.0,249.203635341,249.203635341,207.323575442,198.578036805,8.74553863625
 11/04  14:00:00,317.674867253,31.6017161212,0.0,0.0,74.7610906023,174.442544739,243.644157146,237.089586785,6.5545703616
 11/04  15:00:00,316.795840056,30.7489313338,0.0,0.0,74.7610906023,174.442544739,212.29412439,207.921769203,4.37235518747
 11/04  16:00:00,364.392431877,29.4698683897,0.0,0.0,74.7610906023,174.442544739,198.922086784,192.370340444,6.55174633997
 11/04  17:00:00,326.197530143,29.3057889275,0.0,0.0,24.9203635341,149.522181205,280.481184446,276.118344537,4.36283990874
 11/04  18:00:00,330.842500334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152397399,0.0,2.19152397399
 11/04  19:00:00,323.48543847,0.0,0.0,0.0,24.9203635341,149.522181205,4.36240433255,0.0,4.36240433255
 11/04  20:00:00,323.485438378,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915162666,0.0,2.1915162666
 11/04  21:00:00,299.041988938,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601034606,0.0,4.36601034606
 11/04  22:00:00,274.595700958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983046719,0.0,2.18983046719
 11/04  23:00:00,250.151305337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962822791,0.0,2.18962822791
 11/04  24:00:00,237.929107495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973747504,0.0,2.18973747504
 11/05  01:00:00,237.92863714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884456196,0.0,2.18884456196
 11/05  02:00:00,237.928637056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888326831,0.0,2.18888326831
 11/05  03:00:00,237.928636928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892219275,0.0,2.18892219275
 11/05  04:00:00,251.736764193,1.5804515128,0.0,0.0,24.9203635341,149.522181205,6.7982245858,6.7782245858,0.02
 11/05  05:00:00,276.580419648,1.975564391,0.0,0.0,24.9203635341,149.522181205,14.5148269183,10.1518989549,4.36292796343
 11/05  06:00:00,325.073234979,1.5804515128,0.0,0.0,24.9203635341,149.522181205,13.0353525545,10.8463447395,2.18900781496
 11/05  07:00:00,349.916308001,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.4500060372,15.2609598146,2.18904622257
 11/05  08:00:00,315.344646587,1.5804515128,0.0,0.0,24.9203635341,149.522181205,15.1202604899,12.9312594632,2.18900102675
 11/05  09:00:00,261.984294742,1.975564391,0.0,0.0,24.9203635341,149.522181205,11.0489618781,11.0289618781,0.02
 11/05  10:00:00,212.299497605,1.1853386346,0.0,0.0,24.9203635341,149.522181205,6.06072359173,3.87168306816,2.18904052357
 11/05  11:00:00,212.300262563,1.1853386346,0.0,0.0,24.9203635341,149.522181205,8.00685492433,3.64572158321,4.36113334112
 11/05  12:00:00,211.111979978,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905024789,0.0,2.1905024789
 11/05  13:00:00,211.113400638,0.0,0.0,0.0,24.9203635341,149.522181205,4.36602254814,0.0,4.36602254814
 11/05  14:00:00,211.111979904,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063381047,0.0,2.19063381047
 11/05  15:00:00,211.111032702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894531839,0.0,2.18894531839
 11/05  16:00:00,259.999823816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898495922,0.0,2.18898495922
 11/05  17:00:00,296.666417111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,330.841083776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902454747,0.0,2.18902454747
 11/05  19:00:00,323.484021657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880760771,0.0,2.18880760771
 11/05  20:00:00,324.672884776,1.1853386346,0.0,0.0,24.9203635341,149.522181205,6.55412771125,4.36510834073,2.18901937052
 11/05  21:00:00,300.626697713,1.5804515128,0.0,0.0,24.9203635341,149.522181205,10.8028490536,6.44003104445,4.36281800914
 11/05  22:00:00,276.181556989,1.5804515128,0.0,0.0,24.9203635341,149.522181205,7.29856594591,7.27856594591,0.02
 11/05  23:00:00,251.73758793,1.5804515128,0.0,0.0,24.9203635341,149.522181205,9.99712290385,7.80818807895,2.1889348249
 11/05  24:00:00,239.912784035,1.975564391,0.0,0.0,24.9203635341,149.522181205,12.8253795378,10.6364050674,2.18897447035
 11/06  01:00:00,289.356880383,1.5804515128,0.0,0.0,24.9203635341,199.362908273,10.3559831901,8.16610800098,2.18987518911
 11/06  02:00:00,289.754235373,1.975564391,0.0,0.0,24.9203635341,199.362908273,13.1373279528,10.9475419328,2.18978601994
 11/06  03:00:00,289.357755172,1.5804515128,0.0,0.0,24.9203635341,199.362908273,11.4432727526,9.25398397928,2.18928877336
 11/06  04:00:00,289.755658389,1.975564391,0.0,0.0,24.9203635341,199.362908273,14.9062502934,12.7163780554,2.18987223791
 11/06  05:00:00,301.581038181,1.5804515128,0.0,0.0,24.9203635341,199.362908273,14.9631002196,10.6034105022,4.35968971734
 11/06  06:00:00,351.345032637,1.975564391,0.0,0.0,49.8407270682,199.362908273,16.1472694657,13.9549177898,2.19235167594
 11/06  07:00:00,428.228108157,29.3057889275,0.0,0.0,49.8407270682,199.362908273,810.042454982,805.679626584,4.36282839807
 11/06  08:00:00,517.971461068,29.3057889275,0.0,0.0,149.522181205,199.362908273,553.998611899,547.434303563,6.56430833629
 11/06  09:00:00,1048.93727208,29.3057889275,0.0,0.0,448.566543614,448.566543614,325.546128275,310.162498885,15.3836293899
 11/06  10:00:00,1012.2260536,29.3057889275,0.0,0.0,448.566543614,448.566543614,273.072286065,257.669396813,15.4028892518
 11/06  11:00:00,963.290447767,29.3057889275,0.0,0.0,448.566543614,448.566543614,219.983023269,202.374400682,17.6086225865
 11/06  12:00:00,963.26313603,29.3057889275,0.0,0.0,448.566543614,448.566543614,185.613204688,165.746184316,19.867020372
 11/06  13:00:00,913.448799245,29.3057889275,0.0,0.0,448.566543614,398.725816546,215.679999226,193.519938285,22.160060941
 11/06  14:00:00,963.237611117,29.3057889275,0.0,0.0,448.566543614,448.566543614,156.403677928,132.056042975,24.3476349532
 11/06  15:00:00,963.22575197,29.3057889275,0.0,0.0,448.566543614,448.566543614,142.902754175,129.722386792,13.1803673831
 11/06  16:00:00,963.243849983,29.3057889275,0.0,0.0,448.566543614,448.566543614,166.744518737,153.564602556,13.1799161816
 11/06  17:00:00,1012.14888563,29.3057889275,0.0,0.0,448.566543614,448.566543614,188.012583076,168.16770227,19.8448808065
 11/06  18:00:00,933.511125055,29.3057889275,0.0,0.0,348.885089477,398.725816546,245.259779662,234.304598614,10.9551810476
 11/06  19:00:00,751.30596287,29.3057889275,0.0,0.0,249.203635341,299.044362409,336.207153821,327.45464582,8.75250800137
 11/06  20:00:00,726.885239791,29.3057889275,0.0,0.0,249.203635341,299.044362409,368.005186322,361.451124181,6.55406214112
 11/06  21:00:00,577.433279198,29.3057889275,0.0,0.0,149.522181205,249.203635341,454.877634477,448.318642405,6.55899207211
 11/06  22:00:00,553.039030479,29.3057889275,0.0,0.0,149.522181205,249.203635341,517.279192814,512.914622908,4.36456990643
 11/06  23:00:00,349.356797556,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978903686,0.0,2.18978903686
 11/06  24:00:00,299.992038548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951132892,0.0,2.18951132892
 11/07  01:00:00,287.769843671,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897268905,0.0,2.1897268905
 11/07  02:00:00,287.769843701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985387439,0.0,2.18985387439
 11/07  03:00:00,287.769843711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966662078,0.0,2.18966662078
 11/07  04:00:00,287.769843686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979403944,0.0,2.18979403944
 11/07  05:00:00,299.992041605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992128439,0.0,2.18992128439
 11/07  06:00:00,350.946283597,1.5804515128,0.0,0.0,49.8407270682,199.362908273,13.8569104166,9.4923048432,4.36460557343
 11/07  07:00:00,428.262278032,29.3057889275,0.0,0.0,49.8407270682,199.362908273,847.567261,845.375912975,2.19134802429
 11/07  08:00:00,518.134241101,29.3057889275,0.0,0.0,149.522181205,199.362908273,737.440001831,728.694447222,8.74555460856
 11/07  09:00:00,1049.06592313,29.3057889275,0.0,0.0,448.566543614,448.566543614,462.809846877,447.424189253,15.3856576245
 11/07  10:00:00,1012.30567786,29.3057889275,0.0,0.0,448.566543614,448.566543614,353.425342288,338.022715068,15.4026272195
 11/07  11:00:00,963.351695554,29.3057889275,0.0,0.0,448.566543614,448.566543614,279.048065001,263.639029156,15.4090358448
 11/07  12:00:00,963.319052719,29.3057889275,0.0,0.0,448.566543614,448.566543614,242.757863813,222.884515696,19.8733481166
 11/07  13:00:00,913.489317867,29.3057889275,0.0,0.0,448.566543614,398.725816546,256.210981878,231.83215171,24.378830168
 11/07  14:00:00,963.281683353,29.3057889275,0.0,0.0,448.566543614,448.566543614,200.129712648,177.99397538,22.1357372671
 11/07  15:00:00,963.256981079,29.3057889275,0.0,0.0,448.566543614,448.566543614,176.327016655,160.948507457,15.3785091979
 11/07  16:00:00,963.264745399,29.3057889275,0.0,0.0,448.566543614,448.566543614,184.882421463,171.702750948,13.1796705155
 11/07  17:00:00,1012.17579229,29.3057889275,0.0,0.0,448.566543614,448.566543614,212.929742514,193.081873117,19.847869397
 11/07  18:00:00,933.599388769,29.3057889275,0.0,0.0,348.885089477,398.725816546,340.511833603,329.554968787,10.9568648158
 11/07  19:00:00,751.483906963,29.3057889275,0.0,0.0,249.203635341,299.044362409,528.428672334,519.67597728,8.75269505396
 11/07  20:00:00,727.090307021,29.3057889275,0.0,0.0,249.203635341,299.044362409,576.748778558,570.194566266,6.55421229228
 11/07  21:00:00,577.607699682,29.3057889275,0.0,0.0,149.522181205,249.203635341,609.172989306,602.613771755,6.55921755111
 11/07  22:00:00,553.164669908,29.3057889275,0.0,0.0,149.522181205,249.203635341,603.83278738,599.468091798,4.3646955821
 11/07  23:00:00,349.356800572,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985121981,0.0,2.18985121981
 11/07  24:00:00,299.992041486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966436295,0.0,2.18966436295
 11/08  01:00:00,287.769846677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980058412,0.0,2.18980058412
 11/08  02:00:00,287.769846777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993364864,0.0,2.18993364864
 11/08  03:00:00,287.769846677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975160734,0.0,2.18975160734
 11/08  04:00:00,287.769846746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988507661,0.0,2.18988507661
 11/08  05:00:00,300.785997377,0.790225756401,0.0,0.0,24.9203635341,199.362908273,6.34725511814,4.15755194449,2.18970317365
 11/08  06:00:00,350.946333087,1.5804515128,0.0,0.0,49.8407270682,199.362908273,12.903102868,8.53875135573,4.3643515123
 11/08  07:00:00,428.274307956,29.3057889275,0.0,0.0,49.8407270682,199.362908273,779.28322045,777.091751218,2.19146923255
 11/08  08:00:00,518.044110431,29.3057889275,0.0,0.0,149.522181205,199.362908273,591.061654644,582.315397436,8.74625720806
 11/08  09:00:00,1049.00911995,29.3057889275,0.0,0.0,448.566543614,448.566543614,381.674729318,366.287311664,15.3874176547
 11/08  10:00:00,1012.28971428,29.3057889275,0.0,0.0,448.566543614,448.566543614,326.415096564,311.010244478,15.4048520864
 11/08  11:00:00,963.344871484,29.3057889275,0.0,0.0,448.566543614,448.566543614,268.500800068,250.890265794,17.6105342747
 11/08  12:00:00,963.294298693,29.3057889275,0.0,0.0,448.566543614,448.566543614,211.054841406,191.185709782,19.8691316237
 11/08  13:00:00,913.463288693,29.3057889275,0.0,0.0,448.566543614,398.725816546,220.958576249,198.794154752,22.1644214966
 11/08  14:00:00,963.276376884,29.3257400122,0.0,0.0,448.566543614,448.566543614,170.894244614,146.545125427,24.3491191866
 11/08  15:00:00,963.224148315,29.3057889275,0.0,0.0,448.566543614,448.566543614,133.890711274,120.707176423,13.1835348511
 11/08  16:00:00,963.200294455,29.3057889275,0.0,0.0,448.566543614,448.566543614,108.975409988,93.5995492434,15.3758607442
 11/08  17:00:00,1012.11339023,29.3057889275,0.0,0.0,448.566543614,448.566543614,134.17206939,116.528658237,17.6434111536
 11/08  18:00:00,942.145033919,29.3057889275,0.0,0.0,348.885089477,398.725816546,336.516470832,325.559814194,10.9566566379
 11/08  19:00:00,751.61341546,29.3057889275,0.0,0.0,249.203635341,299.044362409,655.581491071,646.827721962,8.75376910924
 11/08  20:00:00,727.355193521,29.3057889275,0.0,0.0,249.203635341,299.044362409,811.806334104,805.252596739,6.55373736466
 11/08  21:00:00,578.019141191,29.3057889275,0.0,0.0,149.522181205,249.203635341,926.336249343,919.427340797,6.90890854662
 11/08  22:00:00,553.742293839,29.3057889275,0.0,0.0,149.522181205,249.203635341,988.65354313,984.63744661,4.01609652045
 11/08  23:00:00,349.356803714,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985032665,0.0,2.18985032665
 11/08  24:00:00,299.992044558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977254523,0.0,2.18977254523
 11/09  01:00:00,287.769849903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991297269,0.0,2.18991297269
 11/09  02:00:00,289.359393516,1.5804515128,0.0,0.0,24.9203635341,199.362908273,9.84031744951,7.65058158267,2.18973586683
 11/09  03:00:00,289.758976166,1.975564391,0.0,0.0,24.9203635341,199.362908273,15.7933905373,11.4338167347,4.35957380253
 11/09  04:00:00,289.368915576,1.5804515128,0.0,0.0,24.9203635341,199.362908273,17.9100202247,15.7201170152,2.18990320952
 11/09  05:00:00,301.990128854,1.975564391,0.0,0.0,24.9203635341,199.362908273,21.2270335623,19.0373718861,2.18966167617
 11/09  06:00:00,350.968687252,1.5804515128,0.0,0.0,49.8407270682,199.362908273,27.5622849955,25.370201929,2.19208306652
 11/09  07:00:00,428.530404528,29.3057889275,0.0,0.0,49.8407270682,199.362908273,812.611225754,808.248197779,4.36302797489
 11/09  08:00:00,518.838209208,29.3057889275,0.0,0.0,149.522181205,199.362908273,1114.15798198,1105.41206632,8.74591566049
 11/09  09:00:00,1049.50743307,29.3057889275,0.0,0.0,448.566543614,448.566543614,685.818103746,672.627341053,13.1907626934
 11/09  10:00:00,1012.59603064,29.3057889275,0.0,0.0,448.566543614,448.566543614,499.151006939,481.54699757,17.6040093693
 11/09  11:00:00,963.582900231,29.3057889275,0.0,0.0,448.566543614,448.566543614,406.958597041,391.547958223,15.4106388181
 11/09  12:00:00,963.522024776,29.3057889275,0.0,0.0,448.566543614,448.566543614,367.001308652,347.12991639,19.8713922628
 11/09  13:00:00,913.658607966,29.3057889275,0.0,0.0,448.566543614,398.725816546,357.454116476,333.07215636,24.3819601162
 11/09  14:00:00,963.432288711,29.3057889275,0.0,0.0,448.566543614,448.566543614,303.032474841,280.892543965,22.1399308752
 11/09  15:00:00,963.40792489,29.3057889275,0.0,0.0,448.566543614,448.566543614,288.113109763,272.732881561,15.3802282025
 11/09  16:00:00,963.40520388,29.3057889275,0.0,0.0,448.566543614,448.566543614,288.967618798,275.786993355,13.1806254428
 11/09  17:00:00,1012.30216094,29.3057889275,0.0,0.0,448.566543614,448.566543614,303.472149525,283.621313142,19.8508363823
 11/09  18:00:00,942.200420915,29.3057889275,0.0,0.0,348.885089477,398.725816546,344.1959651,333.239101453,10.9568636476
 11/09  19:00:00,751.444353552,29.3057889275,0.0,0.0,249.203635341,299.044362409,415.540188221,406.787398504,8.75278971776
 11/09  20:00:00,727.023958019,29.3057889275,0.0,0.0,249.203635341,299.044362409,447.740382569,441.18515911,6.55522345924
 11/09  21:00:00,577.572610224,29.3057889275,0.0,0.0,149.522181205,249.203635341,526.095620945,519.536249747,6.55937119889
 11/09  22:00:00,553.16330022,29.3057889275,0.0,0.0,149.522181205,249.203635341,568.086854894,563.722411902,4.3644429927
 11/09  23:00:00,349.356806547,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989378986,0.0,2.18989378986
 11/09  24:00:00,299.992047463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971727368,0.0,2.18971727368
 11/10  01:00:00,287.769852703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986497408,0.0,2.18986497408
 11/10  02:00:00,287.769852782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969303235,0.0,2.18969303235
 11/10  03:00:00,287.769852778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983899324,0.0,2.18983899324
 11/10  04:00:00,288.960908189,1.1853386346,0.0,0.0,24.9203635341,199.362908273,8.24464566872,6.05497837522,2.1896672935
 11/10  05:00:00,301.978870567,1.975564391,0.0,0.0,24.9203635341,199.362908273,14.1208106962,11.9313157989,2.18949489733
 11/10  06:00:00,350.948785403,1.5804515128,0.0,0.0,49.8407270682,199.362908273,15.075779759,10.7109878634,4.36479189564
 11/10  07:00:00,428.37570747,29.3057889275,0.0,0.0,49.8407270682,199.362908273,841.862164945,837.499171657,4.36299328801
 11/10  08:00:00,518.418291075,29.3057889275,0.0,0.0,149.522181205,199.362908273,921.166110538,914.602091356,6.5640191828
 11/10  09:00:00,1049.30941811,29.3057889275,0.0,0.0,448.566543614,448.566543614,635.646454048,620.260955502,15.3854985459
 11/10  10:00:00,1012.5227828,29.3057889275,0.0,0.0,448.566543614,448.566543614,514.946374842,497.341258666,17.6051161761
 11/10  11:00:00,963.540381948,29.3057889275,0.0,0.0,448.566543614,448.566543614,421.88706293,406.477038489,15.4100244415
 11/10  12:00:00,963.462538093,29.3057889275,0.0,0.0,448.566543614,448.566543614,349.466173549,329.594860861,19.8713126887
 11/10  13:00:00,913.589782805,29.3057889275,0.0,0.0,448.566543614,398.725816546,321.839265452,297.456324873,24.3829405783
 11/10  14:00:00,963.35358937,29.3057889275,0.0,0.0,448.566543614,448.566543614,247.647037511,225.505592781,22.1414447291
 11/10  15:00:00,963.312853776,29.3057889275,0.0,0.0,448.566543614,448.566543614,211.887468086,196.507406429,15.3800616576
 11/10  16:00:00,963.304855062,29.3057889275,0.0,0.0,448.566543614,448.566543614,204.636858567,191.455127295,13.1817312723
 11/10  17:00:00,1012.2132863,29.3057889275,0.0,0.0,448.566543614,448.566543614,229.401426821,209.55078248,19.8506443408
 11/10  18:00:00,942.132577159,29.3057889275,0.0,0.0,348.885089477,398.725816546,293.287052066,282.328916099,10.9581359668
 11/10  19:00:00,751.402111761,29.3057889275,0.0,0.0,249.203635341,299.044362409,393.437938631,384.68532912,8.75260951135
 11/10  20:00:00,726.997645281,29.3057889275,0.0,0.0,249.203635341,299.044362409,440.563929168,434.010569463,6.55335970541
 11/10  21:00:00,577.550902589,29.3057889275,0.0,0.0,149.522181205,249.203635341,523.222515383,516.66326661,6.55924877259
 11/10  22:00:00,553.14769438,29.3057889275,0.0,0.0,149.522181205,249.203635341,569.481751623,565.117233906,4.36451771624
 11/10  23:00:00,349.356809619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985856774,0.0,2.18985856774
 11/10  24:00:00,299.992050541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968625482,0.0,2.18968625482
 11/11  01:00:00,237.928651515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891995398,0.0,2.18891995398
 11/11  02:00:00,237.928651547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899330938,0.0,2.18899330938
 11/11  03:00:00,238.723104699,0.790225756401,0.0,0.0,24.9203635341,149.522181205,6.79758638133,4.60851955077,2.18906683057
 11/11  04:00:00,239.518164064,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.0724160557,9.88353709382,2.18887896191
 11/11  05:00:00,252.141120248,1.975564391,0.0,0.0,24.9203635341,149.522181205,18.2435830746,16.0544982951,2.18908477949
 11/11  06:00:00,276.190950437,1.5804515128,0.0,0.0,24.9203635341,149.522181205,17.2922584771,15.1006497851,2.19160869201
 11/11  07:00:00,325.483184287,1.975564391,0.0,0.0,24.9203635341,149.522181205,27.956874573,25.7678013202,2.18907325279
 11/11  08:00:00,315.353046983,1.5804515128,0.0,0.0,24.9203635341,149.522181205,22.7556944145,20.5665982786,2.18909613592
 11/11  09:00:00,298.663147062,1.975564391,0.0,0.0,24.9203635341,149.522181205,25.271411386,23.0822932734,2.18911811252
 11/11  10:00:00,261.590784332,1.5804515128,0.0,0.0,24.9203635341,149.522181205,13.6317983439,11.4427631203,2.18903522357
 11/11  11:00:00,213.100365201,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.1730892012,14.9839797497,2.1891094515
 11/11  12:00:00,212.701978606,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.5672069789,10.3763622227,2.19084475619
 11/11  13:00:00,225.979450981,14.8560045564,0.0,0.0,24.9203635341,149.522181205,14.6570341199,12.4664492613,2.19058485859
 11/11  14:00:00,227.744771765,16.6229364043,0.0,0.0,24.9203635341,149.522181205,13.5207045538,9.15437451368,4.36633004016
 11/11  15:00:00,230.331585234,19.2107034058,0.0,0.0,24.9203635341,149.522181205,11.8721799515,9.68135001227,2.19082993924
 11/11  16:00:00,212.697549097,1.5804515128,0.0,0.0,24.9203635341,149.522181205,8.78851448235,6.59941218244,2.18910229991
 11/11  17:00:00,261.984536062,1.975564391,0.0,0.0,24.9203635341,149.522181205,12.1513111821,9.96226556865,2.18904561349
 11/11  18:00:00,340.974760982,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.6013377375,10.4122434623,2.18909427524
 11/11  19:00:00,349.920842073,1.975564391,0.0,0.0,24.9203635341,149.522181205,20.5673615421,18.3782451424,2.18911639971
 11/11  20:00:00,325.07972577,1.5804515128,0.0,0.0,24.9203635341,149.522181205,18.8093492063,16.6204733267,2.18887587964
 11/11  21:00:00,325.491124752,1.975564391,0.0,0.0,24.9203635341,149.522181205,36.515294978,34.3261865011,2.18910847695
 11/11  22:00:00,300.655224757,1.5804515128,0.0,0.0,24.9203635341,149.522181205,38.7514556404,36.5598477964,2.19160784399
 11/11  23:00:00,276.643245298,1.975564391,0.0,0.0,24.9203635341,149.522181205,80.0517639809,77.862692616,2.18907136488
 11/11  24:00:00,266.714227111,16.4653442983,0.0,0.0,24.9203635341,149.522181205,106.516371858,104.327277385,2.18909447322
 11/12  01:00:00,259.652614188,21.5609496351,0.0,0.0,24.9203635341,149.522181205,174.094754096,171.905630786,2.18912331064
 11/12  02:00:00,255.315934628,17.2487597081,0.0,0.0,24.9203635341,149.522181205,146.59875306,144.409642316,2.18911074341
 11/12  03:00:00,259.67368279,21.5609496351,0.0,0.0,24.9203635341,149.522181205,191.666587731,189.47746407,2.18912366092
 11/12  04:00:00,255.315826937,17.2487597081,0.0,0.0,24.9203635341,149.522181205,143.103437026,140.914337685,2.1890993407
 11/12  05:00:00,271.889597115,21.5609496351,0.0,0.0,24.9203635341,149.522181205,179.412665875,179.392665875,0.02
 11/12  06:00:00,297.048896496,17.2487597081,0.000130769129812,0.0,24.9203635341,149.522181205,143.753553657,139.390109294,4.36344436293
 11/12  07:00:00,352.821417013,21.5609496351,0.000414031160758,0.0,24.9203635341,149.522181205,181.270981701,179.081882277,2.18909942382
 11/12  08:00:00,339.682045812,17.2487597081,0.0,0.0,24.9203635341,149.522181205,137.308772354,135.119671617,2.18910073725
 11/12  09:00:00,318.380406882,21.5609496351,0.0,0.0,24.9203635341,149.522181205,154.42806923,152.239020569,2.18904866161
 11/12  10:00:00,261.642776528,1.5804515128,0.0,0.0,24.9203635341,149.522181205,62.0466656621,62.0266656621,0.02
 11/12  11:00:00,213.156026162,1.975564391,0.0,0.0,24.9203635341,149.522181205,70.5708536023,68.3817238793,2.18912972294
 11/12  12:00:00,212.728242237,1.5804515128,0.0,0.0,24.9203635341,149.522181205,39.4842802467,35.1227900052,4.36149024154
 11/12  13:00:00,213.122557293,1.975564391,0.0,0.0,24.9203635341,149.522181205,36.5266499861,34.3357941261,2.19085586004
 11/12  14:00:00,212.713702212,1.5804515128,0.0,0.0,24.9203635341,149.522181205,23.8533138984,19.4869438173,4.36637008108
 11/12  15:00:00,213.107738678,1.975564391,0.0,0.0,24.9203635341,149.522181205,22.0794541334,19.8886378593,2.19081627405
 11/12  16:00:00,212.704017786,1.5804515128,0.0,0.0,24.9203635341,149.522181205,14.5572773018,12.3681720659,2.18910523587
 11/12  17:00:00,261.990406893,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.0364215758,14.8473146948,2.18910688098
 11/12  18:00:00,340.980649354,1.5804515128,0.0,0.0,24.9203635341,149.522181205,17.4846957877,15.2955622871,2.18913350056
 11/12  19:00:00,349.930051055,1.975564391,0.0,0.0,24.9203635341,149.522181205,28.0613528181,25.87224303,2.18910978813
 11/12  20:00:00,325.08800466,1.5804515128,0.0,0.0,24.9203635341,149.522181205,25.5868385601,23.3977421457,2.18909641442
 11/12  21:00:00,325.495881825,1.975564391,0.0,0.0,24.9203635341,149.522181205,36.1734273605,36.1534273605,0.02
 11/12  22:00:00,300.651888451,1.5804515128,0.0,0.0,24.9203635341,149.522181205,34.6516907297,30.2882833621,4.36340736765
 11/12  23:00:00,292.331996931,17.6438725863,0.0,0.0,24.9203635341,149.522181205,95.1188669982,92.9300082738,2.18885872437
 11/12  24:00:00,275.644219442,21.1658367569,0.000214824185436,0.0,24.9203635341,149.522181205,110.111679223,107.922619497,2.18905972577
 11/13  01:00:00,305.54619384,17.6438725863,0.0,0.0,24.9203635341,199.362908273,136.191748427,134.00176459,2.18998383655
 11/13  02:00:00,309.06607551,21.1658367569,0.0,0.0,24.9203635341,199.362908273,134.566421685,132.376487262,2.18993442317
 11/13  03:00:00,305.560959091,17.6438725863,0.0,0.0,24.9203635341,199.362908273,151.887041891,149.697049518,2.18999237331
 11/13  04:00:00,309.066237641,21.1658367569,0.0,0.0,24.9203635341,199.362908273,135.1920147,133.002049881,2.1899648196
 11/13  05:00:00,317.785302891,17.6438725863,0.0,0.0,24.9203635341,199.362908273,154.524670199,152.334670522,2.1899996778
 11/13  06:00:00,382.977199151,21.1658367569,0.000543476845733,0.0,49.8407270682,199.362908273,147.722528262,143.357547832,4.36498042981
 11/13  07:00:00,429.590170629,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1753.6210547,1751.42934003,2.19171466959
 11/13  08:00:00,527.745654404,29.3057889275,0.0,0.0,149.522181205,199.362908273,1582.36484545,1573.61826607,8.74657938791
 11/13  09:00:00,1049.60958787,29.3057889275,0.0,0.0,448.566543614,448.566543614,886.317968606,870.927739935,15.3902286709
 11/13  10:00:00,1012.66583802,29.3057889275,0.0,0.0,448.566543614,448.566543614,640.752926072,625.344987585,15.4079384868
 11/13  11:00:00,963.607188048,29.3057889275,0.0,0.0,448.566543614,448.566543614,494.442890433,476.828614754,17.6142756788
 11/13  12:00:00,963.520655121,29.3057889275,0.0,0.0,448.566543614,448.566543614,417.54266756,397.666173315,19.8764942444
 11/13  13:00:00,913.670953054,29.3057889275,0.0,0.0,448.566543614,398.725816546,417.746637339,393.357380192,24.389257147
 11/13  14:00:00,963.42762348,29.3057889275,0.0,0.0,448.566543614,448.566543614,338.853423787,314.492221954,24.3612018331
 11/13  15:00:00,963.415926842,29.3057889275,0.0,0.0,448.566543614,448.566543614,330.567780005,317.380435361,13.1873446436
 11/13  16:00:00,963.418561166,29.3057889275,0.0,0.0,448.566543614,448.566543614,340.373255106,324.995529051,15.3777260552
 11/13  17:00:00,1012.33405634,29.3057889275,0.0,0.0,448.566543614,448.566543614,369.624688639,351.976404194,17.6482844453
 11/13  18:00:00,942.253934331,29.3057889275,0.0,0.0,348.885089477,398.725816546,440.479699315,427.334074861,13.1456244546
 11/13  19:00:00,751.527539475,29.3057889275,0.0,0.0,249.203635341,299.044362409,543.105518808,534.352102039,8.75341676883
 11/13  20:00:00,727.127640093,29.3057889275,0.0,0.0,249.203635341,299.044362409,592.025994426,585.471176997,6.55481742929
 11/13  21:00:00,577.726452156,29.3057889275,0.0,0.0,149.522181205,249.203635341,723.905451087,717.345172168,6.56027891921
 11/13  22:00:00,553.312154278,29.3057889275,0.0,0.0,149.522181205,249.203635341,759.157663898,754.792901254,4.36476264426
 11/13  23:00:00,349.356818444,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980816882,0.0,2.18980816882
 11/13  24:00:00,299.992059391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997324656,0.0,2.18997324656
 11/14  01:00:00,287.769864542,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898249948,0.0,2.1898249948
 11/14  02:00:00,288.167240333,0.395112878201,0.0,0.0,24.9203635341,199.362908273,4.69287333582,2.50287772264,2.18999561318
 11/14  03:00:00,289.757372846,1.975564391,0.0,0.0,24.9203635341,199.362908273,15.4072967395,13.2174521162,2.18984462328
 11/14  04:00:00,289.364978823,1.5804515128,0.0,0.0,24.9203635341,199.362908273,18.4241770605,16.2341601455,2.19001691496
 11/14  05:00:00,301.987227841,1.975564391,0.0,0.0,24.9203635341,199.362908273,24.848202792,21.702041558,3.14616123398
 11/14  06:00:00,350.959949109,1.5804515128,0.0,0.0,49.8407270682,199.362908273,26.9092528427,23.5022320324,3.40702081029
 11/14  07:00:00,428.826215398,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1299.57029863,1295.20698463,4.36331400477
 11/14  08:00:00,527.494706872,29.3057889275,0.0,0.0,149.522181205,199.362908273,1426.36884708,1419.8036614,6.56518567792
 11/14  09:00:00,1049.50269711,29.3057889275,0.0,0.0,448.566543614,448.566543614,790.321627346,774.931519121,15.3901082253
 11/14  10:00:00,1012.58373858,29.3057889275,0.0,0.0,448.566543614,448.566543614,552.48765457,534.879566163,17.6080884075
 11/14  11:00:00,963.518778891,29.3057889275,0.0,0.0,448.566543614,448.566543614,392.128770789,376.713022752,15.4157480372
 11/14  12:00:00,963.409984411,29.3057889275,0.0,0.0,448.566543614,448.566543614,299.02212636,276.936618791,22.0855075693
 11/14  13:00:00,913.535123626,29.3057889275,0.0,0.0,448.566543614,398.725816546,270.499750192,246.106421672,24.3933285201
 11/14  14:00:00,963.322126118,29.3057889275,0.0,0.0,448.566543614,448.566543614,220.417785037,198.267366527,22.1504185104
 11/14  15:00:00,963.290357914,29.3057889275,0.0,0.0,448.566543614,448.566543614,194.193234694,178.808295178,15.3849395154
 11/14  16:00:00,963.281308113,29.3057889275,0.0,0.0,448.566543614,448.566543614,185.836696604,172.652749538,13.1839470656
 11/14  17:00:00,1012.18938346,29.3057889275,0.0,0.0,448.566543614,448.566543614,210.595896478,190.741352784,19.8545436946
 11/14  18:00:00,942.103413502,29.3057889275,0.0,0.0,348.885089477,398.725816546,271.464569383,260.506252137,10.9583172463
 11/14  19:00:00,751.365345098,29.3057889275,0.0,0.0,249.203635341,299.044362409,367.796549853,359.043670824,8.75287902908
 11/14  20:00:00,726.967328348,29.3057889275,0.0,0.0,249.203635341,299.044362409,425.519968546,418.964477444,6.5554911017
 11/14  21:00:00,577.540118174,29.3057889275,0.0,0.0,149.522181205,249.203635341,536.616481427,527.875745719,8.74073570856
 11/14  22:00:00,553.168042867,29.3057889275,0.0,0.0,149.522181205,249.203635341,614.072652516,611.880274865,2.19237765053
 11/14  23:00:00,349.356821836,0.0,0.0,0.0,49.8407270682,199.362908273,4.35984876712,0.0,4.35984876712
 11/14  24:00:00,299.992062658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998757831,0.0,2.18998757831
 11/15  01:00:00,287.769867658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984635815,0.0,2.18984635815
 11/15  02:00:00,287.769867649,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002330025,0.0,2.19002330025
 11/15  03:00:00,287.769867511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987758955,0.0,2.18987758955
 11/15  04:00:00,287.769867595,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897319142,0.0,2.1897319142
 11/15  05:00:00,301.183016093,1.1853386346,0.0,0.0,24.9203635341,199.362908273,8.54801080335,6.35810128201,2.18990952134
 11/15  06:00:00,350.947026963,1.5804515128,0.0,0.0,49.8407270682,199.362908273,13.7858507795,9.42060269192,4.36524808754
 11/15  07:00:00,428.43361619,29.3057889275,0.0,0.0,49.8407270682,199.362908273,956.339602255,954.148078452,2.1915238034
 11/15  08:00:00,526.795808011,29.3057889275,0.0,0.0,149.522181205,199.362908273,818.578074943,809.831249461,8.74682548248
 11/15  09:00:00,1049.09632178,29.3057889275,0.0,0.0,448.566543614,448.566543614,475.480360439,460.088478373,15.3918820653
 11/15  10:00:00,1012.339475,29.3057889275,0.0,0.0,448.566543614,448.566543614,381.57233005,363.962904707,17.6094253426
 11/15  11:00:00,963.377164787,29.3057889275,0.0,0.0,448.566543614,448.566543614,301.169164191,285.753563709,15.4156004817
 11/15  12:00:00,963.337367572,29.3057889275,0.0,0.0,448.566543614,448.566543614,259.621689121,239.739694427,19.881994694
 11/15  13:00:00,913.51743887,29.3057889275,0.0,0.0,448.566543614,398.725816546,286.418927045,261.505029135,24.9138979097
 11/15  14:00:00,963.306267422,29.3057889275,0.0,0.0,448.566543614,448.566543614,229.223538264,205.377556197,23.8459820669
 11/15  15:00:00,963.315192752,29.3057889275,0.0,0.0,448.566543614,448.566543614,244.526391647,229.139617673,15.3867739735
 11/15  16:00:00,963.401760193,29.3057889275,0.0,0.0,448.566543614,448.566543614,346.301818782,333.118438377,13.1833804047
 11/15  17:00:00,1012.32579575,29.3057889275,0.0,0.0,448.566543614,448.566543614,386.065019718,366.20805578,19.8569639387
 11/15  18:00:00,942.190852848,29.3057889275,0.0,0.0,348.885089477,398.725816546,388.738513586,377.778735744,10.9597778426
 11/15  19:00:00,751.405543566,29.3057889275,0.0,0.0,249.203635341,299.044362409,429.366688849,420.612549834,8.75413901498
 11/15  20:00:00,726.962413231,29.3057889275,0.0,0.0,249.203635341,299.044362409,432.94453674,426.389061433,6.55547530718
 11/15  21:00:00,577.491717408,29.3057889275,0.0,0.0,149.522181205,249.203635341,495.266242737,486.525415283,8.74082745422
 11/15  22:00:00,553.061427421,29.3057889275,0.0,0.0,149.522181205,249.203635341,510.055249846,507.862862288,2.19238755849
 11/15  23:00:00,349.35682479,0.0,0.0,0.0,49.8407270682,199.362908273,4.35986825761,0.0,4.35986825761
 11/15  24:00:00,299.992065608,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000606882,0.0,2.19000606882
 11/16  01:00:00,287.769870579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987003823,0.0,2.18987003823
 11/16  02:00:00,287.769870585,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005321486,0.0,2.19005321486
 11/16  03:00:00,287.769870425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991270907,0.0,2.18991270907
 11/16  04:00:00,289.756402262,1.975564391,0.0,0.0,24.9203635341,199.362908273,15.112549438,12.9227772192,2.18977221873
 11/16  05:00:00,301.583604506,1.5804515128,0.0,0.0,24.9203635341,199.362908273,15.2559770527,13.0659386702,2.19003838249
 11/16  06:00:00,351.35288603,1.975564391,0.0,0.0,49.8407270682,199.362908273,26.825004676,22.4597546824,4.3652499936
 11/16  07:00:00,469.960383232,29.3057889275,0.00196726635399,0.0,49.8407270682,199.362908273,1150.46531809,1148.27372448,2.19159360802
 11/16  08:00:00,528.091955225,29.3057889275,0.0,0.0,149.522181205,199.362908273,1855.59514067,1846.84782515,8.74731552324
 11/16  09:00:00,1049.75869312,29.3057889275,0.0,0.0,448.566543614,448.566543614,842.181825696,826.790576616,15.3912490806
 11/16  10:00:00,1012.61743097,29.3057889275,0.0,0.0,448.566543614,448.566543614,470.162432886,452.550416325,17.6120165608
 11/16  11:00:00,963.526679134,29.3186700935,0.0,0.0,448.566543614,448.566543614,314.352180983,298.934228725,15.4179522587
 11/16  12:00:00,964.753122902,30.7036003491,0.0,0.0,448.566543614,448.566543614,203.987192008,181.896399933,22.0907920758
 11/16  13:00:00,916.58000518,32.4026182507,0.0,0.0,448.566543614,398.725816546,184.317443559,159.920517641,24.3969259177
 11/16  14:00:00,967.252970247,33.2855582399,0.0,0.0,448.566543614,448.566543614,145.455482313,123.300587141,22.1548951723
 11/16  15:00:00,966.465196755,32.5481792745,0.0,0.0,448.566543614,448.566543614,105.657840491,90.271354231,15.3864862602
 11/16  16:00:00,964.962236329,31.0706557614,0.0,0.0,448.566543614,448.566543614,84.6292436846,69.2473235034,15.3819201811
 11/16  17:00:00,1012.21650495,29.4247818538,0.0,0.0,448.566543614,448.566543614,93.615845367,75.9623665987,17.6534787682
 11/16  18:00:00,942.01655659,29.3057889275,0.0,0.0,348.885089477,398.725816546,149.871006094,138.91259643,10.958409664
 11/16  19:00:00,751.253694653,29.3057889275,0.0,0.0,249.203635341,299.044362409,210.788470594,199.850980934,10.9374896599
 11/16  20:00:00,726.830911757,29.3057889275,0.0,0.0,249.203635341,299.044362409,236.639088836,230.084215065,6.55487377059
 11/16  21:00:00,577.363932814,29.3057889275,0.0,0.0,149.522181205,249.203635341,299.189391253,292.628827043,6.56056421001
 11/16  22:00:00,552.933151063,29.3057889275,0.0,0.0,149.522181205,249.203635341,324.186199006,319.82132241,4.36487659575
 11/16  23:00:00,349.356827221,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986335417,0.0,2.18986335417
 11/16  24:00:00,299.992068193,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004716642,0.0,2.19004716642
 11/17  01:00:00,287.769873272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991448096,0.0,2.18991448096
 11/17  02:00:00,287.769873404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977892072,0.0,2.18977892072
 11/17  03:00:00,287.769873418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996871943,0.0,2.18996871943
 11/17  04:00:00,287.769873556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983342772,0.0,2.18983342772
 11/17  05:00:00,299.992071328,0.0,0.0,0.0,24.9203635341,199.362908273,4.35991150483,0.0,4.35991150483
 11/17  06:00:00,349.358272298,0.0,0.0,0.0,49.8407270682,199.362908273,2.19260430026,0.0,2.19260430026
 11/17  07:00:00,428.14271537,29.3057889275,0.0,0.0,49.8407270682,199.362908273,626.491549057,622.128281918,4.36326713956
 11/17  08:00:00,533.029994091,29.3057889275,0.000237352227409,0.0,149.522181205,199.362908273,458.290488056,449.542481136,8.7480069198
 11/17  09:00:00,1048.84930815,29.3057889275,0.0,0.0,448.566543614,448.566543614,204.196013374,188.802002574,15.3940108006
 11/17  10:00:00,1012.1222793,29.3111016977,0.0,0.0,448.566543614,448.566543614,131.573996663,116.160318113,15.4136785494
 11/17  11:00:00,964.316786062,30.4029261885,0.0,0.0,448.566543614,448.566543614,124.649243699,107.030697223,17.6185464765
 11/17  12:00:00,967.027486399,33.1155999497,0.0,0.0,448.566543614,448.566543614,121.214708968,101.329953375,19.8847555923
 11/17  13:00:00,951.444040121,34.8041103447,12.2379485732,0.0,448.566543614,398.725816546,125.988282739,101.591549537,24.3967332024
 11/17  14:00:00,1076.86561672,35.9078396371,64.8852519593,0.0,448.566543614,448.566543614,89.8138238115,65.4456852324,24.3681385791
 11/17  15:00:00,1152.15364374,35.1623339131,115.499798946,0.0,448.566543614,448.566543614,47.3450867067,31.956408537,15.3886781697
 11/17  16:00:00,1214.80328298,33.3154831025,166.765763039,0.0,448.566543614,448.566543614,38.2937882146,25.1100569756,13.183731239
 11/17  17:00:00,1121.49474639,30.7140857639,55.7166926001,0.0,448.566543614,448.566543614,50.1492379175,30.2902183631,19.8590195543
