Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  17:00:00,1021.8295361,29.3057889275,0.0,0.0,448.566543614,448.566543614,686.776533462,665.608068717,21.1684647449
 12/04  18:00:00,951.697981608,29.3057889275,0.0,0.0,348.885089477,398.725816546,733.285550823,722.318310273,10.9672405504
 12/04  19:00:00,752.363526508,29.3057889275,0.0,0.0,249.203635341,299.044362409,810.092402785,799.148307729,10.9440950559
 12/04  20:00:00,727.82979728,29.3057889275,0.0,0.0,249.203635341,299.044362409,810.684384141,804.126066084,6.55831805754
 12/04  21:00:00,578.290292819,29.3057889275,0.0,0.0,149.522181205,249.203635341,869.489236296,860.74531534,8.74392095562
 12/04  22:00:00,553.747734945,29.3057889275,0.0,0.0,149.522181205,249.203635341,866.291302976,864.098659742,2.19264323393
 12/04  23:00:00,349.356876936,0.0,0.0,0.0,49.8407270682,199.362908273,4.36044219065,0.0,4.36044219065
 12/04  24:00:00,299.992117692,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007927373,0.0,2.19007927373
 12/05  01:00:00,287.769922286,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003871191,0.0,2.19003871191
 12/05  02:00:00,289.358156668,1.5804515128,0.0,0.0,24.9203635341,199.362908273,8.44587028182,6.25553176055,2.19033852128
 12/05  03:00:00,289.756545924,1.975564391,0.0,0.0,24.9203635341,199.362908273,11.1012400071,8.91094381483,2.19029619227
 12/05  04:00:00,289.361023872,1.5804515128,0.0,0.0,24.9203635341,199.362908273,10.7948474641,8.60450909197,2.19033837216
 12/05  05:00:00,301.981643319,1.975564391,0.0,0.0,24.9203635341,199.362908273,15.6714107197,11.3110395477,4.36037117202
 12/05  06:00:00,350.952305176,1.5804515128,0.0,0.0,49.8407270682,199.362908273,13.1686783013,10.9755230315,2.1931552698
 12/05  07:00:00,428.80645594,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1022.13450602,1017.7701386,4.36436741236
 12/05  08:00:00,544.273005675,29.3057889275,0.0,0.0,149.522181205,199.362908273,1033.7468301,1024.99473981,8.75209028691
 12/05  09:00:00,1049.32955505,29.3057889275,0.0,0.0,448.566543614,448.566543614,627.37926663,611.972797314,15.4064693162
 12/05  10:00:00,1012.54258696,29.3057889275,0.0,0.0,448.566543614,448.566543614,522.75981711,505.129528015,17.6302890953
 12/05  11:00:00,963.565399696,29.3057889275,0.0,0.0,448.566543614,448.566543614,446.241178508,426.402191979,19.8389865294
 12/05  12:00:00,963.50106177,29.3057889275,0.0,0.0,448.566543614,448.566543614,386.645071045,366.738439467,19.906631578
 12/05  13:00:00,913.653046955,29.3057889275,0.0,0.0,448.566543614,398.725816546,389.657463247,362.995116285,26.6623469612
 12/05  14:00:00,963.452698088,29.3057889275,0.0,0.0,448.566543614,448.566543614,357.145986909,330.528372931,26.617613978
 12/05  15:00:00,963.452178381,29.3057889275,0.0,0.0,448.566543614,448.566543614,361.056790491,345.658355577,15.3984349144
 12/05  16:00:00,963.469686484,29.3057889275,0.0,0.0,448.566543614,448.566543614,383.908467643,368.515672857,15.3927947856
 12/05  17:00:00,1020.93121408,29.3057889275,0.0,0.0,448.566543614,448.566543614,415.885482581,396.002938813,19.8825437673
 12/05  18:00:00,950.835103949,29.3057889275,0.0,0.0,348.885089477,398.725816546,462.169039793,451.204443538,10.9645962542
 12/05  19:00:00,751.545581441,29.3057889275,0.0,0.0,249.203635341,299.044362409,544.771008893,533.825826857,10.945182036
 12/05  20:00:00,727.119846588,29.3057889275,0.0,0.0,249.203635341,299.044362409,563.254224609,556.696375882,6.55784872722
 12/05  21:00:00,577.660249406,29.3057889275,0.0,0.0,149.522181205,249.203635341,630.867877571,622.122993172,8.74488439869
 12/05  22:00:00,553.247631064,29.3057889275,0.0,0.0,149.522181205,249.203635341,665.417472115,661.051367443,4.36610467155
 12/05  23:00:00,349.356879204,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027950136,0.0,2.19027950136
 12/05  24:00:00,299.99211997,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023601362,0.0,2.19023601362
 12/06  01:00:00,287.76992469,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019934505,0.0,2.19019934505
 12/06  02:00:00,287.769924822,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016027061,0.0,2.19016027061
 12/06  03:00:00,287.769925012,0.0,0.0,0.0,24.9203635341,199.362908273,4.36020388947,0.0,4.36020388947
 12/06  04:00:00,289.75589361,1.975564391,0.0,0.0,24.9203635341,199.362908273,13.3510460882,11.1607421044,2.19030398381
 12/06  05:00:00,301.582170945,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.4941354104,10.3037855803,2.19034983003
 12/06  06:00:00,351.347882382,1.975564391,0.0,0.0,49.8407270682,199.362908273,19.3712689938,15.0051019232,4.36616707053
 12/06  07:00:00,428.574501966,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1049.88124785,1047.68902312,2.19222472126
 12/06  08:00:00,544.172137375,29.3057889275,0.0,0.0,149.522181205,199.362908273,1069.07716111,1060.32510229,8.75205882614
 12/06  09:00:00,1049.37955368,29.3057889275,0.0,0.0,448.566543614,448.566543614,725.556542258,707.951309828,17.6052324299
 12/06  10:00:00,1012.62926839,29.3057889275,0.0,0.0,448.566543614,448.566543614,631.160878474,613.529472296,17.6314061782
 12/06  11:00:00,963.699976864,29.3057889275,0.0,0.0,448.566543614,448.566543614,584.374422066,566.738619025,17.6358030407
 12/06  12:00:00,963.680988553,29.3057889275,0.0,0.0,448.566543614,448.566543614,560.052974462,537.934273229,22.1187012334
 12/06  13:00:00,913.872405838,29.3057889275,0.0,0.0,448.566543614,398.725816546,585.160700522,558.508932645,26.6517678765
 12/06  14:00:00,963.668906463,29.3057889275,0.0,0.0,448.566543614,448.566543614,534.512399046,510.108994537,24.4034045097
 12/06  15:00:00,963.672434412,29.3057889275,0.0,0.0,448.566543614,448.566543614,529.927383753,514.526145685,15.4012380684
 12/06  16:00:00,963.6850904,29.3057889275,0.0,0.0,448.566543614,448.566543614,534.243928943,518.850074765,15.3938541784
 12/06  17:00:00,1021.17159269,29.3057889275,0.0,0.0,448.566543614,448.566543614,574.994730308,555.110320023,19.8844102854
 12/06  18:00:00,951.115841119,29.3057889275,0.0,0.0,348.885089477,398.725816546,640.542734525,627.382919483,13.1598150422
 12/06  19:00:00,751.870233116,29.3057889275,0.0,0.0,249.203635341,299.044362409,733.028926503,722.085766139,10.943160364
 12/06  20:00:00,727.485072461,29.3057889275,0.0,0.0,249.203635341,299.044362409,765.906110794,759.348325822,6.5577849717
 12/06  21:00:00,578.04502287,29.3057889275,0.0,0.0,149.522181205,249.203635341,817.326602324,810.7627377,6.56386462371
 12/06  22:00:00,553.647432486,29.3057889275,0.0,0.0,149.522181205,249.203635341,839.629119136,835.262889362,4.36622977363
 12/06  23:00:00,349.356881928,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036916361,0.0,2.19036916361
 12/06  24:00:00,299.992122756,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061996962,0.0,4.36061996962
 12/07  01:00:00,287.769927233,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026049753,0.0,2.19026049753
 12/07  02:00:00,289.359594378,1.5804515128,0.0,0.0,24.9203635341,199.362908273,9.68188025143,7.49165399649,2.19022625494
 12/07  03:00:00,289.759424452,1.975564391,0.0,0.0,24.9203635341,199.362908273,13.5472285223,11.3568964882,2.19033203414
 12/07  04:00:00,289.366279719,1.5804515128,0.0,0.0,24.9203635341,199.362908273,15.1882391937,12.9979065906,2.19033260313
 12/07  05:00:00,301.988519345,1.975564391,0.0,0.0,24.9203635341,199.362908273,21.4335806802,17.0733658517,4.36021482849
 12/07  06:00:00,350.963443365,1.5804515128,0.0,0.0,49.8407270682,199.362908273,22.4300532991,20.2369423897,2.19311090943
 12/07  07:00:00,428.759009582,29.3057889275,0.0,0.0,49.8407270682,199.362908273,972.863907548,968.499515584,4.36439196372
 12/07  08:00:00,545.074940817,29.3057889275,0.0,0.0,149.522181205,199.362908273,1529.17255416,1520.42020047,8.75235369643
 12/07  09:00:00,1050.0920496,29.3057889275,0.0,0.0,448.566543614,448.566543614,1031.35917365,1015.95039051,15.4087831394
 12/07  10:00:00,1013.19601519,29.3057889275,0.0,0.0,448.566543614,448.566543614,849.485339379,829.652384251,19.8329551282
 12/07  11:00:00,964.081066036,29.3057889275,0.0,0.0,448.566543614,448.566543614,694.983548375,677.345672961,17.6378754133
 12/07  12:00:00,963.89144022,29.3057889275,0.0,0.0,448.566543614,448.566543614,578.078050985,555.956268008,22.1217829769
 12/07  13:00:00,913.957158777,29.3057889275,0.0,0.0,448.566543614,398.725816546,533.341592364,506.692223317,26.6493690466
 12/07  14:00:00,963.674564108,29.3057889275,0.0,0.0,448.566543614,448.566543614,457.240195905,432.831719294,24.408476611
 12/07  15:00:00,963.624900225,29.3057889275,0.0,0.0,448.566543614,448.566543614,430.099628697,414.697303682,15.4023250145
 12/07  16:00:00,963.610969366,29.3057889275,0.0,0.0,448.566543614,448.566543614,430.995023306,415.59991706,15.395106246
 12/07  17:00:00,1021.04695986,29.3057889275,0.0,0.0,448.566543614,448.566543614,445.072976896,425.189008688,19.8839682076
 12/07  18:00:00,950.949325197,29.3057889275,0.0,0.0,348.885089477,398.725816546,490.953507555,477.794040545,13.1594670097
 12/07  19:00:00,751.660679005,29.3057889275,0.0,0.0,249.203635341,299.044362409,565.190900101,556.430160375,8.76073972549
 12/07  20:00:00,727.225623807,29.3057889275,0.0,0.0,249.203635341,299.044362409,583.614641362,574.877089072,8.73755229068
 12/07  21:00:00,577.744700345,29.3057889275,0.0,0.0,149.522181205,249.203635341,626.251886218,619.688060819,6.56382539822
 12/07  22:00:00,553.300536043,29.3057889275,0.0,0.0,149.522181205,249.203635341,635.321731845,630.955551705,4.36618014057
 12/07  23:00:00,349.356884356,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034370983,0.0,2.19034370983
 12/07  24:00:00,299.992125208,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058348965,0.0,4.36058348965
 12/08  01:00:00,287.769929691,0.0,0.0,0.0,24.9203635341,199.362908273,2.190249478,0.0,2.190249478
 12/08  02:00:00,287.769929547,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022009302,0.0,2.19022009302
 12/08  03:00:00,288.961272319,1.1853386346,0.0,0.0,24.9203635341,199.362908273,7.87879542652,5.68839514161,2.19040028491
 12/08  04:00:00,289.75772277,1.975564391,0.0,0.0,24.9203635341,199.362908273,13.7923375131,11.6021758241,2.19016168896
 12/08  05:00:00,301.583688628,1.5804515128,0.0,0.0,24.9203635341,199.362908273,14.9183806053,10.557865535,4.36051507038
 12/08  06:00:00,351.350110376,1.975564391,0.0,0.0,49.8407270682,199.362908273,17.600570309,15.4073211117,2.19324919733
 12/08  07:00:00,428.531504831,29.3057889275,0.0,0.0,49.8407270682,199.362908273,907.756825921,903.392839789,4.36398613147
 12/08  08:00:00,552.824901908,29.3057889275,0.0,0.0,149.522181205,199.362908273,1078.88252398,1070.12983901,8.75268496967
 12/08  09:00:00,1049.56536205,29.3057889275,0.0,0.0,448.566543614,448.566543614,825.873729301,808.26494052,17.6087887808
 12/08  10:00:00,1012.85333056,29.3057889275,0.0,0.0,448.566543614,448.566543614,760.562897185,742.93308439,17.6298127955
 12/08  11:00:00,963.952279078,29.3057889275,0.0,0.0,448.566543614,448.566543614,726.759590029,709.11955534,17.6400346893
 12/08  12:00:00,963.931700756,29.3057889275,0.0,0.0,448.566543614,448.566543614,689.618420513,667.496259603,22.1221609098
 12/08  13:00:00,914.132713859,29.3057889275,0.0,0.0,448.566543614,398.725816546,707.560760558,680.906294613,26.6544659451
 12/08  14:00:00,963.950568916,29.3057889275,0.0,0.0,448.566543614,448.566543614,671.25601907,646.848659578,24.4073594923
 12/08  15:00:00,963.953612499,29.3057889275,0.0,0.0,448.566543614,448.566543614,656.02605624,640.622618158,15.4034380823
 12/08  16:00:00,963.981613353,29.3057889275,0.0,0.0,448.566543614,448.566543614,663.759243615,648.362702206,15.3965414093
 12/08  17:00:00,1021.45515646,29.3057889275,0.0,0.0,448.566543614,448.566543614,684.958009851,662.864270026,22.0937398251
 12/08  18:00:00,951.380392678,29.3057889275,0.0,0.0,348.885089477,398.725816546,717.854956734,706.886262751,10.968693983
 12/08  19:00:00,752.124099498,29.3057889275,0.0,0.0,249.203635341,299.044362409,792.460916419,781.516427183,10.9444892356
 12/08  20:00:00,727.796112732,29.3057889275,0.0,0.0,249.203635341,299.044362409,861.455800355,854.897394322,6.55840603307
 12/08  21:00:00,578.472663548,29.3057889275,0.0,0.0,149.522181205,249.203635341,972.854093888,964.109476168,8.74461772052
 12/08  22:00:00,554.215032165,29.3057889275,0.0,0.0,149.522181205,249.203635341,1047.00315607,1042.63724005,4.36591602161
 12/08  23:00:00,349.356886696,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901825461,0.0,2.1901825461
 12/08  24:00:00,299.992127429,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015367835,0.0,2.19015367835
 12/09  01:00:00,239.520311445,1.5804515128,0.0,0.0,24.9203635341,149.522181205,9.00275107046,6.81261964037,2.1901314301
 12/09  02:00:00,239.921211777,1.975564391,0.0,0.0,24.9203635341,149.522181205,12.755184516,10.5650776907,2.19010682538
 12/09  03:00:00,239.530772519,1.5804515128,0.0,0.0,24.9203635341,149.522181205,15.8302737968,13.6399116291,2.19036216769
 12/09  04:00:00,239.930682049,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.1842844355,16.8234978105,4.360786625
 12/09  05:00:00,251.771939714,1.5804515128,0.0,0.0,24.9203635341,149.522181205,28.3210954822,26.1307371047,2.19035837755
 12/09  06:00:00,288.435805579,13.7267955375,0.0,0.0,24.9203635341,149.522181205,78.2790971114,73.9126767729,4.36642033849
 12/09  07:00:00,429.128575818,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1051.85504923,1049.66275359,2.1922956335
 12/09  08:00:00,459.134818032,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2840.23428567,2833.68722497,6.54706069117
 12/09  09:00:00,654.600164079,29.3057889275,0.0,0.0,249.203635341,249.203635341,1354.71930115,1348.15993649,6.55936465998
 12/09  10:00:00,616.445968007,29.3057889275,0.0,0.0,249.203635341,249.203635341,1113.81919262,1102.87475772,10.9444349071
 12/09  11:00:00,567.0090908,29.3057889275,0.0,0.0,249.203635341,249.203635341,1070.87143904,1062.11849813,8.75294090443
 12/09  12:00:00,566.786188482,29.3057889275,0.0,0.0,249.203635341,249.203635341,1033.58457592,1022.63006349,10.9545124295
 12/09  13:00:00,566.607633819,29.3057889275,0.0,0.0,249.203635341,249.203635341,971.345453685,962.588357141,8.75709654443
 12/09  14:00:00,566.580164237,29.3057889275,0.0,0.0,249.203635341,249.203635341,970.205730921,961.453149764,8.75258115721
 12/09  15:00:00,317.628709583,29.3057889275,0.0,0.0,74.7610906023,174.442544739,1123.64586386,1115.17130736,8.47455650384
 12/09  16:00:00,317.792983581,29.3057889275,0.0,0.0,74.7610906023,174.442544739,1245.74297531,1241.10400361,4.63897170462
 12/09  17:00:00,375.500468593,29.3057889275,0.0,0.0,74.7610906023,174.442544739,1382.74865507,1376.1920661,6.55658896437
 12/09  18:00:00,380.60021723,29.3057889275,0.0,0.0,24.9203635341,149.522181205,1558.25068613,1553.8864845,4.36420162868
 12/09  19:00:00,348.327388664,0.395112878201,0.0,0.0,24.9203635341,149.522181205,5.39936900092,1.03481729639,4.36455170452
 12/09  20:00:00,325.476796037,1.975564391,0.0,0.0,24.9203635341,149.522181205,9.26501050846,7.07269771941,2.19231278905
 12/09  21:00:00,325.093275713,1.5804515128,0.0,0.0,24.9203635341,149.522181205,16.8051628963,12.440627722,4.36453517428
 12/09  22:00:00,312.852934228,13.7267955375,0.0,0.0,24.9203635341,149.522181205,43.919989238,39.5524049697,4.36758426823
 12/09  23:00:00,295.92383723,21.1658367569,0.0,0.0,24.9203635341,149.522181205,84.2500087121,82.0598893923,2.19011931978
 12/09  24:00:00,267.968481454,17.6438725863,0.0,0.0,24.9203635341,149.522181205,96.8109700234,94.6206123554,2.19035766798
 12/10  01:00:00,259.354537117,21.1658367569,0.0,0.0,24.9203635341,149.522181205,154.845854251,152.656387199,2.18946705185
 12/10  02:00:00,255.827098189,17.6438725863,0.0,0.0,24.9203635341,149.522181205,161.335440361,159.145963584,2.18947677718
 12/10  03:00:00,261.188754844,22.8972905859,0.0,0.0,24.9203635341,149.522181205,241.357215956,239.167786187,2.18942976844
 12/10  04:00:00,257.422656202,19.1494846115,0.0,0.0,24.9203635341,149.522181205,239.088483119,236.899043215,2.18943990485
 12/10  05:00:00,273.652822992,23.0478517884,0.0,0.0,24.9203635341,149.522181205,323.74363625,321.554186115,2.18945013469
 12/10  06:00:00,294.142532125,19.1494846115,0.0,0.0,24.9203635341,149.522181205,291.203289475,286.839081171,4.36420830446
 12/10  07:00:00,353.578762375,23.0478517884,0.000247650416301,0.0,24.9203635341,149.522181205,359.693811869,357.504348949,2.18946291986
 12/10  08:00:00,367.49803752,19.1494846115,0.0,0.0,24.9203635341,149.522181205,314.947657804,312.758356753,2.18930105152
 12/10  09:00:00,320.210722361,23.0478517884,0.0,0.0,24.9203635341,149.522181205,375.042302602,372.853288844,2.18901375737
 12/10  10:00:00,279.544679693,19.1494846115,0.0,0.0,24.9203635341,149.522181205,301.088122842,298.898915046,2.18920779515
 12/10  11:00:00,233.784048505,22.2950457758,0.0,0.0,24.9203635341,149.522181205,288.728191822,286.538743787,2.18944803456
 12/10  12:00:00,240.863625931,17.6438725863,0.000583381557629,0.0,24.9203635341,149.522181205,227.585784367,225.394420388,2.19136397861
 12/10  13:00:00,232.588958748,21.1658367569,0.0,0.0,24.9203635341,149.522181205,236.684410462,234.493081891,2.19132857043
 12/10  14:00:00,229.014169965,17.6438725863,0.0,0.0,24.9203635341,149.522181205,198.588873717,194.220514891,4.36835882649
 12/10  15:00:00,232.551643862,21.1658367569,0.0,0.0,24.9203635341,149.522181205,212.93534859,208.572665328,4.3626832622
 12/10  16:00:00,228.983293865,17.6438725863,0.0,0.0,24.9203635341,149.522181205,177.409452681,175.219976649,2.1894760311
 12/10  17:00:00,291.821175982,22.9725711872,0.0,0.0,24.9203635341,149.522181205,238.531155623,236.341725951,2.1894296714
 12/10  18:00:00,367.40598041,19.1494846115,0.0,0.0,24.9203635341,149.522181205,260.608509655,258.419070553,2.18943910173
 12/10  19:00:00,371.428986445,23.0478517884,0.0,0.0,24.9203635341,149.522181205,364.016419421,361.826968696,2.18945072519
 12/10  20:00:00,343.051370169,19.1494846115,0.0,0.0,24.9203635341,149.522181205,339.111224409,336.921878361,2.18934604868
 12/10  21:00:00,347.089288038,23.0478517884,0.0,0.0,24.9203635341,149.522181205,450.868519185,448.679047338,2.18947184712
 12/10  22:00:00,318.685605409,19.1494846115,0.0,0.0,24.9203635341,149.522181205,397.852826914,395.66052096,2.19230595418
 12/10  23:00:00,298.279378365,23.0478517884,0.0,0.0,24.9203635341,149.522181205,503.380445847,501.190968815,2.18947703222
 12/10  24:00:00,269.831505133,19.1494846115,0.0,0.0,24.9203635341,149.522181205,415.613291955,413.423861243,2.18943071202
 12/11  01:00:00,311.448515887,23.0478517884,0.0,0.0,24.9203635341,199.362908273,487.431619356,485.241211778,2.19040757801
 12/11  02:00:00,307.433008269,19.1494846115,0.0,0.0,24.9203635341,199.362908273,397.432781975,393.071944226,4.36083774881
 12/11  03:00:00,311.42052438,23.0478517884,0.0,0.0,24.9203635341,199.362908273,461.993152825,459.80272082,2.19043200534
 12/11  04:00:00,307.410364666,19.1494846115,0.0,0.0,24.9203635341,199.362908273,377.32575545,375.135338291,2.19041715837
 12/11  05:00:00,323.606706055,23.0478517884,0.0,0.0,24.9203635341,199.362908273,436.752252575,434.561921814,2.19033076143
 12/11  06:00:00,368.963472834,19.1494846115,0.0,0.0,49.8407270682,199.362908273,356.525919297,352.159847996,4.36607130141
 12/11  07:00:00,431.162280227,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2351.08390249,2346.7194868,4.36441568442
 12/11  08:00:00,556.22823173,29.3057889275,0.0,0.0,149.522181205,199.362908273,2861.68240839,2852.92839685,8.75401153239
 12/11  09:00:00,1051.93227347,29.3057889275,0.0,0.0,448.566543614,448.566543614,1783.39330809,1767.98235656,15.4109515339
 12/11  10:00:00,1014.65159837,29.3057889275,0.0,0.0,448.566543614,448.566543614,1439.53768717,1421.58807563,17.9496115428
 12/11  11:00:00,965.224219524,29.3057889275,0.0,0.0,448.566543614,448.566543614,1198.87775291,1179.34560429,19.5321486213
 12/11  12:00:00,964.762473189,29.3057889275,0.0,0.0,448.566543614,448.566543614,1011.41110861,989.287349356,22.1237592509
 12/11  13:00:00,914.680777486,29.3057889275,0.0,0.0,448.566543614,398.725816546,952.29035973,925.62735445,26.6630052795
 12/11  14:00:00,964.231797691,29.3057889275,0.0,0.0,448.566543614,448.566543614,817.101919309,792.692223603,24.4096957069
 12/11  15:00:00,964.102989614,29.3057889275,0.0,0.0,448.566543614,448.566543614,754.80175442,737.198398733,17.6033556869
 12/11  16:00:00,964.011924895,29.3057889275,0.0,0.0,448.566543614,448.566543614,705.70543721,690.308545389,15.3968918216
 12/11  17:00:00,1021.38278234,29.3057889275,0.0,0.0,448.566543614,448.566543614,675.828702746,655.939532354,19.8891703927
 12/11  18:00:00,951.289787681,29.3057889275,0.0,0.0,348.885089477,398.725816546,733.497859383,720.339025698,13.158833685
 12/11  19:00:00,752.026340359,29.3057889275,0.0,0.0,249.203635341,299.044362409,847.614252593,838.854409663,8.75984293005
 12/11  20:00:00,727.569699095,29.3057889275,0.0,0.0,249.203635341,299.044362409,873.733723501,864.995327681,8.73839581923
 12/11  21:00:00,578.153886423,29.3057889275,0.0,0.0,149.522181205,249.203635341,997.994733381,991.430727165,6.56400621591
 12/11  22:00:00,553.712524299,29.3057889275,0.0,0.0,149.522181205,249.203635341,1030.04494505,1025.67874018,4.36620486593
 12/11  23:00:00,349.356893857,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044013553,0.0,2.19044013553
 12/11  24:00:00,299.99213474,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065840735,0.0,4.36065840735
 12/12  01:00:00,287.76993912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031515861,0.0,2.19031515861
 12/12  02:00:00,288.961353311,1.1853386346,0.0,0.0,24.9203635341,199.362908273,8.01100745616,5.82056114341,2.19044631275
 12/12  03:00:00,289.359920808,1.5804515128,0.0,0.0,24.9203635341,199.362908273,11.3314492963,9.14115499487,2.19029430144
 12/12  04:00:00,289.758465365,1.975564391,0.0,0.0,24.9203635341,199.362908273,14.6423994243,12.4521154968,2.1902839275
 12/12  05:00:00,301.585089021,1.5804515128,0.0,0.0,24.9203635341,199.362908273,16.3880408089,12.0271503194,4.36089048952
 12/12  06:00:00,351.34916655,1.975564391,0.0,0.0,49.8407270682,199.362908273,16.8679063033,14.6746822626,2.19322404066
 12/12  07:00:00,428.94268329,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1294.18963187,1289.82555326,4.36407861493
 12/12  08:00:00,552.881884321,29.3057889275,0.0,0.0,149.522181205,199.362908273,1186.38891532,1177.63574374,8.75317157677
 12/12  09:00:00,1049.38855095,29.3057889275,0.0,0.0,448.566543614,448.566543614,728.764119739,711.15128945,17.6128302889
 12/12  10:00:00,1012.59788989,29.3057889275,0.0,0.0,448.566543614,448.566543614,606.236320423,588.601379763,17.6349406592
 12/12  11:00:00,963.585835879,29.3057889275,0.0,0.0,448.566543614,448.566543614,485.420470144,467.778006007,17.6424641373
 12/12  12:00:00,963.473487138,29.3057889275,0.0,0.0,448.566543614,448.566543614,375.876655649,353.749415159,22.1272404899
 12/12  13:00:00,913.590847605,29.3057889275,0.0,0.0,448.566543614,398.725816546,336.648809595,309.972771109,26.6760384856
 12/12  14:00:00,963.353122388,29.3057889275,0.0,0.0,448.566543614,448.566543614,260.297343471,233.661620818,26.6357226529
 12/12  15:00:00,963.302012427,29.3057889275,0.0,0.0,448.566543614,448.566543614,208.526246601,193.122114097,15.4041325034
 12/12  16:00:00,963.285429652,29.3057889275,0.0,0.0,448.566543614,448.566543614,193.850458999,178.452262321,15.3981966782
 12/12  17:00:00,1020.74984812,29.3057889275,0.0,0.0,448.566543614,448.566543614,232.560317746,210.461105555,22.0992121912
 12/12  18:00:00,950.668143229,29.3057889275,0.0,0.0,348.885089477,398.725816546,297.17989464,286.210428218,10.9694664221
 12/12  19:00:00,751.383229542,29.3057889275,0.0,0.0,249.203635341,299.044362409,393.21753529,382.270416104,10.9471191859
 12/12  20:00:00,726.961230985,29.3057889275,0.0,0.0,249.203635341,299.044362409,422.269397658,415.711307438,6.5580902199
 12/12  21:00:00,577.536115756,29.3057889275,0.0,0.0,149.522181205,249.203635341,540.73607103,531.989963918,8.7461071119
 12/12  22:00:00,553.11930204,29.3057889275,0.0,0.0,149.522181205,249.203635341,579.57968986,575.213641292,4.36604856846
 12/12  23:00:00,349.356895835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043361152,0.0,2.19043361152
 12/12  24:00:00,299.992136801,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042341885,0.0,2.19042341885
 12/13  01:00:00,287.769941549,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904188013,0.0,2.1904188013
 12/13  02:00:00,287.769941573,0.0,0.0,0.0,24.9203635341,199.362908273,4.36081954761,0.0,4.36081954761
 12/13  03:00:00,287.76994135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040097004,0.0,2.19040097004
 12/13  04:00:00,287.769941231,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039520913,0.0,2.19039520913
 12/13  05:00:00,299.992139089,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038950731,0.0,2.19038950731
 12/13  06:00:00,349.358381627,0.0,0.0,0.0,49.8407270682,199.362908273,4.3662501233,0.0,4.3662501233
 12/13  07:00:00,428.473342514,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1043.6074158,1039.24271386,4.36470193173
 12/13  08:00:00,552.455290726,29.3057889275,0.0,0.0,149.522181205,199.362908273,883.077106743,874.323540017,8.75356672559
 12/13  09:00:00,1049.22190563,29.3057889275,0.0,0.0,448.566543614,448.566543614,629.140612383,613.727187749,15.4134246347
 12/13  10:00:00,1012.59927078,29.3057889275,0.0,0.0,448.566543614,448.566543614,668.513324622,648.674620594,19.8387040276
 12/13  11:00:00,963.718163514,29.3057889275,0.0,0.0,448.566543614,448.566543614,654.975281945,637.331594516,17.6436874288
 12/13  12:00:00,963.688226735,29.3057889275,0.0,0.0,448.566543614,448.566543614,607.838873595,585.708389878,22.1304837174
 12/13  13:00:00,913.865905678,29.3057889275,0.0,0.0,448.566543614,398.725816546,615.060843055,588.387421296,26.6734217591
 12/13  14:00:00,963.663323768,29.3057889275,0.0,0.0,448.566543614,448.566543614,562.908572718,536.274530818,26.6340419003
 12/13  15:00:00,963.656370915,29.3057889275,0.0,0.0,448.566543614,448.566543614,545.920631024,530.515364764,15.4052662605
 12/13  16:00:00,963.670980953,29.3057889275,0.0,0.0,448.566543614,448.566543614,553.246852194,537.84734821,15.3995039838
 12/13  17:00:00,1021.14651302,29.3057889275,0.0,0.0,448.566543614,448.566543614,588.570812598,566.470208909,22.1006036891
 12/13  18:00:00,951.080243202,29.3057889275,0.0,0.0,348.885089477,398.725816546,643.948405814,632.97753294,10.9708728738
 12/13  19:00:00,751.832756487,29.3057889275,0.0,0.0,249.203635341,299.044362409,741.718992494,730.77211434,10.9468781543
 12/13  20:00:00,727.462683902,29.3057889275,0.0,0.0,249.203635341,299.044362409,789.253789955,782.694840894,6.55894906134
 12/13  21:00:00,578.056082091,29.3057889275,0.0,0.0,149.522181205,249.203635341,869.81260071,861.06658266,8.74601804994
 12/13  22:00:00,553.705114362,29.3057889275,0.0,0.0,149.522181205,249.203635341,921.327705124,916.961719799,4.36598532524
 12/13  23:00:00,349.356898073,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040171414,0.0,2.19040171414
 12/13  24:00:00,299.992139052,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039617198,0.0,2.19039617198
 12/14  01:00:00,287.76994377,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039614363,0.0,2.19039614363
 12/14  02:00:00,289.756953913,1.975564391,0.0,0.0,24.9203635341,199.362908273,13.9827107657,9.6218505793,4.36086018636
 12/14  03:00:00,289.362537497,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.4236095059,10.2332173024,2.19039220353
 12/14  04:00:00,289.768241091,1.975564391,0.0,0.0,24.9203635341,199.362908273,21.3972131438,19.2067500549,2.19046308892
 12/14  05:00:00,301.592899208,1.5804515128,0.0,0.0,24.9203635341,199.362908273,19.3813899191,17.1909277848,2.19046213436
 12/14  06:00:00,351.365290184,1.975564391,0.0,0.0,49.8407270682,199.362908273,30.9351093853,26.568384765,4.36672462032
 12/14  07:00:00,428.859867107,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1074.73162576,1070.36687759,4.36474816525
 12/14  08:00:00,553.416775879,29.3057889275,0.0,0.0,149.522181205,199.362908273,1438.94376516,1430.18991686,8.75384829521
 12/14  09:00:00,1049.89932645,29.3057889275,0.0,0.0,448.566543614,448.566543614,965.231378794,949.001650045,16.229728749
 12/14  10:00:00,1013.02245542,29.3057889275,0.0,0.0,448.566543614,448.566543614,777.684991234,758.662212214,19.0227790204
 12/14  11:00:00,963.959120955,29.3057889275,0.0,0.0,448.566543614,448.566543614,638.953620646,621.309832039,17.6437886074
 12/14  12:00:00,963.798204069,29.3081751341,0.0,0.0,448.566543614,448.566543614,522.749714023,500.620105116,22.1296089071
 12/14  13:00:00,913.886705658,29.3315436268,0.0,0.0,448.566543614,398.725816546,464.015298056,437.336981915,26.6783161401
 12/14  14:00:00,963.855360555,29.590394527,0.0,0.0,448.566543614,448.566543614,375.407113775,348.76774513,26.6393686448
 12/14  15:00:00,964.166283312,30.021601931,0.0,0.0,448.566543614,448.566543614,285.320051143,269.913954454,15.4060966889
 12/14  16:00:00,963.457577869,29.3578595427,0.0,0.0,448.566543614,448.566543614,255.198398233,239.7977648,15.4006334331
 12/14  17:00:00,1020.83389972,29.3057889275,0.0,0.0,448.566543614,448.566543614,259.740856721,237.639973911,22.1008828097
 12/14  18:00:00,950.754565779,29.3057889275,0.0,0.0,348.885089477,398.725816546,317.374014301,304.215403681,13.15861062
 12/14  19:00:00,751.474367439,29.3057889275,0.0,0.0,249.203635341,299.044362409,401.915808029,393.153795827,8.76201220241
 12/14  20:00:00,727.053085287,29.3057889275,0.0,0.0,249.203635341,299.044362409,439.298474958,430.559630598,8.73884435975
 12/14  21:00:00,577.59060278,29.3057889275,0.0,0.0,149.522181205,249.203635341,506.34960189,499.784675476,6.5649264136
 12/14  22:00:00,553.164852174,29.3057889275,0.0,0.0,149.522181205,249.203635341,538.059185483,533.693188226,4.36599725665
 12/14  23:00:00,349.35690056,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048164891,0.0,2.19048164891
 12/14  24:00:00,299.992141588,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048838375,0.0,4.36048838375
 12/15  01:00:00,287.769945973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025084961,0.0,2.19025084961
 12/15  02:00:00,287.769945765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025416826,0.0,2.19025416826
 12/15  03:00:00,287.769945746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025758607,0.0,2.19025758607
 12/15  04:00:00,288.960545429,1.1853386346,0.0,0.0,24.9203635341,199.362908273,7.49532752377,5.30506644533,2.19026107844
 12/15  05:00:00,301.581042425,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.886338767,8.52544944477,4.36088932224
 12/15  06:00:00,351.34566361,1.975564391,0.0,0.0,49.8407270682,199.362908273,14.0270749176,11.8336700984,2.19340481913
 12/15  07:00:00,428.434106548,29.3057889275,0.0,0.0,49.8407270682,199.362908273,864.834905917,860.470532458,4.3643734581
 12/15  08:00:00,552.528502649,29.3057889275,0.0,0.0,149.522181205,199.362908273,851.678541015,842.924571328,8.75396968634
 12/15  09:00:00,1049.20271113,29.3057889275,0.0,0.0,448.566543614,448.566543614,544.716137673,527.103603322,17.6125343509
 12/15  10:00:00,1012.37946136,29.3057889275,0.0,0.0,448.566543614,448.566543614,387.366328277,369.727908726,17.6384195509
 12/15  11:00:00,963.430072595,29.3235177493,0.0,0.0,448.566543614,448.566543614,311.320256075,291.472089894,19.8481661809
 12/15  12:00:00,964.399685235,30.3676683041,0.0,0.0,448.566543614,448.566543614,236.829286193,214.69875186,22.1305343331
 12/15  13:00:00,915.951689293,31.7651223681,0.0,0.0,448.566543614,398.725816546,235.107999674,208.439865631,26.6681340423
 12/15  14:00:00,966.778032948,32.793689144,0.0,0.0,448.566543614,448.566543614,192.361114377,167.944464093,24.4166502837
 12/15  15:00:00,966.292929531,32.3478107096,0.0,0.0,448.566543614,448.566543614,156.320425552,138.714556706,17.6058688453
 12/15  16:00:00,964.780525302,30.8620559312,0.0,0.0,448.566543614,448.566543614,127.074035697,111.674147367,15.3998883299
 12/15  17:00:00,1020.71882425,29.3431787007,0.0,0.0,448.566543614,448.566543614,153.793970587,133.901653698,19.8923168886
 12/15  18:00:00,950.601914387,29.3057889275,0.0,0.0,348.885089477,398.725816546,222.585454022,209.420687491,13.1647665306
 12/15  19:00:00,751.330110975,29.3057889275,0.0,0.0,249.203635341,299.044362409,327.34393202,316.397065098,10.9468669217
 12/15  20:00:00,726.952785795,29.3057889275,0.0,0.0,249.203635341,299.044362409,402.955068216,396.39536912,6.55969909591
 12/15  21:00:00,577.5220397,29.3057889275,0.0,0.0,149.522181205,249.203635341,506.309708627,497.562719855,8.74698877146
 12/15  22:00:00,553.134063166,29.3057889275,0.0,0.0,149.522181205,249.203635341,566.404098712,562.037685324,4.36641338839
 12/15  23:00:00,349.356902587,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034146079,0.0,2.19034146079
 12/15  24:00:00,299.992143533,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034510571,0.0,2.19034510571
 12/16  01:00:00,237.929221105,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035413383,0.0,2.19035413383
 12/16  02:00:00,237.929221231,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607313103,0.0,4.3607313103
 12/16  03:00:00,239.119523603,1.1853386346,0.0,0.0,24.9203635341,149.522181205,7.70399783862,5.51362049955,2.19037733906
 12/16  04:00:00,239.915299854,1.975564391,0.0,0.0,24.9203635341,149.522181205,13.8745710341,11.6841132766,2.19045775749
 12/16  05:00:00,251.741732785,1.5804515128,0.0,0.0,24.9203635341,149.522181205,13.1575233819,10.96704003,2.19048335193
 12/16  06:00:00,276.58787803,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.072311843,16.7055469763,4.36676486668
 12/16  07:00:00,428.436485306,29.3057889275,0.0,0.0,49.8407270682,199.362908273,937.780809195,933.415966894,4.36484230131
 12/16  08:00:00,452.986198991,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1026.98538613,1022.61347459,4.37191153517
 12/16  09:00:00,650.742359196,29.3057889275,0.0,0.0,249.203635341,249.203635341,812.342089181,803.602603535,8.73948564564
 12/16  10:00:00,614.004792246,29.3057889275,0.0,0.0,249.203635341,249.203635341,723.023530715,714.260786491,8.76274422419
 12/16  11:00:00,564.963013804,29.3057889275,0.0,0.0,249.203635341,249.203635341,568.362618272,559.608289638,8.75432863402
 12/16  12:00:00,564.791524653,29.3057889275,0.0,0.0,249.203635341,249.203635341,408.414551805,395.269396963,13.1451548426
 12/16  13:00:00,564.668335353,29.3057889275,0.0,0.0,249.203635341,249.203635341,290.339613978,281.580467975,8.75914600315
 12/16  14:00:00,564.634469738,29.3057889275,0.0,0.0,249.203635341,249.203635341,262.965131423,254.210180148,8.75495127451
 12/16  15:00:00,315.544254134,29.3057889275,0.0,0.0,74.7610906023,174.442544739,392.899550469,384.159770665,8.73977980487
 12/16  16:00:00,315.621384931,29.3057889275,0.0,0.0,74.7610906023,174.442544739,486.654961364,482.279953289,4.37500807488
 12/16  17:00:00,373.105813454,29.3057889275,0.0,0.0,74.7610906023,174.442544739,563.124251651,554.3893462,8.73490545088
 12/16  18:00:00,377.835929382,29.3057889275,0.0,0.0,24.9203635341,149.522181205,696.119284329,693.926880832,2.19240349717
 12/16  19:00:00,347.929992738,0.0,0.0,0.0,24.9203635341,149.522181205,4.3644179027,0.0,4.3644179027
 12/16  20:00:00,323.485597049,0.0,0.0,0.0,24.9203635341,149.522181205,4.36450329519,0.0,4.36450329519
 12/16  21:00:00,323.485596797,0.0,0.0,0.0,24.9203635341,149.522181205,2.19225571283,0.0,2.19225571283
 12/16  22:00:00,299.042192944,0.0,0.0,0.0,24.9203635341,149.522181205,4.3678306373,0.0,4.3678306373
 12/16  23:00:00,275.389317881,0.790225756401,0.0,0.0,24.9203635341,149.522181205,6.01287143958,3.8223985396,2.19047289998
 12/16  24:00:00,251.739189103,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.898670463,8.53769909966,4.36097136331
 12/17  01:00:00,239.915630688,1.975564391,0.0,0.0,24.9203635341,149.522181205,15.4233423339,13.2338714107,2.18947092314
 12/17  02:00:00,239.519305382,1.5804515128,0.0,0.0,24.9203635341,149.522181205,14.0135430407,11.8239916948,2.18955134583
 12/17  03:00:00,239.919471388,1.975564391,0.0,0.0,24.9203635341,149.522181205,19.9200267133,17.7304926754,2.18953403789
 12/17  04:00:00,239.521908303,1.5804515128,0.0,0.0,24.9203635341,149.522181205,17.0628778707,14.8733590112,2.18951885947
 12/17  05:00:00,252.14506347,1.975564391,0.0,0.0,24.9203635341,149.522181205,23.8961961472,21.7066944956,2.18950165157
 12/17  06:00:00,276.192808701,1.5804515128,0.0,0.0,24.9203635341,149.522181205,20.364865332,18.1724621513,2.19240318072
 12/17  07:00:00,325.482720799,1.975564391,0.0,0.0,24.9203635341,149.522181205,29.1156071617,26.9261517286,2.18945543316
 12/17  08:00:00,349.527786472,1.5804515128,0.0,0.0,24.9203635341,149.522181205,24.1777390632,21.9881823301,2.18955673316
 12/17  09:00:00,298.667701447,1.975564391,0.0,0.0,24.9203635341,149.522181205,32.0893246211,29.8999010803,2.1894235408
 12/17  10:00:00,261.594169828,1.5804515128,0.0,0.0,24.9203635341,149.522181205,18.2771310973,16.0876060948,2.18952500249
 12/17  11:00:00,213.104132739,1.975564391,0.0,0.0,24.9203635341,149.522181205,22.4945528233,20.3050150964,2.18953772693
 12/17  12:00:00,212.704722609,1.5804515128,0.0,0.0,24.9203635341,149.522181205,18.4979742226,14.1350669023,4.3629073203
 12/17  13:00:00,213.103878548,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.0154107867,18.8239618918,2.19144889491
 12/17  14:00:00,212.705223929,1.5804515128,0.0,0.0,24.9203635341,149.522181205,17.342551718,12.973730395,4.36882132294
 12/17  15:00:00,213.102047758,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.0476960589,16.685129819,4.36256623988
 12/17  16:00:00,212.702068741,1.5804515128,0.0,0.0,24.9203635341,149.522181205,14.3754317482,12.1859126879,2.18951906021
 12/17  17:00:00,270.534797789,1.975564391,0.0,0.0,24.9203635341,149.522181205,20.3592861009,18.1698022966,2.18948380429
 12/17  18:00:00,349.526778115,1.5804515128,0.0,0.0,24.9203635341,149.522181205,22.8675291635,20.6779834747,2.18954568883
 12/17  19:00:00,349.935189878,1.975564391,0.0,0.0,24.9203635341,149.522181205,38.267929823,36.0785754245,2.18935439843
 12/17  20:00:00,325.091457639,1.5804515128,0.0,0.0,24.9203635341,149.522181205,33.3318923835,31.1423781253,2.18951425818
 12/17  21:00:00,325.503815141,1.975564391,0.0,0.0,24.9203635341,149.522181205,53.1787827479,50.9894598629,2.18932288505
 12/17  22:00:00,312.442856281,13.3316826593,0.0,0.0,24.9203635341,149.522181205,82.7975143429,80.6050921869,2.19242215599
 12/17  23:00:00,290.383794966,15.6853340619,0.0,0.0,24.9203635341,149.522181205,120.872454129,118.683030599,2.18942352992
 12/17  24:00:00,271.430030202,21.1658367569,0.0,0.0,24.9203635341,149.522181205,132.423461021,130.23390762,2.18955340083
 12/18  01:00:00,305.539867371,17.6438725863,0.0,0.0,24.9203635341,199.362908273,146.771948448,144.581421022,2.19052742636
 12/18  02:00:00,309.056908539,21.1658367569,0.0,0.0,24.9203635341,199.362908273,143.011789526,138.65094687,4.36084265654
 12/18  03:00:00,305.550448587,17.6438725863,0.0,0.0,24.9203635341,199.362908273,158.12976752,155.939284599,2.19048292065
 12/18  04:00:00,309.066238664,21.1658367569,0.0,0.0,24.9203635341,199.362908273,150.874809582,148.684333858,2.19047572446
 12/18  05:00:00,317.780720206,17.6438725863,0.0,0.0,24.9203635341,199.362908273,166.797461031,164.607088526,2.19037250494
 12/18  06:00:00,370.662689974,21.1658367569,0.0,0.0,49.8407270682,199.362908273,161.801666358,157.435303455,4.36636290281
 12/18  07:00:00,429.492016224,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1846.61790902,1842.25310334,4.36480568309
 12/18  08:00:00,553.292087999,29.3057889275,0.0,0.0,149.522181205,199.362908273,1574.74841532,1565.99355385,8.75486146617
 12/18  09:00:00,1049.68634392,29.3057889275,0.0,0.0,448.566543614,448.566543614,976.512979611,958.897068626,17.6159109852
 12/18  10:00:00,1012.85960069,29.3057889275,0.0,0.0,448.566543614,448.566543614,806.931467606,789.292298593,17.6391690129
 12/18  11:00:00,963.789007901,29.3057889275,0.0,0.0,448.566543614,448.566543614,629.385338463,611.737556644,17.647781819
 12/18  12:00:00,963.624602603,29.3057889275,0.0,0.0,448.566543614,448.566543614,482.848793389,458.501326601,24.3474667883
 12/18  13:00:00,913.694948151,29.3057889275,0.0,0.0,448.566543614,398.725816546,405.352238125,378.677798577,26.6744395478
 12/18  14:00:00,963.457053414,29.3065078827,0.0,0.0,448.566543614,448.566543614,339.246674558,312.608377928,26.6382966299
 12/18  15:00:00,963.432338876,29.3057889275,0.0,0.0,448.566543614,448.566543614,319.911531648,304.504102187,15.4074294619
 12/18  16:00:00,963.429626269,29.3057889275,0.0,0.0,448.566543614,448.566543614,321.548288439,306.145442205,15.4028462342
 12/18  17:00:00,1020.92628551,29.3057889275,0.0,0.0,448.566543614,448.566543614,388.871860735,366.764682758,22.1071779771
 12/18  18:00:00,950.959618907,29.3057889275,0.0,0.0,348.885089477,398.725816546,556.577698652,543.418464556,13.159234096
 12/18  19:00:00,751.8027406,29.3057889275,0.0,0.0,249.203635341,299.044362409,742.815293966,734.052082097,8.76321186895
 12/18  20:00:00,727.474804793,29.3057889275,0.0,0.0,249.203635341,299.044362409,823.925062566,815.185988154,8.73907441136
 12/18  21:00:00,578.108065057,29.3057889275,0.0,0.0,149.522181205,249.203635341,927.518820935,920.953833243,6.56498769258
 12/18  22:00:00,553.7549922,29.3057889275,0.0,0.0,149.522181205,249.203635341,978.242382586,973.875687956,4.36669463044
 12/18  23:00:00,349.356909593,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077022844,0.0,4.36077022844
 12/18  24:00:00,299.992150384,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026747148,0.0,2.19026747148
 12/19  01:00:00,288.961667119,1.1853386346,0.0,0.0,24.9203635341,199.362908273,7.62549101965,5.43498402228,2.19050699737
 12/19  02:00:00,289.362805046,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.7812481443,10.5909358502,2.19031229411
 12/19  03:00:00,289.763754487,1.975564391,0.0,0.0,24.9203635341,199.362908273,17.800446609,15.610113295,2.19033331402
 12/19  04:00:00,289.373652075,1.5804515128,0.0,0.0,24.9203635341,199.362908273,24.2928186106,19.9317997059,4.36101890469
 12/19  05:00:00,301.994746883,1.975564391,0.0,0.0,24.9203635341,199.362908273,25.3887325242,23.198335647,2.19039687716
 12/19  06:00:00,354.120544338,4.71411315186,0.0,0.0,49.8407270682,199.362908273,45.5859873863,41.2190992215,4.36688816477
 12/19  07:00:00,428.974858513,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1183.93104901,1181.73875534,2.19229366878
 12/19  08:00:00,554.47358069,29.3057889275,0.0,0.0,149.522181205,199.362908273,2046.34460582,2035.40569991,10.9389059034
 12/19  09:00:00,1050.82026483,29.3057889275,0.0,0.0,448.566543614,448.566543614,1279.0716801,1263.65401756,15.4176625328
 12/19  10:00:00,1013.85490439,29.3057889275,0.0,0.0,448.566543614,448.566543614,1030.05141484,1010.20660964,19.8448052025
 12/19  11:00:00,964.716294624,29.3057889275,0.0,0.0,448.566543614,448.566543614,889.672036913,872.023018633,17.6490182798
 12/19  12:00:00,964.50490107,29.3057889275,0.0,0.0,448.566543614,448.566543614,798.284842646,776.149870339,22.1349723073
 12/19  13:00:00,914.543052995,29.3057889275,0.0,0.0,448.566543614,398.725816546,765.695729264,736.790821027,28.9049082369
 12/19  14:00:00,964.213604921,29.3057889275,0.0,0.0,448.566543614,448.566543614,690.74385492,666.319632593,24.4242223269
 12/19  15:00:00,964.108387739,29.3057889275,0.0,0.0,448.566543614,448.566543614,648.809775647,631.201278811,17.6084968361
 12/19  16:00:00,964.029180158,29.3057889275,0.0,0.0,448.566543614,448.566543614,617.750333886,602.347192233,15.4031416528
 12/19  17:00:00,1012.89096018,29.3057889275,0.0,0.0,448.566543614,448.566543614,623.842134504,601.734014244,22.1081202598
 12/19  18:00:00,951.334448878,29.3057889275,0.0,0.0,348.885089477,398.725816546,664.992045009,654.021797125,10.9702478841
 12/19  19:00:00,752.046619152,29.3057889275,0.0,0.0,249.203635341,299.044362409,741.286171026,730.337516684,10.9486543413
 12/19  20:00:00,727.641183376,29.3057889275,0.0,0.0,249.203635341,299.044362409,784.576965587,775.837642542,8.73932304524
 12/19  21:00:00,578.218844094,29.3057889275,0.0,0.0,149.522181205,249.203635341,862.301185362,855.73556344,6.56562192221
 12/19  22:00:00,553.849057857,29.3057889275,0.0,0.0,149.522181205,249.203635341,916.942891431,912.576556159,4.36633527194
 12/19  23:00:00,349.356911573,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050062863,0.0,2.19050062863
 12/19  24:00:00,299.992152521,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088355366,0.0,4.36088355366
 12/20  01:00:00,288.96162081,1.1853386346,0.0,0.0,24.9203635341,199.362908273,6.92028147377,4.729800443,2.19048103076
 12/20  02:00:00,289.361131296,1.5804515128,0.0,0.0,24.9203635341,199.362908273,10.2293972792,8.03889118715,2.19050609209
 12/20  03:00:00,289.760498102,1.975564391,0.0,0.0,24.9203635341,199.362908273,13.4591243411,11.2685914057,2.19053293543
 12/20  04:00:00,289.365917641,1.5804515128,0.0,0.0,24.9203635341,199.362908273,16.0752097219,11.7141570425,4.36105267941
 12/20  05:00:00,301.986666138,1.975564391,0.0,0.0,24.9203635341,199.362908273,16.5564692313,14.3662192366,2.1902499947
 12/20  06:00:00,350.958058416,1.5804515128,0.0,0.0,49.8407270682,199.362908273,18.9802985908,14.6135644572,4.36673413363
 12/20  07:00:00,428.748230844,29.3057889275,0.0,0.0,49.8407270682,199.362908273,912.16051387,909.968107046,2.19240682416
 12/20  08:00:00,552.972847847,29.3057889275,0.0,0.0,149.522181205,199.362908273,1090.91063446,1079.97215444,10.9384800177
 12/20  09:00:00,1058.10089535,29.3057889275,0.0,0.0,448.566543614,448.566543614,766.945675209,751.528121899,15.4175533105
 12/20  10:00:00,1012.75710998,29.3057889275,0.0,0.0,448.566543614,448.566543614,664.540479962,644.695388992,19.8450909703
 12/20  11:00:00,963.740550116,29.3057889275,0.0,0.0,448.566543614,448.566543614,560.683933026,543.034317008,17.649616018
 12/20  12:00:00,963.639803029,29.3057889275,0.0,0.0,448.566543614,448.566543614,482.202063881,460.065702232,22.1363616496
 12/20  13:00:00,913.757219171,29.3057889275,0.0,0.0,448.566543614,398.725816546,457.075821402,428.168852352,28.9069690502
 12/20  14:00:00,963.511565423,29.3057889275,0.0,0.0,448.566543614,448.566543614,382.984520098,358.561219654,24.4233004439
 12/20  15:00:00,963.47267383,29.3057889275,0.0,0.0,448.566543614,448.566543614,355.917752303,338.3071756,17.610576703
 12/20  16:00:00,963.463484097,29.3057889275,0.0,0.0,448.566543614,448.566543614,352.024174736,336.621176146,15.4029985898
 12/20  17:00:00,1012.33369298,29.3057889275,0.0,0.0,448.566543614,448.566543614,341.482091082,319.37326357,22.1088275125
 12/20  18:00:00,950.747239046,29.3057889275,0.0,0.0,348.885089477,398.725816546,356.335098815,343.175019244,13.1600795715
 12/20  19:00:00,751.420110667,29.3057889275,0.0,0.0,249.203635341,299.044362409,400.478914661,391.716454168,8.76246049322
 12/20  20:00:00,726.985368571,29.3057889275,0.0,0.0,249.203635341,299.044362409,422.819160207,414.079403883,8.73975632412
 12/20  21:00:00,577.526247239,29.3057889275,0.0,0.0,149.522181205,249.203635341,498.031295495,489.28432022,8.74697527556
 12/20  22:00:00,553.10771081,29.3057889275,0.0,0.0,149.522181205,249.203635341,530.948071737,528.754597592,2.1934741454
 12/20  23:00:00,349.356913836,0.0,0.0,0.0,49.8407270682,199.362908273,4.36099435181,0.0,4.36099435181
 12/20  24:00:00,299.992154457,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046319457,0.0,2.19046319457
 12/21  01:00:00,287.769958579,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049529115,0.0,2.19049529115
 12/21  02:00:00,287.769958668,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052463553,0.0,2.19052463553
 12/21  03:00:00,287.769958977,0.0,0.0,0.0,24.9203635341,199.362908273,2.30772267405,0.0,2.30772267405
 12/21  04:00:00,289.358541917,1.5804515128,0.0,0.0,24.9203635341,199.362908273,13.2989980989,9.05516916677,4.24382893218
 12/21  05:00:00,301.979064973,1.975564391,0.0,0.0,24.9203635341,199.362908273,14.8318130479,12.6412582735,2.19055477444
