Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  06:00:00,350.94981983,1.5804515128,0.0,0.0,49.8407270682,199.362908273,16.5871444749,12.2201991283,4.36694534664
 12/21  07:00:00,428.498417194,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1005.91410611,1003.72177596,2.19233014315
 12/21  08:00:00,552.594172477,29.3057889275,0.0,0.0,149.522181205,199.362908273,971.980704814,961.041210806,10.9394940077
 12/21  09:00:00,1057.84136687,29.3057889275,0.0,0.0,448.566543614,448.566543614,661.850652604,646.432072935,15.418579669
 12/21  10:00:00,1012.55282191,29.3057889275,0.0,0.0,448.566543614,448.566543614,579.997886539,560.150170594,19.8477159458
 12/21  11:00:00,963.636462685,29.3057889275,0.0,0.0,448.566543614,448.566543614,546.346686102,528.697335893,17.6493502087
 12/21  12:00:00,963.641896118,29.3057889275,0.0,0.0,448.566543614,448.566543614,549.740642785,525.38881585,24.3518269351
 12/21  13:00:00,913.858389035,29.3057889275,0.0,0.0,448.566543614,398.725816546,598.352247002,571.67008903,26.6821579719
 12/21  14:00:00,963.691579174,29.3057889275,0.0,0.0,448.566543614,448.566543614,581.766247735,555.118515883,26.6477318526
 12/21  15:00:00,963.701909558,29.3057889275,0.0,0.0,448.566543614,448.566543614,577.57589296,562.165417509,15.4104754511
 12/21  16:00:00,963.738424514,29.3057889275,0.0,0.0,448.566543614,448.566543614,600.944572018,583.341813521,17.6027584967
 12/21  17:00:00,1012.70731152,29.3057889275,0.0,0.0,448.566543614,448.566543614,654.858898242,634.958729565,19.9001686773
 12/21  18:00:00,951.255568744,29.3057889275,0.0,0.0,348.885089477,398.725816546,756.953171531,743.787774731,13.1653968003
 12/21  19:00:00,752.090788511,29.3057889275,0.0,0.0,249.203635341,299.044362409,885.135344886,874.185889132,10.9494557541
 12/21  20:00:00,727.707253983,29.3057889275,0.0,0.0,249.203635341,299.044362409,883.326114738,876.765811626,6.56030311194
 12/21  21:00:00,578.235011749,29.3057889275,0.0,0.0,149.522181205,249.203635341,893.563468743,884.815152411,8.74831633153
 12/21  22:00:00,553.795785178,29.3057889275,0.0,0.0,149.522181205,249.203635341,880.959116107,876.592714512,4.36640159511
 12/21  23:00:00,349.356915507,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042730427,0.0,2.19042730427
 12/21  24:00:00,299.992156502,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027671343,0.0,2.19027671343
 12/22  01:00:00,287.769960937,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065568818,0.0,4.36065568818
 12/22  02:00:00,288.96134789,1.1853386346,0.0,0.0,24.9203635341,199.362908273,6.72529313072,4.53491468678,2.19037844394
 12/22  03:00:00,289.757872223,1.975564391,0.0,0.0,24.9203635341,199.362908273,11.4742478727,9.28369023534,2.19055763731
 12/22  04:00:00,289.36164957,1.5804515128,0.0,0.0,24.9203635341,199.362908273,10.6689947818,8.47845718578,2.19053759603
 12/22  05:00:00,301.984610555,1.975564391,0.0,0.0,24.9203635341,199.362908273,14.9802511178,12.7897710381,2.19048007965
 12/22  06:00:00,350.953141799,1.5804515128,0.0,0.0,49.8407270682,199.362908273,15.2226355818,10.8557809176,4.36685466417
 12/22  07:00:00,428.633044534,29.3057889275,0.0,0.0,49.8407270682,199.362908273,824.858712838,820.494102781,4.36461005753
 12/22  08:00:00,552.870988014,29.3057889275,0.0,0.0,149.522181205,199.362908273,994.725324874,985.970103072,8.75522180284
 12/22  09:00:00,1058.00913823,29.3057889275,0.0,0.0,448.566543614,448.566543614,689.086072227,671.467020915,17.6190513125
 12/22  10:00:00,1012.63039063,29.3057889275,0.0,0.0,448.566543614,448.566543614,556.484890637,538.841225249,17.6436653881
 12/22  11:00:00,963.622373528,29.3057889275,0.0,0.0,448.566543614,448.566543614,465.180447145,445.324786069,19.8556610757
 12/22  12:00:00,963.521447339,29.3057889275,0.0,0.0,448.566543614,448.566543614,383.405763648,361.265439344,22.1403243046
 12/22  13:00:00,913.663071219,29.3057889275,0.0,0.0,448.566543614,398.725816546,380.311585817,351.401467532,28.9101182847
 12/22  14:00:00,963.43040541,29.3057889275,0.0,0.0,448.566543614,448.566543614,318.118947222,292.223444196,25.8955030266
 12/22  15:00:00,963.399535348,29.3057889275,0.0,0.0,448.566543614,448.566543614,294.877966872,278.728400043,16.1495668298
 12/22  16:00:00,963.400064358,29.3057889275,0.0,0.0,448.566543614,448.566543614,301.394702365,285.989053805,15.4056485597
 12/22  17:00:00,1012.31257291,29.3057889275,0.0,0.0,448.566543614,448.566543614,332.824048309,310.71302796,22.1110203485
 12/22  18:00:00,950.772237083,29.3057889275,0.0,0.0,348.885089477,398.725816546,395.007836537,381.844847416,13.1629891205
 12/22  19:00:00,751.49633476,29.3057889275,0.0,0.0,249.203635341,299.044362409,493.402396104,482.453431389,10.9489647145
 12/22  20:00:00,727.077841455,29.3057889275,0.0,0.0,249.203635341,299.044362409,522.668363966,516.10817861,6.56018535594
 12/22  21:00:00,577.608391323,29.3057889275,0.0,0.0,149.522181205,249.203635341,582.347570401,573.600683819,8.74688658273
 12/22  22:00:00,553.177006863,29.3057889275,0.0,0.0,149.522181205,249.203635341,597.185162356,592.818374216,4.36678814026
 12/22  23:00:00,349.356917711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997456438,0.0,2.18997456438
 12/22  24:00:00,299.992158453,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902771516,0.0,2.1902771516
 12/23  01:00:00,237.929235691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031630916,0.0,2.19031630916
 12/23  02:00:00,237.929235874,0.0,0.0,0.0,24.9203635341,149.522181205,4.36074634825,0.0,4.36074634825
 12/23  03:00:00,239.120267369,1.1853386346,0.0,0.0,24.9203635341,149.522181205,8.36881424961,6.17838415427,2.19043009534
 12/23  04:00:00,239.916558558,1.975564391,0.0,0.0,24.9203635341,149.522181205,14.9610198726,12.7704601772,2.19055969536
 12/23  05:00:00,251.743010206,1.5804515128,0.0,0.0,24.9203635341,149.522181205,14.2832151798,12.0926174815,2.19059769823
 12/23  06:00:00,276.590398492,1.975564391,0.0,0.0,24.9203635341,149.522181205,23.4132203282,19.0461361331,4.36708419509
 12/23  07:00:00,428.58608513,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1063.82759218,1059.46296886,4.36462332512
 12/23  08:00:00,453.359687125,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1342.8795262,1338.50758946,4.37193673748
 12/23  09:00:00,659.63594412,29.3057889275,0.0,0.0,249.203635341,249.203635341,1057.66538261,1048.92571766,8.73966494697
 12/23  10:00:00,614.329464861,29.3057889275,0.0,0.0,249.203635341,249.203635341,913.708875682,902.760564462,10.9483112199
 12/23  11:00:00,565.228047347,29.3057889275,0.0,0.0,249.203635341,249.203635341,703.45458733,694.698711206,8.75587612397
 12/23  12:00:00,564.981758774,29.3057889275,0.0,0.0,249.203635341,249.203635341,504.468613478,493.508880504,10.9597329747
 12/23  13:00:00,564.797987258,29.3057889275,0.0,0.0,249.203635341,249.203635341,364.251291692,353.356482945,10.8948087473
 12/23  14:00:00,564.709847044,29.3057889275,0.0,0.0,249.203635341,249.203635341,298.674140299,289.86899875,8.80514154933
 12/23  15:00:00,315.584929507,29.3057889275,0.0,0.0,74.7610906023,174.442544739,386.771264554,380.211538035,6.55972651933
 12/23  16:00:00,315.604083862,29.3057889275,0.0,0.0,74.7610906023,174.442544739,426.04155104,419.486438494,6.55511254521
 12/23  17:00:00,364.533125055,29.3057889275,0.0,0.0,74.7610906023,174.442544739,486.683700373,480.126173009,6.55752736392
 12/23  18:00:00,377.827748377,29.3057889275,0.0,0.0,24.9203635341,149.522181205,645.572068695,641.20744515,4.36462354501
 12/23  19:00:00,347.930013539,0.0,0.0,0.0,24.9203635341,149.522181205,4.36508832509,0.0,4.36508832509
 12/23  20:00:00,323.485617339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19226523492,0.0,2.19226523492
 12/23  21:00:00,323.485617563,0.0,0.0,0.0,24.9203635341,149.522181205,4.3646311831,0.0,4.3646311831
 12/23  22:00:00,299.042219403,0.0,0.0,0.0,24.9203635341,149.522181205,4.36905931703,0.0,4.36905931703
 12/23  23:00:00,275.389082948,0.790225756401,0.0,0.0,24.9203635341,149.522181205,5.52981984271,3.33937521602,2.19044462669
 12/23  24:00:00,251.738686948,1.5804515128,0.0,0.0,24.9203635341,149.522181205,11.8649601995,7.50386505945,4.36109514003
 12/24  01:00:00,239.914903076,1.975564391,0.0,0.0,24.9203635341,149.522181205,13.8915272326,11.7019174056,2.18960982702
 12/24  02:00:00,239.518674613,1.5804515128,0.0,0.0,24.9203635341,149.522181205,12.6673631337,10.477740444,2.18962268965
 12/24  03:00:00,239.918454891,1.975564391,0.0,0.0,24.9203635341,149.522181205,17.8346761102,15.6451149238,2.18956118637
 12/24  04:00:00,239.521201187,1.5804515128,0.0,0.0,24.9203635341,149.522181205,15.4770059032,13.2876551438,2.18935075938
 12/24  05:00:00,252.144061753,1.975564391,0.0,0.0,24.9203635341,149.522181205,21.629524144,19.4399381601,2.18958598393
 12/24  06:00:00,276.191908164,1.5804515128,0.0,0.0,24.9203635341,149.522181205,18.3953474476,16.2028223112,2.19252513646
 12/24  07:00:00,325.481492386,1.975564391,0.0,0.0,24.9203635341,149.522181205,26.3498722927,24.1602576816,2.18961461109
 12/24  08:00:00,349.526377038,1.5804515128,0.0,0.0,24.9203635341,149.522181205,21.480109709,19.2907200551,2.18938965389
 12/24  09:00:00,307.210083706,1.975564391,0.0,0.0,24.9203635341,149.522181205,29.1541777241,26.9645969129,2.18958081121
 12/24  10:00:00,261.598419979,1.5804515128,0.0,0.0,24.9203635341,149.522181205,22.1799907776,19.9905758131,2.18941496452
 12/24  11:00:00,213.110487135,1.975564391,0.0,0.0,24.9203635341,149.522181205,28.5357254984,26.3461194418,2.18960605659
 12/24  12:00:00,212.708637608,1.5804515128,0.0,0.0,24.9203635341,149.522181205,22.1391744421,17.7763831262,4.36279131593
 12/24  13:00:00,213.109262806,1.975564391,0.0,0.0,24.9203635341,149.522181205,26.0699777058,23.8786702784,2.19130742736
 12/24  14:00:00,212.709824095,1.5804515128,0.0,0.0,24.9203635341,149.522181205,21.80555817,17.4369946612,4.36856350879
 12/24  15:00:00,213.109456587,1.975564391,0.0,0.0,24.9203635341,149.522181205,28.4739832045,24.1108203651,4.36316283937
 12/24  16:00:00,212.709780785,1.5804515128,0.0,0.0,24.9203635341,149.522181205,22.3628160738,20.1734351825,2.18938089125
 12/24  17:00:00,262.002067012,1.975564391,0.0,0.0,24.9203635341,149.522181205,31.6702125429,29.4805813516,2.18963119138
 12/24  18:00:00,349.530948537,1.5804515128,0.0,0.0,24.9203635341,149.522181205,26.5806351818,24.3912288244,2.18940635735
 12/24  19:00:00,349.934727526,1.975564391,0.0,0.0,24.9203635341,149.522181205,36.207951134,34.0183535436,2.18959759038
 12/24  20:00:00,325.088960121,1.5804515128,0.0,0.0,24.9203635341,149.522181205,29.2690752827,27.0796434621,2.1894318206
 12/24  21:00:00,325.494563729,1.975564391,0.0,0.0,24.9203635341,149.522181205,40.919624933,38.7300019986,2.18962293436
 12/24  22:00:00,300.649308522,1.5804515128,0.0,0.0,24.9203635341,149.522181205,35.0498569846,30.6847810139,4.36507597076
 12/24  23:00:00,276.611164552,1.975564391,0.0,0.0,24.9203635341,149.522181205,46.8829278452,44.6934584511,2.18946939412
 12/24  24:00:00,251.763269368,1.5804515128,0.0,0.0,24.9203635341,149.522181205,37.5497875373,35.3601861189,2.18960141846
 12/25  01:00:00,239.952111941,1.975564391,0.0,0.0,24.9203635341,149.522181205,55.1342510318,52.9447504944,2.18950053741
 12/25  02:00:00,258.954037653,15.6819288886,0.000298291681994,0.0,24.9203635341,149.522181205,107.28407836,105.094442567,2.18963579313
 12/25  03:00:00,259.632097865,21.5609496351,0.0,0.0,24.9203635341,149.522181205,161.151814221,158.96228182,2.18953240173
 12/25  04:00:00,255.306203373,17.2487597081,0.0,0.0,24.9203635341,149.522181205,146.767843854,144.578235075,2.1896087783
 12/25  05:00:00,271.885665362,21.5609496351,0.0,0.0,24.9203635341,149.522181205,198.376694082,196.187129383,2.18956469902
 12/25  06:00:00,292.000021717,17.2487597081,0.0,0.0,24.9203635341,149.522181205,177.268390584,175.075828568,2.19256201593
 12/25  07:00:00,345.244623718,21.5609496351,0.0,0.0,24.9203635341,149.522181205,228.961215706,226.771630027,2.18958567901
 12/25  08:00:00,365.358357951,17.2487597081,0.0,0.0,24.9203635341,149.522181205,208.233620614,206.044017501,2.18960311307
 12/25  09:00:00,327.003450263,21.5609496351,0.0,0.0,24.9203635341,149.522181205,266.080154687,263.890536329,2.18961835842
 12/25  10:00:00,277.446745914,17.2487597081,0.0,0.0,24.9203635341,149.522181205,226.453288574,224.26365281,2.18963576445
 12/25  11:00:00,232.903506536,21.5609496351,0.0,0.0,24.9203635341,149.522181205,262.932733654,260.743140524,2.18959313025
 12/25  12:00:00,228.539169508,17.2487597081,0.0,0.0,24.9203635341,149.522181205,204.413220545,200.0500139,4.36320664402
 12/25  13:00:00,232.876426213,21.5609496351,0.0,0.0,24.9203635341,149.522181205,229.50969115,227.318116535,2.19157461503
 12/25  14:00:00,228.50525648,17.2487597081,0.0,0.0,24.9203635341,149.522181205,163.32814506,158.959033235,4.36911182501
 12/25  15:00:00,232.836369198,21.5609496351,0.0,0.0,24.9203635341,149.522181205,185.237255046,180.87406712,4.36318792598
 12/25  16:00:00,228.482843881,17.2487597081,0.0,0.0,24.9203635341,149.522181205,137.852632597,135.662994905,2.18963769251
 12/25  17:00:00,281.735849509,21.5609496351,0.0,0.0,24.9203635341,149.522181205,194.344394592,192.154799422,2.18959516938
 12/25  18:00:00,365.385241178,17.2487597081,0.0,0.0,24.9203635341,149.522181205,229.306490893,227.117117399,2.18937349478
 12/25  19:00:00,369.790258961,21.5609496351,0.0,0.0,24.9203635341,149.522181205,328.143491277,325.953863071,2.18962820639
 12/25  20:00:00,342.528514758,18.7543717333,0.0,0.0,24.9203635341,149.522181205,312.911878824,310.722273735,2.1896050886
 12/25  21:00:00,346.921333724,23.0665616603,0.0,0.0,24.9203635341,149.522181205,393.471778891,391.282176801,2.18960208995
 12/25  22:00:00,318.5144479,19.1307747396,0.0,0.0,24.9203635341,149.522181205,359.63211784,355.267176881,4.36494095919
 12/25  23:00:00,298.077230734,23.0665616603,0.0,0.0,24.9203635341,149.522181205,424.826255091,422.636695691,2.18955940018
 12/25  24:00:00,269.640494937,19.1307747396,0.0,0.0,24.9203635341,149.522181205,360.654131115,358.464535237,2.18959587741
 12/26  01:00:00,311.243528544,23.0665616603,0.0,0.0,24.9203635341,199.362908273,402.439912302,400.249306328,2.19060597352
 12/26  02:00:00,307.240638168,19.1307747396,0.0,0.0,24.9203635341,199.362908273,332.246451296,330.055819955,2.19063134154
 12/26  03:00:00,311.235217792,23.0665616603,0.0,0.0,24.9203635341,199.362908273,385.438846929,383.24821366,2.19063326867
 12/26  04:00:00,307.232070483,19.1307747396,0.0,0.0,24.9203635341,199.362908273,320.441558191,316.080358802,4.36119938912
 12/26  05:00:00,323.446667551,23.0665616603,0.0,0.0,24.9203635341,199.362908273,370.32825838,368.137619842,2.19063853792
 12/26  06:00:00,368.812249591,19.1307747396,0.0,0.0,49.8407270682,199.362908273,309.879031465,305.512320989,4.36671047605
 12/26  07:00:00,430.748241537,29.3057889275,0.0,0.0,49.8407270682,199.362908273,2420.98018926,2418.78757574,2.19261352218
 12/26  08:00:00,555.633012892,29.3057889275,0.0,0.0,149.522181205,199.362908273,2803.84923178,2792.90845651,10.9407752762
 12/26  09:00:00,1060.32150402,29.3057889275,0.0,0.0,448.566543614,448.566543614,1821.01039831,1805.59031582,15.4200824912
 12/26  10:00:00,1014.8765155,29.3057889275,0.0,0.0,448.566543614,448.566543614,1512.97079145,1493.12072643,19.8500650173
 12/26  11:00:00,965.646866851,29.3057889275,0.0,0.0,448.566543614,448.566543614,1262.93136252,1243.07150793,19.8598545871
 12/26  12:00:00,965.315040238,29.3057889275,0.0,0.0,448.566543614,448.566543614,1123.54291136,1101.39789104,22.1450203192
 12/26  13:00:00,915.281616706,29.3057889275,0.0,0.0,448.566543614,398.725816546,1099.40636188,1070.4826761,28.9236857737
 12/26  14:00:00,964.868419715,29.3057889275,0.0,0.0,448.566543614,448.566543614,1002.73609061,978.299285575,24.4368050359
 12/26  15:00:00,964.818347316,29.3057889275,0.0,0.0,448.566543614,448.566543614,979.685027133,962.07198263,17.6130445027
 12/26  16:00:00,964.783644364,29.3057889275,0.0,0.0,448.566543614,448.566543614,961.213870911,945.807362495,15.4065084165
 12/26  17:00:00,1013.68342326,29.3057889275,0.0,0.0,448.566543614,448.566543614,968.433555545,946.318819127,22.1147364178
 12/26  18:00:00,952.206234351,29.3057889275,0.0,0.0,348.885089477,398.725816546,1033.80174795,1020.63499143,13.1667565174
 12/26  19:00:00,753.038207891,29.3057889275,0.0,0.0,249.203635341,299.044362409,1169.89477642,1158.94461228,10.9501641441
 12/26  20:00:00,728.703105746,29.3057889275,0.0,0.0,249.203635341,299.044362409,1243.20982497,1236.64965619,6.56016878014
 12/26  21:00:00,579.415912709,29.3057889275,0.0,0.0,149.522181205,249.203635341,1376.92992667,1368.18233245,8.74759421926
 12/26  22:00:00,555.118681268,29.3057889275,0.0,0.0,149.522181205,249.203635341,1439.66805061,1435.30094655,4.36710406221
 12/26  23:00:00,349.356925205,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905913107,0.0,2.1905913107
 12/26  24:00:00,301.184740781,1.1853386346,0.0,0.0,24.9203635341,199.362908273,8.47272838286,4.1117601868,4.36096819606
 12/27  01:00:00,289.365393831,1.5804515128,0.0,0.0,24.9203635341,199.362908273,10.7401793431,8.54957475017,2.19060459292
 12/27  02:00:00,289.766703077,1.975564391,0.0,0.0,24.9203635341,199.362908273,14.3567299347,12.1664045763,2.19032535843
 12/27  03:00:00,306.693966036,18.8155905276,0.0,0.0,24.9203635341,199.362908273,66.4740198796,64.2835271916,2.19049268799
 12/27  04:00:00,305.534023304,17.6438725863,0.0,0.0,24.9203635341,199.362908273,77.2983742578,75.107735342,2.19063891578
 12/27  05:00:00,321.333202201,21.1658367569,0.0,0.0,24.9203635341,199.362908273,120.200454235,115.839195662,4.36125857286
 12/27  06:00:00,367.159914163,17.6438725863,0.0,0.0,49.8407270682,199.362908273,114.213932461,109.846745955,4.36718650638
 12/27  07:00:00,429.540143394,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1411.53313801,1409.34056469,2.19257331116
 12/27  08:00:00,555.192974055,29.3057889275,0.0,0.0,149.522181205,199.362908273,2327.5665801,2316.62580005,10.9407800472
 12/27  09:00:00,1060.09370567,29.3057889275,0.0,0.0,448.566543614,448.566543614,1515.69955339,1500.27782787,15.421725523
 12/27  10:00:00,1014.67354093,29.3057889275,0.0,0.0,448.566543614,448.566543614,1253.77121465,1233.92020886,19.8510057905
 12/27  11:00:00,965.652804631,29.3057889275,0.0,0.0,448.566543614,448.566543614,1129.56773873,1109.70657504,19.8611636898
 12/27  12:00:00,965.50943826,29.3057889275,0.0,0.0,448.566543614,448.566543614,1029.95327592,1007.80619569,22.1470802272
 12/27  13:00:00,915.599530686,29.3057889275,0.0,0.0,448.566543614,398.725816546,977.572128543,948.648720269,28.9234082743
 12/27  14:00:00,965.382935801,29.3057889275,0.0,0.0,448.566543614,448.566543614,925.156984968,898.507371426,26.6496135424
 12/27  15:00:00,965.433504914,29.3057889275,0.0,0.0,448.566543614,448.566543614,922.879564585,907.464890643,15.4146739422
 12/27  16:00:00,965.504309962,29.3057889275,0.0,0.0,448.566543614,448.566543614,946.784621418,929.177237694,17.6073837239
 12/27  17:00:00,1014.87413027,29.3057889275,0.0,0.0,448.566543614,448.566543614,1075.32623778,1055.41981236,19.9064254148
 12/27  18:00:00,954.398668952,29.3057889275,0.0,0.0,348.885089477,398.725816546,1271.664456,1258.49529768,13.1691583251
 12/27  19:00:00,756.803131686,29.3057889275,0.0,0.0,249.203635341,299.044362409,1442.72847719,1431.77774007,10.9507371244
 12/27  20:00:00,733.798292762,29.3057889275,0.0,0.0,249.203635341,299.044362409,1428.63869414,1422.07835156,6.56034257882
 12/27  21:00:00,584.488934188,29.3057889275,0.0,0.0,149.522181205,249.203635341,1525.31821758,1516.56893748,8.7492801021
 12/27  22:00:00,560.108667434,29.3057889275,0.0,0.0,149.522181205,249.203635341,1636.81089053,1632.44409241,4.36679811451
 12/27  23:00:00,349.957083135,0.592669317301,0.0,0.0,49.8407270682,199.362908273,6.03475747722,1.67355284982,4.3612046274
 12/27  24:00:00,301.593873444,1.5804515128,0.0,0.0,24.9203635341,199.362908273,7.01604043105,4.82566142013,2.19037901092
 12/28  01:00:00,308.707386967,20.7775342254,0.0,0.0,24.9203635341,199.362908273,43.3474380201,41.1567788061,2.190659214
 12/28  02:00:00,305.192974197,17.2487597081,0.0,0.0,24.9203635341,199.362908273,56.2601722919,54.0695281361,2.19064415578
 12/28  03:00:00,309.644869266,21.5609496351,0.0,0.0,24.9203635341,199.362908273,117.975727605,115.785172972,2.1905546337
 12/28  04:00:00,306.047789258,18.0015657207,0.0,0.0,24.9203635341,199.362908273,121.758486424,117.397202609,4.36128381478
 12/28  05:00:00,323.510932961,23.0665616603,0.0,0.0,24.9203635341,199.362908273,217.421200455,215.230543845,2.19065660972
 12/28  06:00:00,368.854044538,19.1307747396,0.0,0.0,49.8407270682,199.362908273,193.75126805,189.384099313,4.36716873733
 12/28  07:00:00,429.913689551,29.3057889275,0.0,0.0,49.8407270682,199.362908273,1349.74368528,1345.37889863,4.3647866489
 12/28  08:00:00,559.757196762,29.3057889275,0.0,0.0,149.522181205,199.362908273,3110.15411588,3101.39696805,8.75714783044
 12/28  09:00:00,1064.48583052,29.3057889275,0.0,0.0,448.566543614,448.566543614,1697.15961716,1679.53636711,17.6232500514
 12/28  10:00:00,1016.96770268,29.3057889275,0.0,0.0,448.566543614,448.566543614,1201.54594097,1183.89851971,17.6474212554
 12/28  11:00:00,966.416239685,29.3057889275,0.0,0.0,448.566543614,448.566543614,1022.28129559,1002.42216146,19.8591341379
 12/28  12:00:00,965.500387687,29.3057889275,0.0,0.0,448.566543614,448.566543614,861.801036328,839.653149383,22.1478869454
 12/28  13:00:00,914.975474624,29.3057889275,0.0,0.0,448.566543614,398.725816546,716.617115544,687.699072248,28.9180432954
 12/28  14:00:00,964.516775024,29.3057889275,0.0,0.0,448.566543614,448.566543614,679.820105848,653.16032462,26.6597812283
 12/28  15:00:00,964.431126128,29.3057889275,0.0,0.0,448.566543614,448.566543614,698.307896798,680.692700233,17.6151965651
 12/28  16:00:00,964.369876121,29.3057889275,0.0,0.0,448.566543614,448.566543614,712.574426574,697.168109082,15.4063174922
 12/28  17:00:00,1013.28403914,29.3057889275,0.0,0.0,448.566543614,448.566543614,766.326936736,744.211309798,22.1156269375
 12/28  18:00:00,951.818749644,29.3057889275,0.0,0.0,348.885089477,398.725816546,856.21607755,843.052468016,13.163609534
 12/28  19:00:00,752.645488134,29.3057889275,0.0,0.0,249.203635341,299.044362409,968.805140314,960.040857758,8.76428255607
 12/28  20:00:00,728.275714845,29.3057889275,0.0,0.0,249.203635341,299.044362409,1000.85103405,992.109525467,8.741508586
 12/28  21:00:00,578.883013054,29.3057889275,0.0,0.0,149.522181205,249.203635341,1086.03468478,1077.28656244,8.74812233781
 12/28  22:00:00,554.468471419,29.3057889275,0.0,0.0,149.522181205,249.203635341,1126.47516893,1122.1084268,4.3667421272
 12/28  23:00:00,349.356928958,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038570471,0.0,2.19038570471
 12/28  24:00:00,300.389631161,0.395112878201,0.0,0.0,24.9203635341,199.362908273,3.63654272074,1.44599377345,2.19054894728
 12/29  01:00:00,289.757573316,1.975564391,0.0,0.0,24.9203635341,199.362908273,9.62506705946,7.43445575291,2.19061130656
 12/29  02:00:00,289.364236756,1.5804515128,0.0,0.0,24.9203635341,199.362908273,12.9376636224,8.57632683153,4.36133679087
 12/29  03:00:00,289.763815782,1.975564391,0.0,0.0,24.9203635341,199.362908273,13.6085364402,11.4179215958,2.19061484444
 12/29  04:00:00,289.370927373,1.5804515128,0.0,0.0,24.9203635341,199.362908273,15.0747875296,12.884295162,2.19049236759
 12/29  05:00:00,301.990966203,1.975564391,0.0,0.0,24.9203635341,199.362908273,16.8775029213,14.6869489523,2.19055396897
 12/29  06:00:00,350.965622591,1.5804515128,0.0,0.0,49.8407270682,199.362908273,21.3692651039,17.0020736238,4.36719148008
 12/29  07:00:00,429.01290101,29.3057889275,0.0,0.0,49.8407270682,199.362908273,971.33270393,966.967954872,4.36474905849
 12/29  08:00:00,553.370542754,29.3057889275,0.0,0.0,149.522181205,199.362908273,1309.1769935,1300.42111315,8.75588035221
 12/29  09:00:00,1058.42943295,29.3057889275,0.0,0.0,448.566543614,448.566543614,957.537872039,939.91400744,17.6238645992
 12/29  10:00:00,1013.07540172,29.3057889275,0.0,0.0,448.566543614,448.566543614,841.241676535,821.389058645,19.8526178908
 12/29  11:00:00,964.084576007,29.3057889275,0.0,0.0,448.566543614,448.566543614,762.669558967,742.808673628,19.8608853392
 12/29  12:00:00,963.999970374,29.3057889275,0.0,0.0,448.566543614,448.566543614,699.334326947,677.186394841,22.1479321063
 12/29  13:00:00,914.134381671,29.3057889275,0.0,0.0,448.566543614,398.725816546,688.774291013,659.847854581,28.9264364324
 12/29  14:00:00,963.884686612,29.3057889275,0.0,0.0,448.566543614,448.566543614,622.302193232,595.648787742,26.6534054905
 12/29  15:00:00,963.825872931,29.3057889275,0.0,0.0,448.566543614,448.566543614,577.707550572,562.291905069,15.4156455036
 12/29  16:00:00,963.799628418,29.3057889275,0.0,0.0,448.566543614,448.566543614,565.701574699,548.093570425,17.6080042732
 12/29  17:00:00,1012.68569486,29.3057889275,0.0,0.0,448.566543614,448.566543614,571.765944316,549.648689364,22.1172549519
 12/29  18:00:00,951.129307603,29.3057889275,0.0,0.0,348.885089477,398.725816546,608.43841807,597.461183812,10.9772342581
 12/29  19:00:00,751.834914278,29.3057889275,0.0,0.0,249.203635341,299.044362409,679.116853092,668.165261463,10.9515916288
 12/29  20:00:00,727.376296047,29.3057889275,0.0,0.0,249.203635341,299.044362409,677.368200023,668.627390373,8.74080964993
 12/29  21:00:00,577.879021353,29.3057889275,0.0,0.0,149.522181205,249.203635341,711.586029704,702.837217023,8.74881268143
 12/29  22:00:00,553.427688368,29.3057889275,0.0,0.0,149.522181205,249.203635341,722.305384399,717.938912571,4.36647182833
 12/29  23:00:00,349.356931062,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043931981,0.0,2.19043931981
 12/29  24:00:00,299.992171659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050121825,0.0,2.19050121825
 12/30  01:00:00,237.92924858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056807164,0.0,2.19056807164
 12/30  02:00:00,237.929248919,0.0,0.0,0.0,24.9203635341,149.522181205,4.36096548365,0.0,4.36096548365
 12/30  03:00:00,239.120257206,1.1853386346,0.0,0.0,24.9203635341,149.522181205,7.37077138239,5.18037349687,2.19039788552
 12/30  04:00:00,239.518144292,1.5804515128,0.0,0.0,24.9203635341,149.522181205,9.91600489464,7.72554154569,2.19046334894
 12/30  05:00:00,252.138390578,1.975564391,0.0,0.0,24.9203635341,149.522181205,12.6200659074,10.4294440007,2.19062190673
 12/30  06:00:00,276.188647209,1.5804515128,0.0,0.0,24.9203635341,149.522181205,14.3291958122,9.96233900426,4.36685680799
 12/30  07:00:00,428.576445186,29.3057889275,0.0,0.0,49.8407270682,199.362908273,928.615214562,924.250291928,4.36492263345
 12/30  08:00:00,452.863948457,29.3057889275,0.0,0.0,49.8407270682,199.362908273,847.049657859,842.677185068,4.37247279056
 12/30  09:00:00,659.101729137,29.3057889275,0.0,0.0,249.203635341,249.203635341,636.773627014,628.03224796,8.74137905449
 12/30  10:00:00,613.796069658,29.3057889275,0.0,0.0,249.203635341,249.203635341,556.155031689,545.204910634,10.9501210543
 12/30  11:00:00,564.844851842,29.3057889275,0.0,0.0,249.203635341,249.203635341,502.773146554,494.015557992,8.75758856218
 12/30  12:00:00,564.805768975,29.3057889275,0.0,0.0,249.203635341,249.203635341,470.72630287,459.765757247,10.9605456228
 12/30  13:00:00,564.784421418,29.3057889275,0.0,0.0,249.203635341,249.203635341,456.92451757,445.977835308,10.9466822621
 12/30  14:00:00,564.766495852,29.3057889275,0.0,0.0,249.203635341,249.203635341,441.714737375,432.958242849,8.75649452666
 12/30  15:00:00,315.708682065,29.3057889275,0.0,0.0,74.7610906023,174.442544739,621.66671608,612.92520131,8.74151476949
 12/30  16:00:00,315.734307971,29.3057889275,0.0,0.0,74.7610906023,174.442544739,661.841857028,655.28655623,6.55530079769
 12/30  17:00:00,364.660135042,29.3057889275,0.0,0.0,74.7610906023,174.442544739,714.465394577,707.907234946,6.55815963043
 12/30  18:00:00,377.916756515,29.3057889275,0.0,0.0,24.9203635341,149.522181205,830.435979255,826.070814597,4.36516465787
 12/30  19:00:00,347.93003109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19267619968,0.0,2.19267619968
 12/30  20:00:00,323.48563549,0.0,0.0,0.0,24.9203635341,149.522181205,4.36503430483,0.0,4.36503430483
 12/30  21:00:00,323.485635864,0.0,0.0,0.0,24.9203635341,149.522181205,4.36494781916,0.0,4.36494781916
 12/30  22:00:00,299.042242381,0.0,0.0,0.0,24.9203635341,149.522181205,4.36856080063,0.0,4.36856080063
 12/30  23:00:00,274.595841859,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053636634,0.0,2.19053636634
 12/30  24:00:00,250.151446597,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060184754,0.0,2.19060184754
 12/31  01:00:00,239.914370982,1.975564391,0.0,0.0,24.9203635341,149.522181205,16.5932400459,12.2341736235,4.35906642238
 12/31  02:00:00,239.518455573,1.5804515128,0.0,0.0,24.9203635341,149.522181205,13.4505703125,11.260904612,2.18966570045
 12/31  03:00:00,239.917974451,1.975564391,0.0,0.0,24.9203635341,149.522181205,18.8147920916,16.6253142049,2.1894778867
 12/31  04:00:00,239.520830224,1.5804515128,0.0,0.0,24.9203635341,149.522181205,16.3448604934,14.1551934375,2.18966705594
 12/31  05:00:00,252.143016876,1.975564391,0.0,0.0,24.9203635341,149.522181205,22.280620689,20.0910663217,2.18955436734
 12/31  06:00:00,276.190725121,1.5804515128,0.0,0.0,24.9203635341,149.522181205,18.5363152343,16.3436986292,2.19261660512
 12/31  07:00:00,325.47861216,1.975564391,0.0,0.0,24.9203635341,149.522181205,25.2096826108,23.0200613706,2.18962124024
 12/31  08:00:00,349.524368704,1.5804515128,0.0,0.0,24.9203635341,149.522181205,20.9151405387,18.725479854,2.18966068473
 12/31  09:00:00,307.208026429,1.975564391,0.0,0.0,24.9203635341,149.522181205,29.2695892549,27.080236369,2.18935288591
 12/31  10:00:00,261.597919346,1.5804515128,0.0,0.0,24.9203635341,149.522181205,23.4969545053,21.3075182015,2.18943630376
 12/31  11:00:00,213.110794804,1.975564391,0.0,0.0,24.9203635341,149.522181205,31.4296628691,29.2400068739,2.18965599525
 12/31  12:00:00,212.710157874,1.5804515128,0.0,0.0,24.9203635341,149.522181205,25.6545510247,21.2915217453,4.36302927947
 12/31  13:00:00,213.11491879,1.975564391,0.0,0.0,24.9203635341,149.522181205,35.1281811072,32.936715974,2.19146513319
 12/31  14:00:00,212.714202571,1.5804515128,0.0,0.0,24.9203635341,149.522181205,28.6621611277,24.2931017571,4.36905937058
 12/31  15:00:00,213.116602101,1.975564391,0.0,0.0,24.9203635341,149.522181205,39.2287588866,34.8654070535,4.36335183312
 12/31  16:00:00,212.714711515,1.5804515128,0.0,0.0,24.9203635341,149.522181205,30.0494786323,27.8598379728,2.18964065943
 12/31  17:00:00,262.009400355,1.975564391,0.0,0.0,24.9203635341,149.522181205,42.9830921768,40.7934119969,2.18968017989
 12/31  18:00:00,349.536035851,1.5804515128,0.0,0.0,24.9203635341,149.522181205,34.6958299671,32.5061711808,2.18965878622
 12/31  19:00:00,349.943583386,1.975564391,0.0,0.0,24.9203635341,149.522181205,49.5402093356,47.3507531395,2.18945619604
 12/31  20:00:00,337.680462789,14.115098069,0.0,0.0,24.9203635341,149.522181205,99.5899666253,97.4002907695,2.18967585578
 12/31  21:00:00,344.382900303,20.7775342254,0.0,0.0,24.9203635341,149.522181205,147.912869597,145.723185307,2.1896842894
 12/31  22:00:00,316.397471403,17.2487597081,0.0,0.0,24.9203635341,149.522181205,133.924830872,129.55980289,4.36502798183
 12/31  23:00:00,296.299013715,21.5609496351,0.0,0.0,24.9203635341,149.522181205,174.695311942,172.505613654,2.1896982883
 12/31  24:00:00,267.526672533,17.2487597081,0.0,0.0,24.9203635341,149.522181205,156.004572871,153.814896222,2.18967664931
